Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.5,4.85,3.0,12.5,9.53,0.0
2016,1,1,8,0,0.0,25.0,4.9,3.0,25.0,20.6,10.92
2016,1,1,8,15,2.0,44.5,4.95,3.0,45.0,44.52,33.09
2016,1,1,8,30,4.0,64.0,5.0,3.0,65.0,66.28,53.0
2016,1,1,8,45,12.5,83.0,5.05,3.0,86.5,92.29,76.85
2016,1,1,9,0,21.0,102.0,5.1,3.0,108.0,118.14,100.31
2016,1,1,9,15,27.5,120.0,5.05,3.0,129.0,158.08,135.64
2016,1,1,9,30,34.0,138.0,5.0,3.0,150.0,182.29,156.81
2016,1,1,9,45,51.0,158.0,5.0,3.5,178.5,219.73,189.29
2016,1,1,10,0,68.0,178.0,5.0,4.0,207.0,256.99,221.05
2016,1,1,10,15,110.5,197.5,4.95,4.0,249.0,341.23,293.3
2016,1,1,10,30,153.0,217.0,4.9,4.0,291.0,402.61,345.11
2016,1,1,10,45,112.5,226.0,4.85,4.5,282.0,343.78,293.16
2016,1,1,11,0,72.0,235.0,4.8,5.0,273.0,308.25,260.8
2016,1,1,11,15,87.0,248.5,4.7,5.0,296.0,333.08,281.53
2016,1,1,11,30,102.0,262.0,4.6,5.0,319.0,357.07,301.26
2016,1,1,11,45,80.0,261.0,4.6,5.0,306.5,328.48,276.33
2016,1,1,12,0,58.0,260.0,4.6,5.0,294.0,301.26,252.69
2016,1,1,12,15,33.5,231.0,4.6,5.0,250.5,243.03,203.19
2016,1,1,12,30,9.0,202.0,4.6,5.0,207.0,174.16,144.32
2016,1,1,12,45,16.0,216.0,4.6,5.0,225.5,191.45,159.26
2016,1,1,13,0,23.0,230.0,4.6,5.0,244.0,208.07,173.46
2016,1,1,13,15,14.5,209.0,4.55,5.0,217.5,180.87,150.23
2016,1,1,13,30,6.0,188.0,4.5,5.0,191.0,155.19,128.32
2016,1,1,13,45,13.0,198.0,4.45,5.5,205.0,167.43,138.76
2016,1,1,14,0,20.0,208.0,4.4,6.0,219.0,178.82,148.33
2016,1,1,14,15,10.0,109.0,4.3,5.5,114.5,89.84,72.56
2016,1,1,14,30,0.0,10.0,4.2,5.0,10.0,7.63,1.05
2016,1,1,14,45,0.0,66.5,4.1,5.0,66.5,51.02,39.19
2016,1,1,15,0,0.0,123.0,4.0,5.0,123.0,95.06,77.68
2016,1,1,15,15,0.0,112.0,3.8,5.0,112.0,86.15,70.06
2016,1,1,15,30,0.0,101.0,3.6,5.0,101.0,77.36,62.55
2016,1,1,15,45,0.0,88.5,3.4,5.0,88.5,67.54,54.07
2016,1,1,16,0,0.0,76.0,3.2,5.0,76.0,57.86,45.62
2016,1,1,16,15,0.0,63.0,3.0,4.5,63.0,47.94,36.93
2016,1,1,16,30,0.0,50.0,2.8,4.0,50.0,38.17,29.71
2016,1,1,16,45,0.0,37.5,2.6,4.0,37.5,28.66,20.69
2016,1,1,17,0,0.0,25.0,2.4,4.0,25.0,19.06,11.52
2016,1,1,17,15,0.0,14.5,2.35,4.0,14.5,11.03,3.15
2016,1,1,17,30,0.0,4.0,2.3,4.0,4.0,3.15,0.0
2016,1,1,17,45,0.0,2.0,2.3,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,1.45,3.5,7.0,5.51,0.0
2016,1,2,8,0,0.0,14.0,1.5,4.0,14.0,10.64,2.88
2016,1,2,8,15,0.0,25.5,1.55,4.0,25.5,19.44,11.23
2016,1,2,8,30,0.0,37.0,1.6,4.0,37.0,28.27,19.31
2016,1,2,8,45,0.0,49.5,1.7,4.0,49.5,37.9,28.05
2016,1,2,9,0,0.0,62.0,1.8,4.0,62.0,48.92,37.92
2016,1,2,9,15,0.0,74.0,1.8,4.0,74.0,59.33,47.14
2016,1,2,9,30,0.0,86.0,1.8,4.0,86.0,69.71,56.2
2016,1,2,9,45,0.0,73.0,1.85,4.0,73.0,56.03,44.03
2016,1,2,10,0,0.0,60.0,1.9,4.0,60.0,45.97,35.09
2016,1,2,10,15,0.0,87.5,1.85,4.0,87.5,68.02,54.34
2016,1,2,10,30,0.0,115.0,1.8,4.0,115.0,92.69,75.64
2016,1,2,10,45,22.5,169.0,1.8,4.5,181.0,166.88,139.94
2016,1,2,11,0,45.0,223.0,1.8,5.0,247.0,266.77,223.48
2016,1,2,11,15,72.5,242.5,1.75,5.0,283.0,311.67,260.48
2016,1,2,11,30,100.0,262.0,1.7,5.0,319.0,355.19,295.95
2016,1,2,11,45,53.5,227.5,1.7,5.0,258.0,265.57,220.94
2016,1,2,12,0,7.0,193.0,1.7,5.0,197.0,166.55,137.09
2016,1,2,12,15,3.5,153.0,1.75,5.0,155.0,125.96,102.96
2016,1,2,12,30,0.0,113.0,1.8,5.0,113.0,88.22,70.72
2016,1,2,12,45,0.0,118.5,1.85,5.5,118.5,92.7,74.48
2016,1,2,13,0,0.0,124.0,1.9,6.0,124.0,97.17,78.16
2016,1,2,13,15,0.0,145.5,1.85,6.0,146.0,115.03,93.38
2016,1,2,13,30,0.0,167.0,1.8,6.0,168.0,132.96,108.6
2016,1,2,13,45,13.5,192.0,1.75,6.5,200.0,162.57,133.65
2016,1,2,14,0,27.0,217.0,1.7,7.0,232.0,190.74,157.1
2016,1,2,14,15,13.5,170.5,1.6,6.5,178.0,141.92,116.31
2016,1,2,14,30,0.0,124.0,1.5,6.0,124.0,96.33,77.9
2016,1,2,14,45,1.5,138.5,1.45,6.0,139.0,108.33,88.42
2016,1,2,15,0,3.0,153.0,1.4,6.0,154.0,119.85,98.41
2016,1,2,15,15,1.5,140.0,1.3,6.0,140.5,108.31,88.71
2016,1,2,15,30,0.0,127.0,1.2,6.0,127.0,97.1,79.3
2016,1,2,15,45,0.0,112.0,1.2,6.0,112.0,85.01,69.01
2016,1,2,16,0,0.0,97.0,1.2,6.0,97.0,73.1,58.75
2016,1,2,16,15,0.0,80.5,1.05,5.5,80.5,60.32,47.67
2016,1,2,16,30,0.0,64.0,0.9,5.0,64.0,47.81,36.63
2016,1,2,16,45,0.0,48.0,0.8,5.0,48.0,36.15,27.5
2016,1,2,17,0,0.0,32.0,0.7,5.0,32.0,24.44,16.36
2016,1,2,17,15,0.0,19.0,0.65,4.5,19.0,14.49,6.13
2016,1,2,17,30,0.0,6.0,0.6,4.0,6.0,4.72,0.0
2016,1,2,17,45,0.0,3.0,0.55,4.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,167.0,14.5,2.1,4.5,29.0,146.25,0.0
2016,1,3,8,0,334.0,29.0,2.4,5.0,58.0,374.68,292.28
2016,1,3,8,15,437.0,39.0,2.45,5.5,102.5,485.92,405.95
2016,1,3,8,30,540.0,49.0,2.5,6.0,147.0,603.0,505.78
2016,1,3,8,45,604.5,55.5,2.55,6.5,195.0,683.54,571.62
2016,1,3,9,0,669.0,62.0,2.6,7.0,243.0,764.72,634.5
2016,1,3,9,15,489.0,98.0,2.6,7.5,242.5,638.73,535.58
2016,1,3,9,30,309.0,134.0,2.6,8.0,242.0,489.76,414.66
2016,1,3,9,45,288.0,155.0,2.65,9.0,265.5,495.13,416.63
2016,1,3,10,0,267.0,176.0,2.7,10.0,289.0,498.33,415.76
2016,1,3,10,15,192.0,196.5,2.65,10.0,281.5,421.6,351.4
2016,1,3,10,30,117.0,217.0,2.6,10.0,274.0,366.67,303.91
2016,1,3,10,45,187.0,227.5,2.55,10.5,324.5,442.7,365.78
2016,1,3,11,0,257.0,238.0,2.5,11.0,375.0,540.38,441.55
2016,1,3,11,15,200.0,252.5,2.5,11.5,362.0,470.33,383.61
2016,1,3,11,30,143.0,267.0,2.5,12.0,349.0,424.27,344.75
2016,1,3,11,45,204.5,269.5,2.5,12.5,389.5,476.14,386.1
2016,1,3,12,0,266.0,272.0,2.5,13.0,430.0,545.8,439.24
2016,1,3,12,15,232.5,279.0,2.5,13.0,418.0,490.57,395.48
2016,1,3,12,30,199.0,286.0,2.5,13.0,406.0,457.48,368.92
2016,1,3,12,45,557.5,188.0,2.55,13.5,522.0,673.08,539.8
2016,1,3,13,0,916.0,90.0,2.6,14.0,638.0,820.67,648.1
2016,1,3,13,15,913.0,89.5,2.65,14.0,627.5,778.15,616.69
2016,1,3,13,30,910.0,89.0,2.7,14.0,617.0,733.34,583.92
2016,1,3,13,45,906.0,87.0,2.75,14.0,599.0,684.27,546.14
2016,1,3,14,0,902.0,85.0,2.8,14.0,581.0,633.43,506.0
2016,1,3,14,15,892.0,83.0,2.8,14.0,555.0,580.92,463.11
2016,1,3,14,30,882.0,81.0,2.8,14.0,529.0,523.63,415.35
2016,1,3,14,45,868.0,79.0,2.8,14.0,495.5,464.16,364.47
2016,1,3,15,0,854.0,77.0,2.8,14.0,462.0,404.94,312.34
2016,1,3,15,15,832.0,74.0,2.6,13.5,423.0,342.76,257.06
2016,1,3,15,30,810.0,71.0,2.4,13.0,384.0,282.31,202.56
2016,1,3,15,45,784.0,66.0,2.25,13.0,340.0,221.3,148.11
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,163.07,98.98
2016,1,3,16,15,710.5,56.0,1.85,12.0,248.5,106.1,58.81
2016,1,3,16,30,663.0,51.0,1.6,11.0,201.0,54.96,35.78
2016,1,3,16,45,592.5,43.5,1.4,10.0,153.5,39.82,30.2
2016,1,3,17,0,522.0,36.0,1.2,9.0,106.0,33.01,23.65
2016,1,3,17,15,379.5,25.5,1.2,8.5,64.5,21.3,11.65
2016,1,3,17,30,237.0,15.0,1.2,8.0,23.0,11.8,0.0
2016,1,3,17,45,118.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,4,7,45,236.5,12.5,3.25,0.5,33.0,200.6,0.0
2016,1,4,8,0,473.0,25.0,3.5,1.0,66.0,474.58,373.32
2016,1,4,8,15,573.5,32.5,3.4,1.5,114.0,586.59,494.52
2016,1,4,8,30,674.0,40.0,3.3,2.0,162.0,702.75,594.7
2016,1,4,8,45,731.0,44.5,3.25,3.0,212.0,777.64,655.18
2016,1,4,9,0,788.0,49.0,3.2,4.0,262.0,852.18,711.36
2016,1,4,9,15,824.0,52.5,3.2,5.0,309.5,904.14,747.58
2016,1,4,9,30,860.0,56.0,3.2,6.0,357.0,942.96,772.35
2016,1,4,9,45,884.0,58.5,3.25,7.0,400.5,976.54,792.71
2016,1,4,10,0,908.0,61.0,3.3,8.0,444.0,1007.22,810.36
2016,1,4,10,15,924.5,62.5,3.2,8.5,481.5,1025.69,819.11
2016,1,4,10,30,941.0,64.0,3.1,9.0,519.0,1040.62,825.33
2016,1,4,10,45,952.0,66.0,3.05,9.5,549.5,1046.98,826.05
2016,1,4,11,0,963.0,68.0,3.0,10.0,580.0,1049.46,824.28
2016,1,4,11,15,970.0,69.0,2.95,10.0,603.0,1042.74,817.84
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,1032.11,809.0
2016,1,4,11,45,977.5,72.5,2.85,10.5,640.0,1013.36,793.28
2016,1,4,12,0,978.0,75.0,2.8,11.0,654.0,990.91,775.3
2016,1,4,12,15,979.5,75.0,2.75,11.0,660.0,962.79,754.98
2016,1,4,12,30,981.0,75.0,2.7,11.0,666.0,931.25,732.39
2016,1,4,12,45,979.0,75.5,2.65,11.5,663.5,894.12,704.61
2016,1,4,13,0,977.0,76.0,2.6,12.0,661.0,854.04,674.83
2016,1,4,13,15,973.0,75.5,2.6,12.0,650.0,808.62,642.75
2016,1,4,13,30,969.0,75.0,2.6,12.0,639.0,760.82,608.32
2016,1,4,13,45,961.5,74.0,2.6,12.0,619.5,708.07,567.48
2016,1,4,14,0,954.0,73.0,2.6,12.0,600.0,653.73,524.38
2016,1,4,14,15,943.5,72.0,2.6,12.0,573.0,596.39,477.74
2016,1,4,14,30,933.0,71.0,2.6,12.0,546.0,538.25,429.03
2016,1,4,14,45,916.5,69.5,2.6,12.0,511.5,476.45,375.98
2016,1,4,15,0,900.0,68.0,2.6,12.0,477.0,415.04,321.68
2016,1,4,15,15,878.5,65.5,2.45,11.5,436.5,351.74,264.98
2016,1,4,15,30,857.0,63.0,2.3,11.0,396.0,288.82,207.85
2016,1,4,15,45,826.0,60.0,2.15,10.5,350.5,225.85,151.57
2016,1,4,16,0,795.0,57.0,2.0,10.0,305.0,166.15,100.99
2016,1,4,16,15,748.5,52.5,1.8,9.0,256.5,107.4,58.9
2016,1,4,16,30,702.0,48.0,1.6,8.0,208.0,54.32,34.56
2016,1,4,16,45,625.5,41.5,1.45,7.0,159.0,38.34,29.27
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,32.26,23.33
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,22.83,13.32
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,11.8,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.0,2.75,1.0,28.0,133.87,0.0
2016,1,5,8,0,303.0,30.0,2.8,1.0,56.0,348.63,275.66
2016,1,5,8,15,406.5,41.0,2.8,1.5,100.5,460.74,392.08
2016,1,5,8,30,510.0,52.0,2.8,2.0,145.0,578.81,494.83
2016,1,5,8,45,576.0,59.0,2.8,2.5,192.0,661.18,563.49
2016,1,5,9,0,642.0,66.0,2.8,3.0,239.0,744.14,629.04
2016,1,5,9,15,683.5,71.0,2.75,3.0,285.0,800.69,671.97
2016,1,5,9,30,725.0,76.0,2.7,3.0,331.0,855.75,712.2
2016,1,5,9,45,755.0,79.5,2.7,3.5,373.0,887.75,733.02
2016,1,5,10,0,785.0,83.0,2.7,4.0,415.0,925.43,757.67
2016,1,5,10,15,804.5,86.0,2.65,4.5,451.0,948.84,770.88
2016,1,5,10,30,824.0,89.0,2.6,5.0,487.0,968.83,781.57
2016,1,5,10,45,839.5,90.5,2.6,5.5,517.0,979.4,786.01
2016,1,5,11,0,855.0,92.0,2.6,6.0,547.0,986.26,788.01
2016,1,5,11,15,864.0,93.0,2.6,6.5,569.5,982.35,782.56
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,974.73,774.81
2016,1,5,11,45,890.5,90.0,2.6,7.5,609.0,954.11,758.08
2016,1,5,12,0,908.0,86.0,2.6,8.0,626.0,941.3,747.25
2016,1,5,12,15,910.0,86.5,2.6,8.5,632.0,916.0,727.62
2016,1,5,12,30,912.0,87.0,2.6,9.0,638.0,887.47,705.93
2016,1,5,12,45,907.5,88.5,2.6,10.0,635.0,851.58,677.82
2016,1,5,13,0,903.0,90.0,2.6,11.0,632.0,813.09,648.0
2016,1,5,13,15,542.5,183.5,2.6,11.0,508.0,604.94,489.14
2016,1,5,13,30,182.0,277.0,2.6,11.0,384.0,386.78,314.21
2016,1,5,13,45,175.0,268.5,2.6,11.0,368.5,361.15,294.48
2016,1,5,14,0,168.0,260.0,2.6,11.0,353.0,336.1,274.13
2016,1,5,14,15,127.0,244.5,2.55,11.0,313.0,286.73,233.73
2016,1,5,14,30,86.0,229.0,2.5,11.0,273.0,233.46,190.1
2016,1,5,14,45,43.0,163.5,2.45,11.0,185.5,151.68,122.69
2016,1,5,15,0,0.0,98.0,2.4,11.0,98.0,75.48,59.1
2016,1,5,15,15,0.0,84.5,2.25,10.5,84.5,64.92,50.41
2016,1,5,15,30,0.0,71.0,2.1,10.0,71.0,54.48,41.65
2016,1,5,15,45,0.0,62.0,1.95,10.0,62.0,47.51,35.73
2016,1,5,16,0,0.0,53.0,1.8,10.0,53.0,40.56,29.75
2016,1,5,16,15,0.0,44.0,1.65,9.5,44.0,33.62,23.78
2016,1,5,16,30,0.0,35.0,1.5,9.0,35.0,26.7,17.72
2016,1,5,16,45,0.0,26.5,1.4,8.5,26.5,20.18,12.7
2016,1,5,17,0,0.0,18.0,1.3,8.0,18.0,13.68,6.6
2016,1,5,17,15,0.0,11.0,1.4,8.0,11.0,8.34,1.31
2016,1,5,17,30,0.0,4.0,1.5,8.0,4.0,3.02,0.0
2016,1,5,17,45,0.0,2.0,1.6,8.0,2.0,1.57,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.0,87.42,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,50.0,257.34,199.65
2016,1,6,8,15,282.0,49.5,2.1,5.5,91.5,362.51,305.78
2016,1,6,8,30,381.0,64.0,2.1,6.0,133.0,475.02,402.99
2016,1,6,8,45,440.5,75.5,2.15,6.5,177.5,551.14,466.5
2016,1,6,9,0,500.0,87.0,2.2,7.0,222.0,628.97,528.43
2016,1,6,9,15,545.5,94.5,2.2,7.0,266.0,694.77,579.05
2016,1,6,9,30,591.0,102.0,2.2,7.0,310.0,755.85,624.34
2016,1,6,9,45,621.0,108.5,2.25,7.5,350.0,798.62,653.88
2016,1,6,10,0,651.0,115.0,2.3,8.0,390.0,838.91,681.04
2016,1,6,10,15,325.5,107.5,2.3,8.0,245.0,489.17,410.31
2016,1,6,10,30,0.0,100.0,2.3,8.0,100.0,78.77,62.1
2016,1,6,10,45,0.0,89.5,2.3,8.5,89.5,69.13,54.06
2016,1,6,11,0,0.0,79.0,2.3,9.0,79.0,60.74,46.69
2016,1,6,11,15,0.0,69.5,2.3,9.0,69.5,53.39,40.34
2016,1,6,11,30,0.0,60.0,2.3,9.0,60.0,46.07,34.01
2016,1,6,11,45,0.0,61.5,2.35,9.5,61.5,47.24,34.9
2016,1,6,12,0,0.0,63.0,2.4,10.0,63.0,48.41,35.8
2016,1,6,12,15,0.0,80.0,2.35,10.0,80.0,61.57,46.96
2016,1,6,12,30,0.0,97.0,2.3,10.0,97.0,74.96,58.27
2016,1,6,12,45,0.0,106.0,2.3,10.0,106.0,82.32,64.47
2016,1,6,13,0,0.0,115.0,2.3,10.0,115.0,89.67,70.67
2016,1,6,13,15,0.0,83.5,2.25,10.0,83.5,64.28,49.25
2016,1,6,13,30,0.0,52.0,2.2,10.0,52.0,39.9,28.56
2016,1,6,13,45,0.0,49.0,2.2,10.5,49.0,37.58,26.57
2016,1,6,14,0,0.0,46.0,2.2,11.0,46.0,35.26,24.57
2016,1,6,14,15,0.0,59.0,2.15,11.0,59.0,45.27,33.16
2016,1,6,14,30,0.0,72.0,2.1,11.0,72.0,55.3,41.79
2016,1,6,14,45,0.0,41.0,2.05,11.0,41.0,31.37,21.38
2016,1,6,15,0,0.0,10.0,2.0,11.0,10.0,7.62,0.94
2016,1,6,15,15,0.0,9.0,1.75,10.5,9.0,6.85,0.3
2016,1,6,15,30,0.0,8.0,1.5,10.0,8.0,6.08,0.0
2016,1,6,15,45,0.0,7.0,1.3,10.0,7.0,5.32,0.0
2016,1,6,16,0,0.0,6.0,1.1,10.0,6.0,4.55,0.0
2016,1,6,16,15,175.5,48.5,0.95,9.5,89.5,53.05,33.87
2016,1,6,16,30,351.0,91.0,0.8,9.0,173.0,73.22,53.72
2016,1,6,16,45,292.0,74.0,0.65,9.0,131.5,54.3,43.41
2016,1,6,17,0,233.0,57.0,0.5,9.0,90.0,42.19,31.94
2016,1,6,17,15,116.5,38.5,0.5,9.0,55.0,28.34,18.12
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,14.76,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,7.87,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,184.0,14.0,2.05,6.5,29.5,158.96,0.0
2016,1,7,8,0,368.0,28.0,2.1,7.0,59.0,401.24,307.48
2016,1,7,8,15,473.0,37.0,2.1,7.0,104.5,513.71,424.19
2016,1,7,8,30,578.0,46.0,2.1,7.0,150.0,632.18,524.52
2016,1,7,8,45,640.5,51.5,2.15,7.5,198.5,701.32,580.62
2016,1,7,9,0,703.0,57.0,2.2,8.0,247.0,781.28,641.73
2016,1,7,9,15,742.5,61.0,2.2,8.5,293.5,836.52,681.01
2016,1,7,9,30,782.0,65.0,2.2,9.0,340.0,889.86,717.31
2016,1,7,9,45,813.0,66.5,2.2,10.0,383.0,929.13,740.89
2016,1,7,10,0,844.0,68.0,2.2,11.0,426.0,965.52,761.77
2016,1,7,10,15,862.5,70.5,2.1,12.0,463.0,987.59,770.98
2016,1,7,10,30,881.0,73.0,2.0,13.0,500.0,994.16,769.48
2016,1,7,10,45,898.0,73.0,1.95,14.0,531.0,1004.24,771.22
2016,1,7,11,0,915.0,73.0,1.9,15.0,562.0,1010.65,770.52
2016,1,7,11,15,924.0,74.0,1.9,15.5,585.0,1006.68,765.18
2016,1,7,11,30,933.0,75.0,1.9,16.0,608.0,998.93,757.64
2016,1,7,11,45,939.5,75.0,1.95,17.0,623.5,983.75,744.65
2016,1,7,12,0,946.0,75.0,2.0,18.0,639.0,964.88,729.44
2016,1,7,12,15,949.0,75.5,1.95,18.5,646.5,939.81,710.49
2016,1,7,12,30,952.0,76.0,1.9,19.0,654.0,911.3,689.45
2016,1,7,12,45,955.0,74.5,1.85,19.5,653.0,877.15,664.75
2016,1,7,13,0,958.0,73.0,1.8,20.0,652.0,839.83,638.03
2016,1,7,13,15,955.0,72.5,1.8,20.0,642.0,796.13,608.59
2016,1,7,13,30,952.0,72.0,1.8,20.0,632.0,750.0,577.16
2016,1,7,13,45,947.5,70.5,1.8,20.0,614.0,699.59,539.89
2016,1,7,14,0,943.0,69.0,1.8,20.0,596.0,647.34,500.27
2016,1,7,14,15,933.5,68.0,1.85,20.0,569.5,591.22,456.86
2016,1,7,14,30,924.0,67.0,1.9,20.0,543.0,534.19,411.28
2016,1,7,14,45,910.0,65.5,1.95,20.0,510.0,474.02,361.76
2016,1,7,15,0,896.0,64.0,2.0,20.0,477.0,413.96,310.68
2016,1,7,15,15,876.0,61.5,1.8,19.5,437.5,351.36,256.41
2016,1,7,15,30,856.0,59.0,1.6,19.0,398.0,290.1,202.43
2016,1,7,15,45,827.0,56.5,1.45,18.5,353.5,228.54,149.0
2016,1,7,16,0,798.0,54.0,1.3,18.0,309.0,167.54,98.64
2016,1,7,16,15,754.5,50.0,1.3,16.5,261.0,109.06,57.54
2016,1,7,16,30,711.0,46.0,1.3,15.0,213.0,55.83,32.73
2016,1,7,16,45,638.5,40.5,1.35,14.0,164.5,37.59,27.8
2016,1,7,17,0,566.0,35.0,1.4,13.0,116.0,32.34,22.8
2016,1,7,17,15,432.0,26.0,1.5,12.5,73.0,23.79,14.19
2016,1,7,17,30,298.0,17.0,1.6,12.0,30.0,15.43,0.0
2016,1,7,17,45,149.0,8.5,1.7,11.5,15.0,6.69,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,148.36,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,379.06,291.13
2016,1,8,8,15,448.0,38.5,3.25,8.5,103.5,493.42,409.09
2016,1,8,8,30,555.0,48.0,3.3,9.0,149.0,613.8,511.52
2016,1,8,8,45,618.5,54.5,3.35,9.5,197.0,693.94,577.05
2016,1,8,9,0,682.0,61.0,3.4,10.0,245.0,774.77,639.65
2016,1,8,9,15,722.5,65.5,3.5,10.5,291.5,822.63,674.78
2016,1,8,9,30,763.0,70.0,3.6,11.0,338.0,877.58,713.89
2016,1,8,9,45,796.0,71.5,3.7,12.0,381.5,918.99,740.44
2016,1,8,10,0,829.0,73.0,3.8,13.0,425.0,957.51,764.24
2016,1,8,10,15,848.0,75.5,3.8,13.5,462.0,980.13,776.96
2016,1,8,10,30,867.0,78.0,3.8,14.0,499.0,999.28,787.24
2016,1,8,10,45,595.5,154.5,3.85,14.5,451.5,809.99,647.83
2016,1,8,11,0,324.0,231.0,3.9,15.0,404.0,598.71,483.21
2016,1,8,11,15,323.0,242.0,3.85,15.5,421.0,601.27,484.14
2016,1,8,11,30,322.0,253.0,3.8,16.0,438.0,602.31,482.85
2016,1,8,11,45,321.0,260.5,3.8,16.5,448.5,597.82,477.68
2016,1,8,12,0,320.0,268.0,3.8,17.0,459.0,591.97,471.61
2016,1,8,12,15,205.0,276.5,3.7,17.0,399.5,464.29,371.11
2016,1,8,12,30,90.0,285.0,3.6,17.0,340.0,344.92,275.26
2016,1,8,12,45,50.5,247.0,3.55,17.5,278.0,265.84,211.69
2016,1,8,13,0,11.0,209.0,3.5,18.0,216.0,179.37,141.31
2016,1,8,13,15,212.5,225.5,3.35,18.0,351.0,386.67,310.28
2016,1,8,13,30,414.0,242.0,3.2,18.0,486.0,529.73,421.32
2016,1,8,13,45,352.0,246.5,3.1,18.5,450.5,469.33,372.02
2016,1,8,14,0,290.0,251.0,3.0,19.0,415.0,413.66,327.25
2016,1,8,14,15,206.0,245.0,2.8,19.0,358.5,331.21,262.07
2016,1,8,14,30,122.0,239.0,2.6,19.0,302.0,268.96,212.43
2016,1,8,14,45,369.5,182.0,2.45,19.0,356.5,326.85,256.2
2016,1,8,15,0,617.0,125.0,2.3,19.0,411.0,361.96,277.14
2016,1,8,15,15,709.5,100.0,2.0,18.5,403.0,330.65,245.71
2016,1,8,15,30,802.0,75.0,1.7,18.0,395.0,290.02,205.18
2016,1,8,15,45,780.0,69.5,1.45,17.5,352.0,229.51,152.31
2016,1,8,16,0,758.0,64.0,1.2,17.0,309.0,171.31,103.8
2016,1,8,16,15,711.0,59.0,1.15,16.0,260.5,113.84,63.08
2016,1,8,16,30,664.0,54.0,1.1,15.0,212.0,62.14,38.11
2016,1,8,16,45,596.5,46.5,1.05,14.5,164.0,39.06,29.06
2016,1,8,17,0,529.0,39.0,1.0,14.0,116.0,32.79,23.15
2016,1,8,17,15,264.5,35.0,1.0,13.5,73.5,26.71,16.72
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,21.54,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,12.2,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,3.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,9,7,45,196.5,13.5,5.45,3.5,30.5,168.32,0.0
2016,1,9,8,0,393.0,27.0,5.8,4.0,61.0,420.66,329.92
2016,1,9,8,15,499.0,36.0,6.1,4.5,108.0,534.45,454.21
2016,1,9,8,30,605.0,45.0,6.4,5.0,155.0,643.99,552.93
2016,1,9,8,45,668.5,50.5,6.75,5.5,204.5,725.77,624.27
2016,1,9,9,0,732.0,56.0,7.1,6.0,254.0,807.34,692.16
2016,1,9,9,15,771.5,60.0,7.1,6.0,302.0,863.22,736.93
2016,1,9,9,30,811.0,64.0,7.1,6.0,350.0,917.14,778.64
2016,1,9,9,45,840.0,66.5,7.1,6.5,394.0,956.27,806.16
2016,1,9,10,0,869.0,69.0,7.1,7.0,438.0,992.44,830.76
2016,1,9,10,15,887.5,71.0,7.05,7.0,476.0,1002.18,835.95
2016,1,9,10,30,906.0,73.0,7.0,7.0,514.0,1020.16,847.6
2016,1,9,10,45,919.0,74.5,6.95,7.5,545.0,1028.32,850.18
2016,1,9,11,0,932.0,76.0,6.9,8.0,576.0,1032.71,850.1
2016,1,9,11,15,940.0,77.0,6.85,8.0,600.0,1027.67,844.67
2016,1,9,11,30,948.0,78.0,6.8,8.0,624.0,1018.8,836.62
2016,1,9,11,45,952.5,79.0,6.75,8.5,639.0,1002.76,821.86
2016,1,9,12,0,957.0,80.0,6.7,9.0,654.0,983.02,804.59
2016,1,9,12,15,959.0,80.5,6.65,9.0,661.0,956.79,784.13
2016,1,9,12,30,961.0,81.0,6.6,9.0,668.0,927.12,761.24
2016,1,9,12,45,720.5,156.0,6.55,9.5,596.0,788.19,652.75
2016,1,9,13,0,480.0,231.0,6.5,10.0,524.0,633.03,524.47
2016,1,9,13,15,716.5,155.5,6.45,10.0,584.0,718.25,595.69
2016,1,9,13,30,953.0,80.0,6.4,10.0,644.0,761.98,632.06
2016,1,9,13,45,945.5,79.5,6.4,10.0,625.5,710.49,589.27
2016,1,9,14,0,938.0,79.0,6.4,10.0,607.0,657.39,544.64
2016,1,9,14,15,928.0,77.5,6.35,9.5,580.5,600.53,496.77
2016,1,9,14,30,918.0,76.0,6.3,9.0,554.0,542.83,446.81
2016,1,9,14,45,901.5,74.5,6.25,9.0,520.0,481.62,391.83
2016,1,9,15,0,885.0,73.0,6.2,9.0,486.0,420.79,335.86
2016,1,9,15,15,864.0,70.5,6.05,8.5,446.0,357.85,277.62
2016,1,9,15,30,843.0,68.0,5.9,8.0,406.0,296.02,219.67
2016,1,9,15,45,809.0,65.5,5.8,8.0,360.5,233.22,161.73
2016,1,9,16,0,775.0,63.0,5.7,8.0,315.0,174.04,109.95
2016,1,9,16,15,729.0,58.5,5.35,7.0,266.5,115.96,66.58
2016,1,9,16,30,683.0,54.0,5.0,6.0,218.0,63.51,39.99
2016,1,9,16,45,605.5,47.5,4.7,5.5,168.5,39.91,30.94
2016,1,9,17,0,528.0,41.0,4.4,5.0,119.0,34.39,25.5
2016,1,9,17,15,264.0,37.0,4.2,4.5,76.0,28.15,18.78
2016,1,9,17,30,0.0,33.0,4.0,4.0,33.0,22.81,0.0
2016,1,9,17,45,0.0,16.5,3.85,3.5,16.5,12.98,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,165.36,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,414.6,326.97
2016,1,10,8,15,490.5,38.5,3.2,0.0,109.0,529.91,451.12
2016,1,10,8,30,597.0,48.0,3.3,0.0,156.0,651.12,558.08
2016,1,10,8,45,660.0,54.0,3.45,0.5,206.5,731.3,625.84
2016,1,10,9,0,723.0,60.0,3.6,1.0,257.0,803.37,683.76
2016,1,10,9,15,763.0,64.5,3.5,1.5,305.0,860.6,726.03
2016,1,10,9,30,803.0,69.0,3.4,2.0,353.0,915.8,764.78
2016,1,10,9,45,831.0,72.5,3.35,2.5,397.0,955.41,790.75
2016,1,10,10,0,859.0,76.0,3.3,3.0,441.0,992.01,813.84
2016,1,10,10,15,877.5,78.5,3.15,3.5,479.5,1014.44,825.22
2016,1,10,10,30,896.0,81.0,3.0,4.0,518.0,1033.26,833.85
2016,1,10,10,45,909.0,82.5,2.85,4.5,549.0,1041.47,834.82
2016,1,10,11,0,922.0,84.0,2.7,5.0,580.0,1033.7,824.63
2016,1,10,11,15,930.5,85.5,2.55,5.5,604.0,1029.8,817.55
2016,1,10,11,30,939.0,87.0,2.4,6.0,628.0,1022.06,807.9
2016,1,10,11,45,941.5,89.0,2.25,6.5,643.0,1005.38,792.25
2016,1,10,12,0,944.0,91.0,2.1,7.0,658.0,985.05,774.38
2016,1,10,12,15,945.5,91.0,2.0,7.0,665.0,957.99,754.04
2016,1,10,12,30,947.0,91.0,1.9,7.0,672.0,927.57,731.56
2016,1,10,12,45,946.0,91.0,1.8,7.5,670.0,891.86,704.2
2016,1,10,13,0,945.0,91.0,1.7,8.0,668.0,853.21,674.92
2016,1,10,13,15,941.0,90.5,1.65,8.0,658.0,809.03,643.49
2016,1,10,13,30,937.0,90.0,1.6,8.0,648.0,762.51,609.67
2016,1,10,13,45,928.0,89.5,1.55,8.0,628.5,710.58,569.56
2016,1,10,14,0,919.0,89.0,1.5,8.0,609.0,657.2,527.44
2016,1,10,14,15,908.5,87.5,1.5,8.0,582.5,604.2,484.78
2016,1,10,14,30,898.0,86.0,1.5,8.0,556.0,546.12,436.91
2016,1,10,14,45,885.0,83.0,1.55,8.0,522.5,485.0,385.39
2016,1,10,15,0,872.0,80.0,1.6,8.0,489.0,424.0,332.16
2016,1,10,15,15,760.5,87.5,1.55,7.5,423.0,340.09,261.49
2016,1,10,15,30,649.0,95.0,1.5,7.0,357.0,265.81,198.76
2016,1,10,15,45,608.0,93.5,1.45,7.0,317.5,212.8,151.75
2016,1,10,16,0,567.0,92.0,1.4,7.0,278.0,164.35,110.69
2016,1,10,16,15,533.0,82.0,1.25,6.5,235.5,114.65,72.98
2016,1,10,16,30,499.0,72.0,1.1,6.0,193.0,69.33,47.46
2016,1,10,16,45,436.5,61.0,1.0,5.5,150.0,49.21,39.5
2016,1,10,17,0,374.0,50.0,0.9,5.0,107.0,40.77,31.37
2016,1,10,17,15,279.5,35.5,0.95,4.5,69.0,29.08,19.79
2016,1,10,17,30,185.0,21.0,1.0,4.0,31.0,17.23,0.42
2016,1,10,17,45,92.5,10.5,1.1,3.5,15.5,8.26,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,82.0,15.5,1.4,0.5,22.5,77.88,0.0
2016,1,11,8,0,164.0,31.0,1.6,1.0,45.0,232.2,182.49
2016,1,11,8,15,215.0,49.0,1.55,1.5,80.0,302.2,258.08
2016,1,11,8,30,266.0,67.0,1.5,2.0,115.0,374.88,323.71
2016,1,11,8,45,297.0,83.5,1.45,2.5,152.5,428.72,370.16
2016,1,11,9,0,328.0,100.0,1.4,3.0,190.0,482.93,414.57
2016,1,11,9,15,357.5,112.5,1.4,3.5,226.0,530.3,451.86
2016,1,11,9,30,387.0,125.0,1.4,4.0,262.0,577.22,487.41
2016,1,11,9,45,402.5,139.5,1.4,5.0,297.5,611.78,510.99
2016,1,11,10,0,418.0,154.0,1.4,6.0,333.0,644.61,532.65
2016,1,11,10,15,333.0,184.5,1.3,6.5,335.0,570.7,470.77
2016,1,11,10,30,248.0,215.0,1.2,7.0,337.0,518.7,425.94
2016,1,11,10,45,312.0,218.0,1.15,7.5,380.5,579.43,472.45
2016,1,11,11,0,376.0,221.0,1.1,8.0,424.0,638.44,515.22
2016,1,11,11,15,253.0,247.0,1.1,8.0,386.0,539.17,435.68
2016,1,11,11,30,130.0,273.0,1.1,8.0,348.0,418.88,339.92
2016,1,11,11,45,347.0,235.0,1.1,8.5,443.0,593.88,479.59
2016,1,11,12,0,564.0,197.0,1.1,9.0,538.0,761.13,602.63
2016,1,11,12,15,522.0,215.5,1.2,9.0,533.5,722.69,572.21
2016,1,11,12,30,480.0,234.0,1.3,9.0,529.0,683.61,543.54
2016,1,11,12,45,504.0,224.5,1.45,9.5,534.0,671.76,535.66
2016,1,11,13,0,528.0,215.0,1.6,10.0,539.0,656.65,524.77
2016,1,11,13,15,349.0,250.0,1.55,10.0,463.0,513.73,413.74
2016,1,11,13,30,170.0,285.0,1.5,10.0,387.0,387.06,312.93
2016,1,11,13,45,277.0,260.0,1.5,10.5,420.5,434.16,351.23
2016,1,11,14,0,384.0,235.0,1.5,11.0,454.0,457.0,368.39
2016,1,11,14,15,276.0,239.0,1.4,11.0,393.0,375.82,302.89
2016,1,11,14,30,168.0,243.0,1.3,11.0,332.0,295.87,238.71
2016,1,11,14,45,235.0,220.5,1.25,11.0,336.5,293.28,235.91
