Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,196.5,18.0,1.4,10.0,40.5,218.81,111.55
2016,2,1,8,0,393.0,36.0,1.5,11.0,81.0,424.09,341.44
2016,2,1,8,15,491.0,45.5,1.65,11.5,131.0,534.01,436.83
2016,2,1,8,30,589.0,55.0,1.8,12.0,181.0,648.89,529.32
2016,2,1,8,45,321.0,88.5,2.0,13.0,160.0,452.69,376.84
2016,2,1,9,0,53.0,122.0,2.2,14.0,139.0,185.5,152.89
2016,2,1,9,15,423.0,98.0,2.45,14.5,262.5,571.25,473.02
2016,2,1,9,30,793.0,74.0,2.7,15.0,386.0,915.47,725.39
2016,2,1,9,45,553.5,134.5,2.95,16.0,364.5,756.21,604.31
2016,2,1,10,0,314.0,195.0,3.2,17.0,343.0,566.28,456.48
2016,2,1,10,15,185.5,213.5,3.45,17.5,303.0,430.57,348.14
2016,2,1,10,30,57.0,232.0,3.7,18.0,263.0,293.25,234.95
2016,2,1,10,45,96.5,256.0,3.95,18.5,312.0,356.69,285.83
2016,2,1,11,0,136.0,280.0,4.2,19.0,361.0,442.64,352.23
2016,2,1,11,15,530.5,185.5,4.4,19.0,519.0,768.94,607.94
2016,2,1,11,30,925.0,91.0,4.6,19.0,677.0,1028.13,791.42
2016,2,1,11,45,925.5,94.5,4.85,19.5,693.5,1012.36,778.35
2016,2,1,12,0,926.0,98.0,5.1,20.0,710.0,992.86,764.71
2016,2,1,12,15,928.5,98.5,5.3,20.0,719.0,968.25,748.54
2016,2,1,12,30,931.0,99.0,5.5,20.0,728.0,940.12,729.8
2016,2,1,12,45,930.0,99.0,5.75,20.5,728.0,905.08,704.86
2016,2,1,13,0,929.0,99.0,6.0,21.0,728.0,867.01,677.54
2016,2,1,13,15,926.0,98.5,6.15,21.0,719.5,824.02,647.26
2016,2,1,13,30,923.0,98.0,6.3,21.0,711.0,778.52,614.84
2016,2,1,13,45,916.0,98.0,6.5,21.0,693.5,728.46,576.46
2016,2,1,14,0,909.0,98.0,6.7,21.0,676.0,676.64,535.7
2016,2,1,14,15,899.5,96.5,6.7,21.0,650.5,620.47,490.09
2016,2,1,14,30,890.0,95.0,6.7,21.0,625.0,565.91,444.52
2016,2,1,14,45,873.5,94.0,6.7,21.0,591.0,504.24,392.32
2016,2,1,15,0,857.0,93.0,6.7,21.0,557.0,442.92,339.12
2016,2,1,15,15,837.5,90.0,6.45,21.0,517.0,379.42,282.98
2016,2,1,15,30,818.0,87.0,6.2,21.0,477.0,317.29,227.38
2016,2,1,15,45,784.5,85.0,5.95,21.0,430.5,254.44,172.19
2016,2,1,16,0,751.0,83.0,5.7,21.0,384.0,191.69,119.58
2016,2,1,16,15,712.0,78.0,5.2,20.5,335.0,132.78,76.2
2016,2,1,16,30,673.0,73.0,4.7,20.0,286.0,78.71,47.78
2016,2,1,16,45,610.5,67.0,4.25,19.5,234.5,54.42,42.12
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,49.76,37.99
2016,2,1,17,15,455.0,50.5,3.8,18.5,134.0,41.33,30.32
2016,2,1,17,30,362.0,40.0,3.8,18.0,85.0,32.92,22.38
2016,2,1,17,45,213.5,25.0,3.8,17.5,48.0,20.47,8.41
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,7.87,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,244.0,16.5,2.6,8.0,44.5,254.61,143.31
2016,2,2,8,0,488.0,33.0,2.9,9.0,89.0,486.97,397.09
2016,2,2,8,15,584.0,40.5,3.2,9.5,142.0,598.13,495.78
2016,2,2,8,30,680.0,48.0,3.5,10.0,195.0,712.54,590.21
2016,2,2,8,45,735.0,53.0,3.8,11.0,249.0,788.79,649.53
2016,2,2,9,0,790.0,58.0,4.1,12.0,303.0,864.74,705.57
2016,2,2,9,15,825.5,62.0,4.45,12.5,355.0,919.61,746.0
2016,2,2,9,30,861.0,66.0,4.8,13.0,407.0,972.42,784.16
2016,2,2,9,45,884.5,69.0,5.2,14.0,454.5,997.5,800.24
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,1030.83,822.09
2016,2,2,10,15,925.5,74.0,5.55,15.0,543.5,1053.36,835.62
2016,2,2,10,30,943.0,76.0,5.5,15.0,585.0,1072.24,846.58
2016,2,2,10,45,954.0,78.0,5.45,15.5,619.5,1080.61,848.53
2016,2,2,11,0,965.0,80.0,5.4,16.0,654.0,1084.94,847.85
2016,2,2,11,15,973.5,81.0,5.3,16.0,680.5,1081.4,843.07
2016,2,2,11,30,982.0,82.0,5.2,16.0,707.0,1073.73,835.66
2016,2,2,11,45,985.0,84.0,5.1,16.5,725.0,1057.77,821.1
2016,2,2,12,0,988.0,86.0,5.0,17.0,743.0,1037.83,804.08
2016,2,2,12,15,990.5,86.5,4.9,17.0,752.5,1011.8,784.61
2016,2,2,12,30,993.0,87.0,4.8,17.0,762.0,982.03,762.71
2016,2,2,12,45,993.0,86.5,4.75,17.5,762.0,945.41,735.07
2016,2,2,13,0,993.0,86.0,4.7,18.0,762.0,905.49,705.23
2016,2,2,13,15,990.5,85.5,4.6,18.0,753.5,860.51,672.82
2016,2,2,13,30,988.0,85.0,4.5,18.0,745.0,812.77,638.35
2016,2,2,13,45,983.0,84.5,4.45,18.0,727.0,760.77,599.1
2016,2,2,14,0,978.0,84.0,4.4,18.0,709.0,706.68,556.67
2016,2,2,14,15,969.5,82.5,4.3,18.0,683.0,647.72,509.34
2016,2,2,14,30,961.0,81.0,4.2,18.0,657.0,587.55,459.91
2016,2,2,14,45,949.0,79.5,4.1,18.0,623.0,524.77,407.14
2016,2,2,15,0,937.0,78.0,4.0,18.0,589.0,461.68,352.61
2016,2,2,15,15,920.0,76.0,3.65,17.5,548.5,396.36,295.35
2016,2,2,15,30,903.0,74.0,3.3,17.0,508.0,331.86,237.77
2016,2,2,15,45,879.0,71.0,3.0,17.0,461.0,263.69,177.33
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,199.47,122.58
2016,2,2,16,15,820.0,64.5,2.35,15.5,362.5,136.35,76.12
2016,2,2,16,30,785.0,61.0,2.0,14.0,311.0,77.48,46.01
2016,2,2,16,45,729.0,56.0,1.7,13.0,257.0,51.37,40.57
2016,2,2,17,0,673.0,51.0,1.4,12.0,203.0,46.75,36.47
2016,2,2,17,15,581.0,43.5,1.4,11.0,150.5,39.75,29.98
2016,2,2,17,30,489.0,36.0,1.4,10.0,98.0,30.23,20.96
2016,2,2,17,45,306.0,24.0,1.45,9.5,56.0,19.87,9.08
2016,2,2,18,0,123.0,12.0,1.5,9.0,14.0,9.44,0.0
2016,2,2,18,15,61.5,6.0,1.55,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,16.5,4.95,1.5,45.5,256.6,159.51
2016,2,3,8,0,491.0,33.0,5.3,2.0,91.0,489.75,415.09
2016,2,3,8,15,583.5,41.0,5.45,2.5,144.0,598.21,515.91
2016,2,3,8,30,676.0,49.0,5.6,3.0,197.0,710.07,612.81
2016,2,3,8,45,738.5,53.5,5.75,4.0,252.5,792.66,680.07
2016,2,3,9,0,801.0,58.0,5.9,5.0,308.0,875.25,743.87
2016,2,3,9,15,835.0,61.5,5.8,5.5,360.0,928.25,781.88
2016,2,3,9,30,869.0,65.0,5.7,6.0,412.0,979.08,816.78
2016,2,3,9,45,896.5,66.5,5.65,6.5,460.0,1006.17,832.99
2016,2,3,10,0,924.0,68.0,5.6,7.0,508.0,1041.74,855.31
2016,2,3,10,15,940.0,70.0,5.55,7.5,549.5,1062.99,866.63
2016,2,3,10,30,956.0,72.0,5.5,8.0,591.0,1080.52,875.25
2016,2,3,10,45,968.0,73.5,5.45,8.5,626.0,1089.36,877.62
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,1094.12,877.25
2016,2,3,11,15,987.5,76.0,5.35,9.0,687.5,1089.55,872.03
2016,2,3,11,30,995.0,77.0,5.3,9.0,714.0,1080.82,864.11
2016,2,3,11,45,996.5,79.0,5.25,9.5,731.5,1063.31,848.51
2016,2,3,12,0,998.0,81.0,5.2,10.0,749.0,1041.82,830.37
2016,2,3,12,15,1000.0,81.5,5.15,10.5,758.0,1015.17,808.76
2016,2,3,12,30,1002.0,82.0,5.1,11.0,767.0,984.76,784.69
2016,2,3,12,45,999.0,83.5,5.05,11.5,766.5,947.56,755.86
2016,2,3,13,0,996.0,85.0,5.0,12.0,766.0,907.16,724.84
2016,2,3,13,15,993.5,84.5,4.95,12.0,757.5,862.04,691.73
2016,2,3,13,30,991.0,84.0,4.9,12.0,749.0,814.14,656.43
2016,2,3,13,45,984.0,84.0,4.9,12.0,731.0,761.13,615.5
2016,2,3,14,0,977.0,84.0,4.9,12.0,713.0,706.17,571.31
2016,2,3,14,15,969.5,82.5,4.85,12.0,687.0,647.79,523.17
2016,2,3,14,30,962.0,81.0,4.8,12.0,661.0,588.08,472.69
2016,2,3,14,45,948.0,80.5,4.75,12.0,627.0,525.17,418.25
2016,2,3,15,0,934.0,80.0,4.7,12.0,593.0,462.13,362.21
2016,2,3,15,15,918.0,77.5,4.6,11.5,552.5,396.78,303.51
2016,2,3,15,30,902.0,75.0,4.5,11.0,512.0,332.17,244.33
2016,2,3,15,45,879.0,72.0,4.4,11.0,465.0,264.18,182.36
2016,2,3,16,0,856.0,69.0,4.3,11.0,418.0,200.04,126.19
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.0,136.52,78.0
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,77.09,46.85
2016,2,3,16,45,738.5,56.0,2.85,8.5,262.0,51.48,41.41
2016,2,3,17,0,688.0,51.0,2.4,8.0,208.0,46.88,37.19
2016,2,3,17,15,601.5,43.5,2.3,7.0,155.0,39.89,30.63
2016,2,3,17,30,515.0,36.0,2.2,6.0,102.0,30.36,21.5
2016,2,3,17,45,347.5,24.0,2.1,5.5,59.5,19.98,9.88
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,9.44,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,48.5,271.16,177.24
2016,2,4,8,0,542.0,32.0,2.2,2.0,97.0,531.79,442.96
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.0,636.06,533.67
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,743.4,619.44
2016,2,4,8,45,768.5,51.0,2.1,5.0,260.0,817.21,674.41
2016,2,4,9,0,820.0,56.0,2.1,6.0,315.0,890.64,725.69
2016,2,4,9,15,853.0,59.5,2.15,6.5,367.0,943.04,760.96
2016,2,4,9,30,886.0,63.0,2.2,7.0,419.0,981.79,785.4
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.0,1017.66,806.44
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,1050.41,824.89
2016,2,4,10,15,946.5,71.0,2.45,9.0,556.5,1071.21,837.31
2016,2,4,10,30,962.0,73.0,2.5,9.0,598.0,1088.25,847.35
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.0,1096.57,850.08
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,1100.78,850.31
2016,2,4,11,15,992.5,77.0,2.6,10.0,695.0,1096.15,845.73
2016,2,4,11,30,1000.0,78.0,2.6,10.0,722.0,1087.32,838.64
2016,2,4,11,45,995.0,83.5,2.65,10.5,738.0,1067.56,823.45
2016,2,4,12,0,990.0,89.0,2.7,11.0,754.0,1043.87,805.87
2016,2,4,12,15,992.0,89.5,2.6,11.0,763.5,1017.24,786.3
2016,2,4,12,30,994.0,90.0,2.5,11.0,773.0,986.88,764.34
2016,2,4,12,45,997.0,88.5,2.45,11.5,774.0,951.58,738.24
2016,2,4,13,0,1000.0,87.0,2.4,12.0,775.0,912.78,709.83
2016,2,4,13,15,997.5,87.0,2.3,12.0,766.5,867.93,678.03
2016,2,4,13,30,995.0,87.0,2.2,12.0,758.0,820.27,644.16
2016,2,4,13,45,992.0,85.0,2.1,12.0,740.5,767.67,604.75
2016,2,4,14,0,989.0,83.0,2.0,12.0,723.0,712.79,562.09
2016,2,4,14,15,981.0,82.0,1.95,12.0,697.0,653.94,515.66
2016,2,4,14,30,973.0,81.0,1.9,12.0,671.0,593.77,466.83
2016,2,4,14,45,954.0,82.0,1.85,12.0,635.5,529.21,413.13
2016,2,4,15,0,935.0,83.0,1.8,12.0,600.0,464.99,358.09
2016,2,4,15,15,918.5,80.5,1.65,12.0,559.0,399.29,300.08
2016,2,4,15,30,902.0,78.0,1.5,12.0,518.0,332.79,240.49
2016,2,4,15,45,879.0,75.0,1.4,12.0,471.0,266.29,181.29
2016,2,4,16,0,856.0,72.0,1.3,12.0,424.0,202.03,126.26
2016,2,4,16,15,822.0,68.0,1.15,11.0,372.5,138.35,78.95
2016,2,4,16,30,788.0,64.0,1.0,10.0,321.0,78.84,48.43
2016,2,4,16,45,736.5,58.5,0.9,9.5,266.5,53.49,43.08
2016,2,4,17,0,685.0,53.0,0.8,9.0,212.0,48.52,38.58
2016,2,4,17,15,598.5,45.0,0.9,8.0,158.5,41.15,31.71
2016,2,4,17,30,512.0,37.0,1.0,7.0,105.0,31.14,22.19
2016,2,4,17,45,347.5,25.0,1.15,6.0,61.5,20.8,10.94
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,10.23,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,126.0,10.0,1.6,1.0,13.0,102.51,0.0
2016,2,5,7,45,295.0,23.5,1.85,2.0,53.5,308.85,210.31
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,483.73,403.77
2016,2,5,8,15,554.5,45.5,2.1,3.5,146.0,588.36,495.84
2016,2,5,8,30,645.0,54.0,2.1,4.0,198.0,697.29,584.66
2016,2,5,8,45,694.0,60.5,2.15,5.0,250.5,759.69,631.93
2016,2,5,9,0,743.0,67.0,2.2,6.0,303.0,831.32,683.43
2016,2,5,9,15,779.0,71.5,2.65,7.0,354.5,886.85,724.09
2016,2,5,9,30,815.0,76.0,3.1,8.0,406.0,940.31,761.95
2016,2,5,9,45,837.0,80.0,3.6,9.0,452.5,976.61,786.74
2016,2,5,10,0,859.0,84.0,4.1,10.0,499.0,1009.76,808.77
2016,2,5,10,15,876.5,86.5,4.1,10.5,540.0,1032.99,821.53
2016,2,5,10,30,894.0,89.0,4.1,11.0,581.0,1052.53,831.71
2016,2,5,10,45,906.0,91.5,4.15,11.5,615.0,1049.62,826.52
2016,2,5,11,0,918.0,94.0,4.2,12.0,649.0,1055.63,828.04
2016,2,5,11,15,926.5,95.5,4.15,12.0,675.5,1052.94,824.4
2016,2,5,11,30,935.0,97.0,4.1,12.0,702.0,1046.26,818.26
2016,2,5,11,45,939.0,98.5,4.05,12.5,720.0,1031.21,805.01
2016,2,5,12,0,943.0,100.0,4.0,13.0,738.0,1012.31,789.37
2016,2,5,12,15,839.0,137.0,3.95,13.0,710.0,940.38,737.9
2016,2,5,12,30,735.0,174.0,3.9,13.0,682.0,863.92,683.0
2016,2,5,12,45,841.0,138.0,3.85,13.0,719.5,880.86,695.46
2016,2,5,13,0,947.0,102.0,3.8,13.0,757.0,885.56,698.5
2016,2,5,13,15,944.5,101.5,3.75,13.0,748.5,842.01,666.93
2016,2,5,13,30,942.0,101.0,3.7,13.0,740.0,795.83,633.64
2016,2,5,13,45,935.5,100.5,3.65,13.5,722.5,744.49,592.81
2016,2,5,14,0,929.0,100.0,3.6,14.0,705.0,691.29,549.81
2016,2,5,14,15,920.5,98.5,3.5,13.5,679.5,634.4,504.85
2016,2,5,14,30,912.0,97.0,3.4,13.0,654.0,576.38,457.61
2016,2,5,14,45,889.0,99.0,3.35,13.0,618.5,515.43,405.95
2016,2,5,15,0,866.0,101.0,3.3,13.0,583.0,452.82,351.68
2016,2,5,15,15,848.0,98.0,3.15,13.0,542.5,388.92,294.97
2016,2,5,15,30,830.0,95.0,3.0,13.0,502.0,326.18,238.39
2016,2,5,15,45,800.5,92.0,2.9,13.0,455.5,262.28,181.58
2016,2,5,16,0,771.0,89.0,2.8,13.0,409.0,197.78,126.65
2016,2,5,16,15,733.5,83.5,2.4,12.0,358.5,137.08,81.49
2016,2,5,16,30,696.0,78.0,2.0,11.0,308.0,81.07,52.17
2016,2,5,16,45,634.5,72.0,1.6,10.0,254.5,58.31,47.34
2016,2,5,17,0,573.0,66.0,1.2,9.0,201.0,53.73,43.29
2016,2,5,17,15,484.5,55.5,1.2,8.0,150.0,45.39,35.56
2016,2,5,17,30,396.0,45.0,1.2,7.0,99.0,37.07,27.52
2016,2,5,17,45,198.0,31.0,1.25,6.5,58.0,23.5,13.46
2016,2,5,18,0,0.0,17.0,1.3,6.0,17.0,13.38,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.0,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,82.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,165.0,11.0,5.1,3.0,14.0,132.52,0.0
2016,2,6,7,45,340.5,22.5,5.25,4.0,56.5,345.21,244.58
2016,2,6,8,0,516.0,34.0,5.4,5.0,99.0,511.74,431.27
2016,2,6,8,15,604.5,42.0,5.8,5.5,152.5,617.49,528.18
2016,2,6,8,30,693.0,50.0,6.2,6.0,206.0,726.5,622.09
2016,2,6,8,45,746.0,55.0,6.6,7.0,261.0,801.47,683.23
2016,2,6,9,0,799.0,60.0,7.0,8.0,316.0,876.03,741.18
2016,2,6,9,15,833.0,63.5,7.15,8.5,368.5,929.18,780.57
2016,2,6,9,30,867.0,67.0,7.3,9.0,421.0,980.14,817.16
2016,2,6,9,45,894.5,68.5,7.5,9.5,469.5,1007.32,834.99
2016,2,6,10,0,922.0,70.0,7.7,10.0,518.0,1042.99,859.18
2016,2,6,10,15,938.0,72.0,7.7,10.0,560.0,1064.31,872.91
2016,2,6,10,30,954.0,74.0,7.7,10.0,602.0,1081.89,883.95
2016,2,6,10,45,967.5,74.5,7.7,10.5,637.0,1091.01,887.13
2016,2,6,11,0,981.0,75.0,7.7,11.0,672.0,1096.07,887.51
2016,2,6,11,15,989.0,76.5,7.65,11.0,699.0,1092.65,883.22
2016,2,6,11,30,997.0,78.0,7.6,11.0,726.0,1084.99,876.08
2016,2,6,11,45,1000.5,79.5,7.55,11.5,744.5,1068.73,861.17
2016,2,6,12,0,1004.0,81.0,7.5,12.0,763.0,1048.39,843.55
2016,2,6,12,15,1006.5,81.0,7.4,12.0,772.5,1021.42,822.58
2016,2,6,12,30,1009.0,81.0,7.3,12.0,782.0,990.64,798.95
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.0,954.45,769.96
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,914.82,738.57
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.0,869.47,704.13
2016,2,6,13,30,1006.0,80.0,6.8,13.0,766.0,821.24,667.47
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.0,768.47,625.58
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,713.46,580.12
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.0,654.41,530.51
2016,2,6,14,30,983.0,76.0,6.2,13.0,680.0,593.95,478.58
2016,2,6,14,45,966.5,77.0,6.05,13.0,645.0,530.0,422.56
2016,2,6,15,0,950.0,78.0,5.9,13.0,610.0,466.09,365.22
2016,2,6,15,15,934.5,75.5,5.65,12.5,569.5,399.82,305.24
2016,2,6,15,30,919.0,73.0,5.4,12.0,529.0,334.21,244.86
2016,2,6,15,45,898.0,70.0,5.2,12.0,482.0,267.84,183.99
2016,2,6,16,0,877.0,67.0,5.0,12.0,435.0,200.09,124.82
2016,2,6,16,15,845.5,63.5,4.4,11.0,383.0,135.73,76.4
2016,2,6,16,30,814.0,60.0,3.8,10.0,331.0,75.18,45.7
2016,2,6,16,45,768.0,55.0,3.25,9.5,277.0,51.03,40.85
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,46.38,36.63
2016,2,6,17,15,642.0,43.0,2.45,8.0,168.5,39.75,30.47
2016,2,6,17,30,562.0,36.0,2.2,7.0,114.0,33.21,24.11
2016,2,6,17,45,409.5,25.0,2.0,6.0,68.5,22.84,13.25
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,11.02,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,115.0,12.0,2.3,1.0,15.0,95.73,0.0
2016,2,7,7,45,284.5,26.0,2.35,1.5,57.0,306.07,224.45
2016,2,7,8,0,454.0,40.0,2.4,2.0,99.0,478.2,403.32
2016,2,7,8,15,544.5,49.5,2.45,3.0,151.5,584.33,495.88
2016,2,7,8,30,635.0,59.0,2.5,4.0,204.0,694.59,585.44
2016,2,7,8,45,698.0,63.5,2.65,5.0,259.5,775.77,647.9
2016,2,7,9,0,761.0,68.0,2.8,6.0,315.0,849.78,701.82
2016,2,7,9,15,796.0,72.5,3.0,6.5,367.0,904.8,741.06
2016,2,7,9,30,831.0,77.0,3.2,7.0,419.0,957.64,777.69
2016,2,7,9,45,859.5,79.0,3.45,8.0,467.0,998.2,803.58
2016,2,7,10,0,888.0,81.0,3.7,9.0,515.0,1035.64,826.84
2016,2,7,10,15,904.5,83.5,3.85,9.5,556.5,1058.04,839.9
2016,2,7,10,30,921.0,86.0,4.0,10.0,598.0,1063.83,841.39
2016,2,7,10,45,934.0,87.0,4.2,11.0,633.0,1072.94,844.32
2016,2,7,11,0,947.0,88.0,4.4,12.0,668.0,1078.09,845.21
2016,2,7,11,15,955.0,89.5,4.55,12.5,694.5,1074.72,841.46
2016,2,7,11,30,963.0,91.0,4.7,13.0,721.0,1067.26,835.05
2016,2,7,11,45,964.0,93.5,4.85,13.5,738.5,1050.04,821.93
2016,2,7,12,0,965.0,96.0,5.0,14.0,756.0,1028.94,806.21
2016,2,7,12,15,967.5,96.5,5.0,14.5,765.5,1003.23,786.07
2016,2,7,12,30,970.0,97.0,5.0,15.0,775.0,973.81,763.49
2016,2,7,12,45,972.0,96.0,5.05,15.5,776.0,938.8,737.42
2016,2,7,13,0,974.0,95.0,5.1,16.0,777.0,900.41,708.96
2016,2,7,13,15,971.5,94.5,5.05,16.0,768.5,855.81,676.67
2016,2,7,13,30,969.0,94.0,5.0,16.0,760.0,808.49,642.27
2016,2,7,13,45,966.0,92.0,4.95,16.5,742.5,756.84,601.22
2016,2,7,14,0,963.0,90.0,4.9,17.0,725.0,702.97,557.39
2016,2,7,14,15,955.0,89.0,4.75,17.0,699.0,645.14,510.27
2016,2,7,14,30,947.0,88.0,4.6,17.0,673.0,586.04,461.02
2016,2,7,14,45,934.5,86.5,4.5,17.0,639.0,523.35,407.88
2016,2,7,15,0,922.0,85.0,4.4,17.0,605.0,460.42,353.11
2016,2,7,15,15,905.5,82.5,4.1,16.5,564.5,395.26,295.65
2016,2,7,15,30,889.0,80.0,3.8,16.0,524.0,329.24,236.72
2016,2,7,15,45,868.0,76.5,3.55,16.0,477.0,263.34,177.87
2016,2,7,16,0,847.0,73.0,3.3,16.0,430.0,199.47,123.3
2016,2,7,16,15,813.5,69.0,2.9,15.0,379.0,136.23,76.9
2016,2,7,16,30,780.0,65.0,2.5,14.0,328.0,77.12,47.6
2016,2,7,16,45,730.5,59.5,2.15,13.0,273.5,54.19,43.1
2016,2,7,17,0,681.0,54.0,1.8,12.0,219.0,49.28,38.8
2016,2,7,17,15,599.0,46.5,1.8,11.0,165.5,39.08,29.52
2016,2,7,17,30,517.0,39.0,1.8,10.0,112.0,32.74,23.44
2016,2,7,17,45,362.0,27.0,1.85,9.5,67.5,22.45,12.96
2016,2,7,18,0,207.0,15.0,1.9,9.0,23.0,11.8,0.0
2016,2,7,18,15,103.5,7.5,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,14.16,0.0
2016,2,8,7,45,278.0,25.5,4.85,4.5,62.5,302.22,226.78
2016,2,8,8,0,556.0,33.0,4.9,5.0,107.0,544.53,458.8
2016,2,8,8,15,638.5,40.0,5.2,5.5,161.0,644.77,549.33
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,748.0,637.12
2016,2,8,8,45,770.0,51.5,5.85,7.0,269.5,819.05,694.13
2016,2,8,9,0,819.0,56.0,6.2,8.0,324.0,889.62,748.05
2016,2,8,9,15,850.5,59.0,6.2,8.5,376.0,928.95,775.37
2016,2,8,9,30,882.0,62.0,6.2,9.0,428.0,976.54,808.13
2016,2,8,9,45,723.0,105.0,6.25,9.5,427.0,901.37,746.99
2016,2,8,10,0,564.0,148.0,6.3,10.0,426.0,784.79,653.83
2016,2,8,10,15,562.0,162.5,6.15,10.5,458.5,800.0,662.64
2016,2,8,10,30,560.0,177.0,6.0,11.0,491.0,812.29,668.58
2016,2,8,10,45,578.5,183.0,5.9,11.5,524.0,832.67,680.96
2016,2,8,11,0,597.0,189.0,5.8,12.0,557.0,850.17,691.08
2016,2,8,11,15,795.0,132.5,5.7,12.0,643.0,976.97,783.76
2016,2,8,11,30,993.0,76.0,5.6,12.0,729.0,1079.08,855.31
2016,2,8,11,45,990.5,80.5,5.6,12.5,746.5,1060.68,838.89
2016,2,8,12,0,988.0,85.0,5.6,13.0,764.0,1038.3,820.63
2016,2,8,12,15,990.5,85.0,5.6,13.0,773.5,1011.63,801.04
2016,2,8,12,30,993.0,85.0,5.6,13.0,783.0,981.18,778.85
2016,2,8,12,45,995.5,84.0,5.65,13.5,784.0,946.0,752.14
2016,2,8,13,0,998.0,83.0,5.7,14.0,785.0,907.32,722.93
2016,2,8,13,15,996.0,82.5,5.7,14.0,776.5,862.31,690.09
2016,2,8,13,30,994.0,82.0,5.7,14.0,768.0,814.47,654.98
2016,2,8,13,45,993.0,80.0,5.75,14.0,751.5,763.15,615.51
2016,2,8,14,0,992.0,78.0,5.8,14.0,735.0,709.35,572.24
2016,2,8,14,15,985.0,76.5,5.75,14.0,709.5,650.29,523.41
2016,2,8,14,30,978.0,75.0,5.7,14.0,684.0,589.8,472.15
2016,2,8,14,45,970.5,72.5,5.7,14.0,650.5,526.97,417.68
2016,2,8,15,0,963.0,70.0,5.7,14.0,617.0,463.32,360.95
2016,2,8,15,15,948.5,68.0,5.5,13.5,576.5,397.11,301.18
2016,2,8,15,30,934.0,66.0,5.3,13.0,536.0,331.41,240.84
2016,2,8,15,45,916.5,63.0,5.15,13.0,489.5,264.95,179.93
2016,2,8,16,0,899.0,60.0,5.0,13.0,443.0,199.93,123.14
2016,2,8,16,15,869.5,57.0,4.5,12.0,391.0,135.38,75.11
2016,2,8,16,30,840.0,54.0,4.0,11.0,339.0,74.17,45.22
2016,2,8,16,45,797.0,49.5,3.5,10.5,284.5,47.05,37.08
2016,2,8,17,0,754.0,45.0,3.0,10.0,230.0,42.62,33.1
2016,2,8,17,15,679.5,39.5,2.8,9.0,175.5,37.1,27.99
2016,2,8,17,30,605.0,34.0,2.6,8.0,121.0,31.7,22.75
2016,2,8,17,45,458.5,24.5,2.4,7.0,74.5,22.55,13.41
2016,2,8,18,0,312.0,15.0,2.2,6.0,28.0,13.63,0.0
2016,2,8,18,15,156.0,7.5,2.1,5.5,14.0,5.9,0.0
2016,2,8,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,189.33,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,387.67,293.91
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,550.38,458.96
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,647.79,542.75
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,747.95,622.15
2016,2,9,8,45,772.0,49.0,3.15,9.0,270.5,817.29,672.69
2016,2,9,9,0,820.0,53.0,3.0,10.0,325.0,875.67,711.81
2016,2,9,9,15,850.5,56.5,3.2,11.0,376.5,925.16,744.89
2016,2,9,9,30,881.0,60.0,3.4,12.0,428.0,972.65,775.42
2016,2,9,9,45,901.5,62.5,3.6,13.0,475.5,1006.12,795.22
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,1036.45,812.58
2016,2,9,10,15,937.0,66.5,3.9,14.5,564.0,1056.32,823.27
2016,2,9,10,30,952.0,68.0,4.0,15.0,605.0,1072.46,831.49
2016,2,9,10,45,961.0,70.0,4.1,15.5,639.0,1079.16,833.37
2016,2,9,11,0,970.0,72.0,4.2,16.0,673.0,1081.77,832.69
2016,2,9,11,15,977.0,73.0,4.2,16.0,699.5,1076.93,827.99
2016,2,9,11,30,984.0,74.0,4.2,16.0,726.0,1067.94,820.74
2016,2,9,11,45,978.0,80.0,4.25,16.5,742.0,1048.15,805.1
2016,2,9,12,0,972.0,86.0,4.3,17.0,758.0,1024.47,787.05
2016,2,9,12,15,974.0,86.5,4.3,17.0,767.5,998.27,768.59
2016,2,9,12,30,976.0,87.0,4.3,17.0,777.0,968.38,747.66
2016,2,9,12,45,976.0,87.0,4.3,17.5,777.5,932.65,721.32
2016,2,9,13,0,976.0,87.0,4.3,18.0,778.0,893.62,692.73
2016,2,9,13,15,974.0,86.5,4.25,18.0,769.0,849.39,661.49
2016,2,9,13,30,972.0,86.0,4.2,18.0,760.0,802.38,628.1
2016,2,9,13,45,967.5,85.0,4.2,18.5,743.0,750.59,588.22
2016,2,9,14,0,963.0,84.0,4.2,19.0,726.0,696.68,545.33
2016,2,9,14,15,955.5,82.5,4.1,19.0,700.0,638.67,499.11
2016,2,9,14,30,948.0,81.0,4.0,19.0,674.0,579.35,450.64
2016,2,9,14,45,934.0,80.5,3.95,19.0,640.0,516.84,398.43
2016,2,9,15,0,920.0,80.0,3.9,19.0,606.0,454.22,344.63
2016,2,9,15,15,904.0,78.0,3.55,18.5,565.5,389.77,288.34
2016,2,9,15,30,888.0,76.0,3.2,18.0,525.0,326.05,231.71
2016,2,9,15,45,868.0,72.5,2.9,18.0,479.0,258.47,172.07
2016,2,9,16,0,848.0,69.0,2.6,18.0,433.0,194.73,118.19
2016,2,9,16,15,816.5,65.5,2.25,17.0,382.0,132.02,72.88
2016,2,9,16,30,785.0,62.0,1.9,16.0,331.0,73.15,44.77
2016,2,9,16,45,740.5,56.5,1.6,15.0,277.5,51.9,40.72
2016,2,9,17,0,696.0,51.0,1.3,14.0,224.0,46.93,36.43
2016,2,9,17,15,618.5,44.0,1.3,13.0,171.0,40.39,30.5
2016,2,9,17,30,541.0,37.0,1.3,12.0,118.0,33.92,24.38
2016,2,9,17,45,399.0,26.5,1.35,11.5,72.5,22.14,12.96
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,13.23,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,101.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,202.0,13.0,1.6,4.0,20.0,161.57,0.0
2016,2,10,7,45,359.5,24.5,1.8,5.0,63.5,368.66,283.32
2016,2,10,8,0,517.0,36.0,2.0,6.0,107.0,514.66,427.15
2016,2,10,8,15,600.0,43.0,1.9,6.5,160.5,614.66,511.75
2016,2,10,8,30,683.0,50.0,1.8,7.0,214.0,717.41,592.33
2016,2,10,8,45,733.0,55.0,1.75,8.0,268.0,789.23,643.79
2016,2,10,9,0,783.0,60.0,1.7,9.0,322.0,860.69,691.84
2016,2,10,9,15,816.0,64.0,1.95,10.0,374.0,913.3,727.57
2016,2,10,9,30,849.0,68.0,2.2,11.0,426.0,963.8,760.83
2016,2,10,9,45,871.5,70.5,2.45,12.0,473.0,987.14,774.34
2016,2,10,10,0,894.0,73.0,2.7,13.0,520.0,1019.0,793.75
2016,2,10,10,15,910.5,75.5,2.7,13.5,561.5,1041.39,805.22
2016,2,10,10,30,927.0,78.0,2.7,14.0,603.0,1060.1,814.27
2016,2,10,10,45,937.5,79.5,2.7,15.0,637.5,1067.5,814.28
2016,2,10,11,0,948.0,81.0,2.7,16.0,672.0,1070.9,811.9
2016,2,10,11,15,956.0,82.5,2.7,16.5,699.0,1067.7,806.89
2016,2,10,11,30,964.0,84.0,2.7,17.0,726.0,1060.36,799.43
2016,2,10,11,45,968.5,85.0,2.75,17.5,744.0,1044.9,787.36
2016,2,10,12,0,973.0,86.0,2.8,18.0,762.0,1025.45,772.86
2016,2,10,12,15,975.5,86.0,2.85,18.5,771.5,999.1,753.92
2016,2,10,12,30,978.0,86.0,2.9,19.0,781.0,969.02,732.61
2016,2,10,12,45,977.5,86.5,2.95,19.5,781.5,933.32,707.54
2016,2,10,13,0,977.0,87.0,3.0,20.0,782.0,894.31,680.22
2016,2,10,13,15,975.0,86.5,2.95,20.0,774.0,849.99,649.73
2016,2,10,13,30,973.0,86.0,2.9,20.0,766.0,802.88,617.15
2016,2,10,13,45,967.0,86.0,2.9,20.5,748.5,750.95,578.2
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,697.0,536.36
2016,2,10,14,15,954.0,84.5,2.9,21.0,705.5,639.29,491.75
2016,2,10,14,30,947.0,83.0,2.9,21.0,680.0,580.2,444.73
2016,2,10,14,45,934.5,82.0,2.95,21.0,646.0,517.88,393.9
2016,2,10,15,0,922.0,81.0,3.0,21.0,612.0,455.3,341.19
2016,2,10,15,15,907.0,79.0,2.85,20.5,572.0,391.0,285.98
2016,2,10,15,30,892.0,77.0,2.7,20.0,532.0,327.3,230.16
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,259.31,171.07
2016,2,10,16,0,844.0,72.0,2.4,20.0,438.0,195.65,118.07
2016,2,10,16,15,812.5,68.5,2.25,19.0,387.0,133.1,73.49
2016,2,10,16,30,781.0,65.0,2.1,18.0,336.0,74.4,46.07
2016,2,10,16,45,732.0,60.0,1.95,17.0,281.5,54.59,42.75
2016,2,10,17,0,683.0,55.0,1.8,16.0,227.0,50.09,38.91
2016,2,10,17,15,606.0,47.5,1.9,15.0,173.5,39.88,29.79
2016,2,10,17,30,529.0,40.0,2.0,14.0,120.0,33.57,23.88
2016,2,10,17,45,388.0,28.5,2.1,13.0,74.5,23.73,14.32
2016,2,10,18,0,247.0,17.0,2.2,12.0,29.0,14.03,0.0
2016,2,10,18,15,123.5,8.5,2.25,12.0,14.5,6.69,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.0,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,22.0,189.23,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,67.5,384.32,296.48
2016,2,11,8,0,549.0,36.0,4.0,11.0,113.0,541.41,446.1
2016,2,11,8,15,630.0,43.0,3.95,12.0,167.5,640.65,529.81
2016,2,11,8,30,711.0,50.0,3.9,13.0,222.0,742.55,609.73
2016,2,11,8,45,759.5,55.0,3.9,14.0,277.5,813.78,661.83
2016,2,11,9,0,808.0,60.0,3.9,15.0,333.0,884.5,710.62
2016,2,11,9,15,840.0,63.5,4.05,16.0,385.0,936.01,744.08
2016,2,11,9,30,872.0,67.0,4.2,17.0,437.0,985.27,774.9
2016,2,11,9,45,893.5,69.5,4.35,18.0,485.0,1007.91,786.2
2016,2,11,10,0,915.0,72.0,4.5,19.0,533.0,1039.03,803.79
2016,2,11,10,15,930.5,74.0,4.6,19.5,574.5,1059.9,815.25
2016,2,11,10,30,946.0,76.0,4.7,20.0,616.0,1077.02,824.26
2016,2,11,10,45,957.0,77.5,4.8,20.5,651.0,1084.93,827.12
2016,2,11,11,0,968.0,79.0,4.9,21.0,686.0,1088.75,827.45
2016,2,11,11,15,975.0,80.0,4.9,21.5,712.5,1083.75,821.04
2016,2,11,11,30,982.0,81.0,4.9,22.0,739.0,1074.59,812.12
2016,2,11,11,45,978.5,86.0,4.9,22.5,755.5,1055.75,796.91
2016,2,11,12,0,975.0,91.0,4.9,23.0,772.0,1032.97,779.3
2016,2,11,12,15,977.0,91.5,4.85,23.0,781.5,1006.51,760.51
2016,2,11,12,30,979.0,92.0,4.8,23.0,791.0,976.33,739.32
2016,2,11,12,45,977.0,92.5,4.75,23.5,791.0,939.13,711.95
2016,2,11,13,0,975.0,93.0,4.7,24.0,791.0,898.74,682.51
2016,2,11,13,15,972.5,92.5,4.6,24.0,782.0,853.93,651.03
2016,2,11,13,30,970.0,92.0,4.5,24.0,773.0,806.39,617.55
2016,2,11,13,45,963.0,92.0,4.45,24.0,755.0,753.72,578.45
2016,2,11,14,0,956.0,92.0,4.4,24.0,737.0,699.15,536.76
2016,2,11,14,15,947.5,90.5,4.25,24.0,710.5,640.65,490.92
2016,2,11,14,30,939.0,89.0,4.1,24.0,684.0,580.95,443.0
2016,2,11,14,45,926.0,88.0,4.0,24.0,650.0,518.66,391.89
2016,2,11,15,0,913.0,87.0,3.9,24.0,616.0,456.17,339.19
2016,2,11,15,15,896.5,84.5,3.55,23.5,575.0,391.27,283.74
2016,2,11,15,30,880.0,82.0,3.2,23.0,534.0,325.35,226.61
2016,2,11,15,45,855.5,79.5,2.9,22.5,487.0,259.8,170.32
2016,2,11,16,0,831.0,77.0,2.6,22.0,440.0,196.69,118.54
2016,2,11,16,15,798.5,73.0,2.35,21.0,388.5,134.35,74.62
2016,2,11,16,30,766.0,69.0,2.1,20.0,337.0,76.03,47.88
2016,2,11,16,45,716.0,63.5,1.9,19.0,283.0,57.18,44.65
