Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,0,666.0,58.0,1.7,18.0,229.0,48.33,37.04
2016,2,11,17,15,588.0,50.5,1.75,17.0,175.5,42.05,31.46
2016,2,11,17,30,510.0,43.0,1.8,16.0,122.0,35.85,25.69
2016,2,11,17,45,370.0,30.5,1.85,15.5,76.0,25.29,15.57
2016,2,11,18,0,230.0,18.0,1.9,15.0,30.0,14.82,0.0
2016,2,11,18,15,115.0,9.0,1.95,14.5,15.0,7.08,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.2,9.0,22.0,147.28,0.0
2016,2,12,7,45,333.5,28.0,2.5,10.0,66.5,351.5,274.23
2016,2,12,8,0,486.0,41.0,2.8,11.0,111.0,505.35,416.09
2016,2,12,8,15,569.0,49.0,2.6,11.5,164.5,603.99,498.44
2016,2,12,8,30,652.0,57.0,2.4,12.0,218.0,706.31,577.83
2016,2,12,8,45,704.5,63.0,2.2,13.0,272.5,772.51,623.91
2016,2,12,9,0,757.0,69.0,2.0,14.0,327.0,847.29,672.94
2016,2,12,9,15,791.0,73.0,1.85,15.0,379.0,900.67,704.22
2016,2,12,9,30,825.0,77.0,1.7,16.0,431.0,951.87,732.39
2016,2,12,9,45,849.0,80.0,1.6,17.0,478.5,989.18,750.55
2016,2,12,10,0,873.0,83.0,1.5,18.0,526.0,1023.32,766.06
2016,2,12,10,15,889.0,85.5,1.5,19.0,567.5,1045.19,774.86
2016,2,12,10,30,905.0,88.0,1.5,20.0,609.0,1050.34,773.07
2016,2,12,10,45,916.5,90.0,1.55,21.0,643.5,1059.21,774.89
2016,2,12,11,0,928.0,92.0,1.6,22.0,678.0,1064.12,774.28
2016,2,12,11,15,936.0,93.5,1.65,22.5,704.5,1060.85,770.22
2016,2,12,11,30,944.0,95.0,1.7,23.0,731.0,1053.51,763.88
2016,2,12,11,45,948.0,96.0,1.75,23.5,749.0,1037.65,752.36
2016,2,12,12,0,952.0,97.0,1.8,24.0,767.0,1017.87,738.6
2016,2,12,12,15,954.0,97.5,1.8,24.0,776.0,991.87,721.75
2016,2,12,12,30,956.0,98.0,1.8,24.0,785.0,962.22,702.68
2016,2,12,12,45,955.0,98.5,1.85,24.0,785.0,926.48,680.27
2016,2,12,13,0,954.0,99.0,1.9,24.0,785.0,887.54,655.63
2016,2,12,13,15,951.0,98.5,1.95,24.0,776.0,843.05,627.06
2016,2,12,13,30,948.0,98.0,2.0,24.0,767.0,795.91,596.39
2016,2,12,13,45,941.0,97.5,2.05,24.0,749.0,743.62,559.49
2016,2,12,14,0,934.0,97.0,2.1,24.0,731.0,689.49,520.12
2016,2,12,14,15,925.5,95.5,2.15,24.0,705.0,631.99,477.1
2016,2,12,14,30,917.0,94.0,2.2,24.0,679.0,573.34,431.78
2016,2,12,14,45,894.0,96.5,2.25,24.0,643.0,511.76,382.73
2016,2,12,15,0,871.0,99.0,2.3,24.0,607.0,448.92,331.28
2016,2,12,15,15,853.5,96.0,2.25,23.5,566.0,384.51,277.57
2016,2,12,15,30,836.0,93.0,2.2,23.0,525.0,321.21,223.6
2016,2,12,15,45,810.0,90.0,2.2,22.5,478.5,257.41,169.62
2016,2,12,16,0,784.0,87.0,2.2,22.0,432.0,196.32,120.07
2016,2,12,16,15,749.5,82.0,2.05,21.0,381.0,131.42,74.22
2016,2,12,16,30,715.0,77.0,1.9,20.0,330.0,74.71,48.1
2016,2,12,16,45,663.0,71.0,1.75,19.0,276.5,57.63,45.04
2016,2,12,17,0,611.0,65.0,1.6,18.0,223.0,53.02,41.17
2016,2,12,17,15,532.0,56.0,1.7,17.0,170.5,45.84,34.81
2016,2,12,17,30,453.0,47.0,1.8,16.0,118.0,38.69,28.2
2016,2,12,17,45,320.5,33.0,1.9,15.5,73.5,27.11,17.23
2016,2,12,18,0,188.0,19.0,2.0,15.0,29.0,15.54,0.0
2016,2,12,18,15,94.0,9.5,2.1,14.5,14.5,7.47,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.0,8.0,2.2,7.5,10.0,6.29,0.0
2016,2,13,7,30,94.0,16.0,2.2,8.0,20.0,115.98,0.0
2016,2,13,7,45,221.5,33.5,2.2,8.5,61.0,268.01,212.63
2016,2,13,8,0,349.0,51.0,2.2,9.0,102.0,401.62,335.94
2016,2,13,8,15,431.5,63.5,2.05,9.5,153.0,500.48,419.5
2016,2,13,8,30,514.0,76.0,1.9,10.0,204.0,604.36,501.93
2016,2,13,8,45,572.5,84.0,1.75,11.0,256.5,683.92,559.78
2016,2,13,9,0,631.0,92.0,1.6,12.0,309.0,763.66,614.14
2016,2,13,9,15,669.0,98.0,1.65,13.0,359.5,820.76,651.28
2016,2,13,9,30,707.0,104.0,1.7,14.0,410.0,876.18,686.11
2016,2,13,9,45,739.0,107.5,1.75,15.0,457.5,920.38,712.14
2016,2,13,10,0,771.0,111.0,1.8,16.0,505.0,961.91,735.86
2016,2,13,10,15,790.5,114.5,2.05,16.5,546.0,987.64,752.55
2016,2,13,10,30,810.0,118.0,2.3,17.0,587.0,1001.79,761.48
2016,2,13,10,45,827.0,119.0,2.6,18.0,621.5,1015.4,769.19
2016,2,13,11,0,844.0,120.0,2.9,19.0,656.0,1025.07,774.12
2016,2,13,11,15,854.0,122.0,3.05,19.0,683.0,1024.78,773.95
2016,2,13,11,30,864.0,124.0,3.2,19.0,710.0,1020.48,771.32
2016,2,13,11,45,895.0,113.5,3.35,19.5,734.0,1018.61,769.02
2016,2,13,12,0,926.0,103.0,3.5,20.0,758.0,999.76,755.33
2016,2,13,12,15,929.0,103.5,3.6,20.0,767.5,975.21,739.05
2016,2,13,12,30,932.0,104.0,3.7,20.0,777.0,947.04,720.33
2016,2,13,12,45,934.0,103.0,3.85,20.5,778.5,912.97,696.45
2016,2,13,13,0,936.0,102.0,4.0,21.0,780.0,875.61,670.21
2016,2,13,13,15,934.0,101.5,4.05,21.0,771.5,832.51,640.58
2016,2,13,13,30,932.0,101.0,4.1,21.0,763.0,786.74,608.78
2016,2,13,13,45,928.5,99.5,4.2,21.0,746.5,736.51,571.33
2016,2,13,14,0,925.0,98.0,4.3,21.0,730.0,684.18,531.32
2016,2,13,14,15,917.5,96.5,4.3,21.0,704.5,627.66,486.78
2016,2,13,14,30,910.0,95.0,4.3,21.0,679.0,569.88,440.0
2016,2,13,14,45,893.5,95.0,4.35,21.0,644.5,508.22,389.06
2016,2,13,15,0,877.0,95.0,4.4,21.0,610.0,446.97,336.94
2016,2,13,15,15,860.5,92.5,4.3,20.5,570.0,383.0,281.78
2016,2,13,15,30,844.0,90.0,4.2,20.0,530.0,319.99,226.45
2016,2,13,15,45,820.5,86.5,4.1,20.0,483.5,255.83,170.4
2016,2,13,16,0,797.0,83.0,4.0,20.0,437.0,194.08,119.07
2016,2,13,16,15,764.5,78.5,3.55,19.0,386.5,133.36,76.2
2016,2,13,16,30,732.0,74.0,3.1,18.0,336.0,76.72,50.73
2016,2,13,16,45,682.5,68.5,2.65,17.5,282.5,56.01,43.9
2016,2,13,17,0,633.0,63.0,2.2,17.0,229.0,51.71,40.19
2016,2,13,17,15,556.5,54.5,2.15,16.0,176.5,44.85,34.1
2016,2,13,17,30,480.0,46.0,2.1,15.0,124.0,38.02,27.77
2016,2,13,17,45,348.0,33.5,2.05,14.5,78.5,27.62,17.84
2016,2,13,18,0,216.0,21.0,2.0,14.0,33.0,17.29,0.99
2016,2,13,18,15,108.0,10.5,2.15,14.0,16.5,8.26,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,7.0,3.5,10.5,7.0,5.51,0.0
2016,2,14,7,30,0.0,14.0,3.8,11.0,14.0,10.68,0.0
2016,2,14,7,45,31.5,35.0,4.15,11.5,39.5,69.69,51.5
2016,2,14,8,0,63.0,56.0,4.5,12.0,65.0,135.96,111.19
2016,2,14,8,15,80.5,79.0,4.95,13.0,96.0,179.84,150.09
2016,2,14,8,30,98.0,102.0,5.4,14.0,127.0,223.24,187.52
2016,2,14,8,45,114.0,124.0,5.9,15.0,159.0,263.63,221.32
2016,2,14,9,0,130.0,146.0,6.4,16.0,191.0,304.12,254.24
2016,2,14,9,15,130.0,170.5,6.55,16.5,221.5,332.54,276.19
2016,2,14,9,30,130.0,195.0,6.7,17.0,252.0,359.9,296.85
2016,2,14,9,45,68.0,184.0,6.85,17.5,214.0,254.07,207.57
2016,2,14,10,0,6.0,173.0,7.0,18.0,176.0,154.66,122.8
2016,2,14,10,15,8.0,185.5,6.95,18.5,190.0,166.67,132.17
2016,2,14,10,30,10.0,198.0,6.9,19.0,204.0,178.74,141.43
2016,2,14,10,45,15.5,220.0,6.9,19.5,229.5,203.8,161.24
2016,2,14,11,0,21.0,242.0,6.9,20.0,255.0,228.61,180.62
2016,2,14,11,15,21.5,251.0,6.7,20.0,265.5,235.26,185.52
2016,2,14,11,30,22.0,260.0,6.5,20.0,276.0,241.88,190.43
2016,2,14,11,45,237.0,275.0,6.35,20.5,444.0,528.58,419.75
2016,2,14,12,0,452.0,290.0,6.2,21.0,612.0,756.6,592.3
2016,2,14,12,15,370.0,319.5,6.0,21.0,585.5,673.71,526.95
2016,2,14,12,30,288.0,349.0,5.8,21.0,559.0,612.93,478.58
2016,2,14,12,45,432.5,301.0,5.6,21.5,616.0,687.87,535.85
2016,2,14,13,0,577.0,253.0,5.4,22.0,673.0,737.38,572.57
2016,2,14,13,15,413.5,301.0,5.25,22.0,600.5,609.7,474.31
2016,2,14,13,30,250.0,349.0,5.1,22.0,528.0,496.24,385.91
2016,2,14,13,45,312.5,326.0,4.95,22.0,544.5,512.57,398.74
2016,2,14,14,0,375.0,303.0,4.8,22.0,561.0,509.05,395.78
2016,2,14,14,15,611.5,210.0,4.7,22.0,612.5,554.62,430.28
2016,2,14,14,30,848.0,117.0,4.6,22.0,664.0,558.93,430.97
2016,2,14,14,45,727.5,146.0,4.5,22.0,599.0,475.21,363.6
2016,2,14,15,0,607.0,175.0,4.4,22.0,534.0,401.82,304.37
2016,2,14,15,15,513.5,188.5,4.25,21.5,478.0,333.42,249.49
2016,2,14,15,30,420.0,202.0,4.1,21.0,422.0,278.98,206.16
2016,2,14,15,45,338.0,196.0,3.95,21.0,363.5,221.74,161.25
2016,2,14,16,0,256.0,190.0,3.8,21.0,305.0,177.44,128.5
2016,2,14,16,15,238.5,171.5,3.3,20.0,269.0,141.22,102.2
2016,2,14,16,30,221.0,153.0,2.8,19.0,233.0,107.57,81.96
2016,2,14,16,45,205.0,130.5,2.35,18.5,195.5,89.66,73.02
2016,2,14,17,0,189.0,108.0,1.9,18.0,158.0,75.51,60.82
2016,2,14,17,15,161.0,85.5,1.8,17.0,121.5,60.76,47.91
2016,2,14,17,30,133.0,63.0,1.7,16.0,85.0,45.58,34.28
2016,2,14,17,45,77.5,42.0,1.65,15.5,53.5,30.96,20.69
2016,2,14,18,0,22.0,21.0,1.6,15.0,22.0,15.93,1.9
2016,2,14,18,15,11.0,10.5,1.65,14.5,11.0,8.26,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,15,7,15,75.0,9.0,3.3,9.5,12.5,60.11,0.0
2016,2,15,7,30,150.0,18.0,3.6,10.0,25.0,163.48,0.0
2016,2,15,7,45,296.5,32.0,3.9,10.5,69.5,325.49,262.14
2016,2,15,8,0,443.0,46.0,4.2,11.0,114.0,474.63,396.32
2016,2,15,8,15,525.5,55.0,4.4,12.0,167.0,573.27,479.93
2016,2,15,8,30,608.0,64.0,4.6,13.0,220.0,675.4,561.87
2016,2,15,8,45,666.5,69.5,4.8,14.0,275.0,753.29,621.05
2016,2,15,9,0,725.0,75.0,5.0,15.0,330.0,831.55,677.98
2016,2,15,9,15,760.0,79.5,5.1,15.5,382.5,878.24,710.09
2016,2,15,9,30,795.0,84.0,5.2,16.0,435.0,930.66,745.73
2016,2,15,9,45,825.5,86.0,5.3,16.5,483.5,972.99,773.27
2016,2,15,10,0,856.0,88.0,5.4,17.0,532.0,1012.29,798.32
2016,2,15,10,15,873.5,90.5,5.4,17.5,574.0,1035.58,810.98
2016,2,15,10,30,891.0,93.0,5.4,18.0,616.0,1055.14,821.1
2016,2,15,10,45,906.5,93.5,5.4,18.5,651.5,1053.04,816.14
2016,2,15,11,0,922.0,94.0,5.4,19.0,687.0,1060.17,818.01
2016,2,15,11,15,929.5,95.5,5.45,19.0,713.5,1056.36,814.4
2016,2,15,11,30,937.0,97.0,5.5,19.0,740.0,1048.5,808.25
2016,2,15,11,45,939.5,99.5,5.55,19.5,758.0,1032.85,795.29
2016,2,15,12,0,942.0,102.0,5.6,20.0,776.0,1013.29,779.84
2016,2,15,12,15,944.0,102.5,5.6,20.0,785.0,987.32,761.24
2016,2,15,12,30,946.0,103.0,5.6,20.0,794.0,957.72,740.21
2016,2,15,12,45,948.5,101.5,5.6,20.5,795.0,922.99,714.18
2016,2,15,13,0,951.0,100.0,5.6,21.0,796.0,884.9,685.85
2016,2,15,13,15,948.5,99.5,5.5,21.0,787.5,840.72,653.97
2016,2,15,13,30,946.0,99.0,5.4,21.0,779.0,793.86,620.07
2016,2,15,13,45,945.5,96.5,5.35,21.0,762.5,743.98,581.63
2016,2,15,14,0,945.0,94.0,5.3,21.0,746.0,691.68,540.54
2016,2,15,14,15,938.0,92.5,5.15,21.0,721.0,634.34,494.3
2016,2,15,14,30,931.0,91.0,5.0,21.0,696.0,575.65,445.9
2016,2,15,14,45,921.0,89.0,4.9,21.0,662.5,514.04,394.11
2016,2,15,15,0,911.0,87.0,4.8,21.0,629.0,451.94,340.54
2016,2,15,15,15,896.5,84.5,4.6,20.5,589.0,387.64,284.52
2016,2,15,15,30,882.0,82.0,4.4,20.0,549.0,321.79,226.44
2016,2,15,15,45,868.0,77.5,4.2,20.0,503.5,256.57,168.84
2016,2,15,16,0,854.0,73.0,4.0,20.0,458.0,192.56,115.28
2016,2,15,16,15,825.0,69.0,3.45,19.0,406.5,129.02,70.78
2016,2,15,16,30,796.0,65.0,2.9,18.0,355.0,69.05,45.26
2016,2,15,16,45,759.0,59.0,2.35,17.5,301.5,54.13,42.24
2016,2,15,17,0,722.0,53.0,1.8,17.0,248.0,48.85,37.69
2016,2,15,17,15,652.0,47.0,1.7,16.0,193.0,43.19,32.69
2016,2,15,17,30,582.0,41.0,1.6,15.0,138.0,37.62,27.51
2016,2,15,17,45,458.0,30.5,1.55,14.0,89.5,27.85,18.28
2016,2,15,18,0,334.0,20.0,1.5,13.0,41.0,18.18,4.37
2016,2,15,18,15,167.0,10.0,1.45,12.5,20.5,7.87,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,107.5,9.5,2.85,9.0,15.0,83.43,0.0
2016,2,16,7,30,215.0,19.0,3.1,10.0,30.0,217.38,29.21
2016,2,16,7,45,351.0,31.5,3.4,11.0,75.5,367.96,296.56
2016,2,16,8,0,487.0,44.0,3.7,12.0,121.0,508.93,421.68
2016,2,16,8,15,565.5,52.0,3.75,13.0,174.5,603.95,500.61
2016,2,16,8,30,644.0,60.0,3.8,14.0,228.0,702.28,577.3
2016,2,16,8,45,693.0,66.0,3.85,15.0,282.0,772.83,628.71
2016,2,16,9,0,742.0,72.0,3.9,16.0,336.0,836.41,672.45
2016,2,16,9,15,775.0,76.0,4.15,16.5,387.5,888.57,708.42
2016,2,16,9,30,808.0,80.0,4.4,17.0,439.0,938.55,742.25
2016,2,16,9,45,831.0,83.5,4.7,18.0,486.0,975.29,765.5
2016,2,16,10,0,854.0,87.0,5.0,19.0,533.0,1008.88,786.29
2016,2,16,10,15,870.0,89.5,4.9,19.5,574.0,1030.62,796.81
2016,2,16,10,30,886.0,92.0,4.8,20.0,615.0,1048.62,804.74
2016,2,16,10,45,896.5,94.5,4.75,20.5,649.0,1043.87,797.57
2016,2,16,11,0,907.0,97.0,4.7,21.0,683.0,1048.33,797.12
2016,2,16,11,15,914.5,98.5,4.55,21.5,709.5,1044.59,790.26
2016,2,16,11,30,922.0,100.0,4.4,22.0,736.0,1036.86,781.26
2016,2,16,11,45,917.5,105.5,4.25,22.5,752.0,1017.9,765.23
2016,2,16,12,0,913.0,111.0,4.1,23.0,768.0,995.24,747.02
2016,2,16,12,15,915.5,111.5,3.9,23.0,777.0,970.28,728.62
2016,2,16,12,30,918.0,112.0,3.7,23.0,786.0,941.76,707.95
2016,2,16,12,45,915.5,113.0,3.5,23.5,786.0,906.04,681.17
2016,2,16,13,0,913.0,114.0,3.3,24.0,786.0,867.33,652.54
2016,2,16,13,15,910.5,113.5,3.05,24.0,777.0,824.38,622.03
2016,2,16,13,30,908.0,113.0,2.8,24.0,768.0,778.87,589.15
2016,2,16,13,45,901.0,112.5,2.55,24.0,750.5,727.93,550.66
2016,2,16,14,0,894.0,112.0,2.3,24.0,733.0,680.25,513.65
2016,2,16,14,15,885.5,110.5,2.1,24.0,707.5,623.16,469.56
2016,2,16,14,30,877.0,109.0,1.9,24.0,682.0,565.02,423.67
2016,2,16,14,45,867.0,106.0,1.7,24.0,649.0,504.08,374.55
2016,2,16,15,0,857.0,103.0,1.5,24.0,616.0,442.85,323.9
2016,2,16,15,15,782.5,111.5,1.4,23.5,556.5,369.11,264.92
2016,2,16,15,30,708.0,120.0,1.3,23.0,497.0,299.93,209.19
2016,2,16,15,45,706.0,108.0,1.25,23.0,456.5,241.05,159.18
2016,2,16,16,0,704.0,96.0,1.2,23.0,416.0,182.3,111.31
2016,2,16,16,15,707.5,88.5,1.2,22.0,379.0,127.7,73.12
2016,2,16,16,30,711.0,81.0,1.2,21.0,342.0,72.68,49.18
2016,2,16,16,45,665.5,74.0,1.25,20.5,289.0,59.72,46.56
2016,2,16,17,0,620.0,67.0,1.3,20.0,236.0,54.49,42.13
2016,2,16,17,15,545.5,58.5,1.4,19.0,183.0,47.77,36.27
2016,2,16,17,30,471.0,50.0,1.5,18.0,130.0,41.08,30.17
2016,2,16,17,45,349.0,37.0,1.65,17.0,84.0,30.41,20.27
2016,2,16,18,0,227.0,24.0,1.8,16.0,38.0,19.76,6.24
2016,2,16,18,15,113.5,12.0,1.95,15.5,19.0,9.44,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,7,15,127.0,9.5,2.1,7.0,16.5,97.14,0.0
2016,2,17,7,30,254.0,19.0,2.3,8.0,33.0,248.44,72.41
2016,2,17,7,45,385.5,31.0,2.5,9.0,79.5,394.38,320.2
2016,2,17,8,0,517.0,43.0,2.7,10.0,126.0,532.44,441.58
2016,2,17,8,15,593.0,51.0,2.85,10.5,180.5,626.17,519.94
2016,2,17,8,30,669.0,59.0,3.0,11.0,235.0,723.12,596.39
2016,2,17,8,45,714.5,64.5,3.2,12.0,289.5,783.38,640.43
2016,2,17,9,0,760.0,70.0,3.4,13.0,344.0,851.1,688.04
2016,2,17,9,15,792.0,74.5,3.45,13.5,396.0,903.19,722.81
2016,2,17,9,30,824.0,79.0,3.5,14.0,448.0,953.09,755.09
2016,2,17,9,45,845.0,82.5,3.55,15.0,495.0,988.0,774.64
2016,2,17,10,0,866.0,86.0,3.6,16.0,542.0,1019.69,791.69
2016,2,17,10,15,882.0,88.5,3.45,16.5,583.5,1041.47,801.65
2016,2,17,10,30,898.0,91.0,3.3,17.0,625.0,1046.37,800.09
2016,2,17,10,45,907.5,93.5,3.2,17.5,659.0,1053.7,800.91
2016,2,17,11,0,917.0,96.0,3.1,18.0,693.0,1057.07,799.19
2016,2,17,11,15,925.0,97.5,3.05,18.5,719.5,1053.71,793.66
2016,2,17,11,30,933.0,99.0,3.0,19.0,746.0,1046.3,785.72
2016,2,17,11,45,935.5,101.0,2.95,19.5,764.0,1030.03,772.16
2016,2,17,12,0,938.0,103.0,2.9,20.0,782.0,1009.89,756.33
2016,2,17,12,15,940.5,103.5,2.85,20.0,791.5,984.36,738.55
2016,2,17,12,30,943.0,104.0,2.8,20.0,801.0,955.19,718.47
2016,2,17,12,45,942.0,104.0,2.8,20.5,801.0,918.98,692.79
2016,2,17,13,0,941.0,104.0,2.8,21.0,801.0,879.64,665.03
2016,2,17,13,15,938.5,104.0,2.8,21.0,792.5,836.15,635.63
2016,2,17,13,30,936.0,104.0,2.8,21.0,784.0,790.0,603.91
2016,2,17,13,45,930.0,103.5,2.85,21.0,766.0,738.52,566.23
2016,2,17,14,0,924.0,103.0,2.9,21.0,748.0,685.13,526.16
2016,2,17,14,15,916.5,101.5,2.9,21.0,722.5,628.32,482.2
2016,2,17,14,30,909.0,100.0,2.9,21.0,697.0,570.26,435.96
2016,2,17,14,45,897.0,98.0,2.9,21.5,663.0,508.69,384.91
2016,2,17,15,0,885.0,96.0,2.9,22.0,629.0,446.9,332.32
2016,2,17,15,15,869.0,93.5,2.85,21.5,588.5,382.38,277.57
2016,2,17,15,30,853.0,91.0,2.8,21.0,548.0,318.76,222.49
2016,2,17,15,45,830.0,88.0,2.75,21.0,501.5,254.38,166.99
2016,2,17,16,0,807.0,85.0,2.7,21.0,455.0,192.34,116.33
2016,2,17,16,15,776.0,80.5,2.35,20.0,404.0,131.0,74.36
2016,2,17,16,30,745.0,76.0,2.0,19.0,353.0,73.59,58.74
2016,2,17,16,45,698.0,70.5,1.7,18.0,298.5,57.58,45.17
2016,2,17,17,0,651.0,65.0,1.4,17.0,244.0,53.31,41.63
2016,2,17,17,15,579.0,57.0,1.45,16.0,190.5,46.88,35.97
2016,2,17,17,30,507.0,49.0,1.5,15.0,137.0,40.49,30.09
2016,2,17,17,45,383.5,36.5,1.55,14.5,89.0,30.13,20.34
2016,2,17,18,0,260.0,24.0,1.6,14.0,41.0,19.81,7.3
2016,2,17,18,15,130.0,12.0,1.7,13.5,20.5,9.44,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,66.5,12.5,3.7,12.5,16.0,56.75,0.0
2016,2,18,7,30,133.0,25.0,3.9,13.0,32.0,167.17,65.44
2016,2,18,7,45,279.5,40.0,4.1,13.5,78.5,320.29,259.51
2016,2,18,8,0,426.0,55.0,4.3,14.0,125.0,468.52,388.84
2016,2,18,8,15,507.0,65.0,4.5,14.5,178.5,567.91,472.39
2016,2,18,8,30,588.0,75.0,4.7,15.0,232.0,670.03,554.2
2016,2,18,8,45,335.0,113.0,4.95,15.5,206.5,491.71,410.91
2016,2,18,9,0,82.0,151.0,5.2,16.0,181.0,241.4,199.72
2016,2,18,9,15,95.0,174.5,5.2,16.5,214.0,278.82,230.26
2016,2,18,9,30,108.0,198.0,5.2,17.0,247.0,316.1,259.58
2016,2,18,9,45,492.0,141.5,5.25,17.5,399.0,699.47,569.22
2016,2,18,10,0,876.0,85.0,5.3,18.0,551.0,1028.41,807.01
2016,2,18,10,15,892.0,87.5,5.3,18.5,592.5,1037.32,807.42
2016,2,18,10,30,908.0,90.0,5.3,19.0,634.0,1055.17,816.35
2016,2,18,10,45,921.5,90.5,5.35,19.5,669.0,1064.15,819.57
2016,2,18,11,0,935.0,91.0,5.4,20.0,704.0,1069.14,820.26
2016,2,18,11,15,942.5,92.5,5.45,20.5,730.5,1065.16,814.96
2016,2,18,11,30,950.0,94.0,5.5,21.0,757.0,1057.06,807.11
2016,2,18,11,45,955.0,94.5,5.55,21.5,775.0,1041.28,794.19
2016,2,18,12,0,960.0,95.0,5.6,22.0,793.0,1021.52,778.74
2016,2,18,12,15,962.0,95.5,5.6,22.0,802.5,995.05,760.0
2016,2,18,12,30,964.0,96.0,5.6,22.0,812.0,964.88,738.8
2016,2,18,12,45,963.5,96.0,5.65,22.5,812.0,928.48,712.14
2016,2,18,13,0,963.0,96.0,5.7,23.0,812.0,888.82,683.22
2016,2,18,13,15,960.5,95.5,5.7,23.0,803.5,844.04,651.67
2016,2,18,13,30,958.0,95.0,5.7,23.0,795.0,796.53,617.99
2016,2,18,13,45,953.5,94.0,5.7,23.0,777.5,744.66,578.46
2016,2,18,14,0,949.0,93.0,5.7,23.0,760.0,690.7,536.39
2016,2,18,14,15,941.5,91.5,5.65,23.0,733.5,632.7,490.08
2016,2,18,14,30,934.0,90.0,5.6,23.0,707.0,573.39,441.55
2016,2,18,14,45,913.0,92.0,5.6,23.0,671.0,509.85,388.58
2016,2,18,15,0,892.0,94.0,5.6,23.0,635.0,446.91,334.74
2016,2,18,15,15,876.0,91.5,5.45,23.0,594.5,381.8,277.89
2016,2,18,15,30,860.0,89.0,5.3,23.0,554.0,317.73,221.29
2016,2,18,15,45,835.0,87.0,5.2,23.0,506.5,253.29,165.49
2016,2,18,16,0,810.0,85.0,5.1,23.0,459.0,191.41,115.03
2016,2,18,16,15,778.5,80.5,4.7,22.0,407.5,129.83,73.2
2016,2,18,16,30,747.0,76.0,4.3,21.0,356.0,72.22,57.13
2016,2,18,16,45,697.5,71.0,3.95,20.5,301.5,57.91,44.99
2016,2,18,17,0,648.0,66.0,3.6,20.0,247.0,54.0,41.7
2016,2,18,17,15,575.5,57.5,3.55,19.0,193.0,47.21,35.79
2016,2,18,17,30,503.0,49.0,3.5,18.0,139.0,40.42,29.65
2016,2,18,17,45,378.0,37.0,3.45,17.5,91.0,30.48,20.39
2016,2,18,18,0,253.0,25.0,3.4,17.0,43.0,20.6,8.4
2016,2,18,18,15,126.5,12.5,3.65,16.5,21.5,9.83,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,78.5,12.0,4.45,14.5,17.0,64.78,0.0
2016,2,19,7,30,157.0,24.0,4.6,15.0,34.0,184.27,89.08
2016,2,19,7,45,293.0,38.5,4.75,15.5,79.5,327.98,265.58
2016,2,19,8,0,429.0,53.0,4.9,16.0,125.0,469.66,388.4
2016,2,19,8,15,507.0,63.0,5.0,16.5,178.0,565.83,468.81
2016,2,19,8,30,585.0,73.0,5.1,17.0,231.0,664.96,547.63
2016,2,19,8,45,292.5,71.5,5.25,17.5,150.5,393.77,330.09
2016,2,19,9,0,0.0,70.0,5.4,18.0,70.0,53.71,39.58
2016,2,19,9,15,12.5,122.5,5.35,18.5,128.5,115.83,91.85
2016,2,19,9,30,25.0,175.0,5.3,19.0,187.0,181.74,145.89
2016,2,19,9,45,229.0,188.5,5.3,19.5,310.5,465.73,378.81
2016,2,19,10,0,433.0,202.0,5.3,20.0,434.0,712.18,568.61
2016,2,19,10,15,639.0,154.5,5.2,20.5,525.5,878.32,689.07
2016,2,19,10,30,845.0,107.0,5.1,21.0,617.0,1024.29,787.68
2016,2,19,10,45,854.5,110.5,5.05,21.5,650.5,1032.79,788.93
2016,2,19,11,0,864.0,114.0,5.0,22.0,684.0,1037.34,788.55
2016,2,19,11,15,872.5,115.5,4.9,22.0,710.0,1034.57,784.51
2016,2,19,11,30,881.0,117.0,4.8,22.0,736.0,1027.78,777.98
2016,2,19,11,45,881.0,120.5,4.75,22.5,752.5,1010.94,763.74
2016,2,19,12,0,881.0,124.0,4.7,23.0,769.0,990.36,747.24
2016,2,19,12,15,883.5,124.5,4.6,23.0,778.0,965.23,728.93
2016,2,19,12,30,886.0,125.0,4.5,23.0,787.0,936.54,708.35
2016,2,19,12,45,884.0,126.0,4.45,23.5,786.5,901.08,682.3
2016,2,19,13,0,882.0,127.0,4.4,24.0,786.0,862.61,654.37
2016,2,19,13,15,879.0,126.5,4.3,24.0,777.5,819.08,623.95
2016,2,19,13,30,876.0,126.0,4.2,24.0,769.0,773.05,590.26
2016,2,19,13,45,869.0,125.0,4.15,24.5,751.0,721.58,550.77
2016,2,19,14,0,862.0,124.0,4.1,25.0,733.0,668.46,509.41
2016,2,19,14,15,853.0,122.5,4.05,24.5,707.5,612.35,466.85
2016,2,19,14,30,844.0,121.0,4.0,24.0,682.0,555.32,422.26
2016,2,19,14,45,830.0,119.0,3.95,24.0,648.5,494.91,372.99
2016,2,19,15,0,816.0,117.0,3.9,24.0,615.0,434.71,322.55
2016,2,19,15,15,798.5,113.5,3.8,24.0,574.5,372.57,269.53
2016,2,19,15,30,781.0,110.0,3.7,24.0,534.0,308.5,214.44
2016,2,19,15,45,756.0,106.0,3.6,24.0,488.0,246.39,161.72
2016,2,19,16,0,731.0,102.0,3.5,24.0,442.0,186.98,114.08
2016,2,19,16,15,697.0,96.5,3.05,23.0,392.0,128.64,74.99
2016,2,19,16,30,663.0,91.0,2.6,22.0,342.0,74.67,58.95
2016,2,19,16,45,613.0,84.0,2.2,21.5,289.0,66.19,51.95
2016,2,19,17,0,563.0,77.0,1.8,21.0,236.0,61.28,47.83
2016,2,19,17,15,489.5,67.0,1.75,20.0,184.0,53.76,41.35
2016,2,19,17,30,416.0,57.0,1.7,19.0,132.0,46.2,34.57
2016,2,19,17,45,299.5,42.0,1.65,18.0,86.5,32.02,21.73
2016,2,19,18,0,183.0,27.0,1.6,17.0,41.0,20.52,8.98
2016,2,19,18,15,91.5,13.5,1.75,17.0,20.5,10.62,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,7,15,55.0,12.5,2.7,15.5,16.0,48.58,0.0
2016,2,20,7,30,110.0,25.0,3.0,16.0,32.0,152.03,82.79
2016,2,20,7,45,223.5,42.5,3.3,16.5,75.0,278.15,223.94
2016,2,20,8,0,337.0,60.0,3.6,17.0,118.0,400.42,330.28
2016,2,20,8,15,412.5,72.5,3.8,17.5,168.5,490.56,405.29
2016,2,20,8,30,488.0,85.0,4.0,18.0,219.0,585.14,480.4
2016,2,20,8,45,540.0,93.5,4.25,18.5,270.5,663.61,540.08
2016,2,20,9,0,592.0,102.0,4.5,19.0,322.0,737.06,594.25
2016,2,20,9,15,628.5,108.5,4.6,19.5,371.5,792.6,632.87
2016,2,20,9,30,665.0,115.0,4.7,20.0,421.0,846.49,669.43
2016,2,20,9,45,332.5,100.5,4.85,20.5,253.5,484.18,393.16
2016,2,20,10,0,0.0,86.0,5.0,21.0,86.0,66.17,48.69
2016,2,20,10,15,0.0,92.5,5.05,21.5,92.5,71.36,52.87
2016,2,20,10,30,0.0,99.0,5.1,22.0,99.0,76.73,56.97
2016,2,20,10,45,1.0,136.0,5.15,22.5,137.0,109.3,82.99
2016,2,20,11,0,2.0,173.0,5.2,23.0,175.0,142.57,109.19
2016,2,20,11,15,3.5,179.0,5.2,23.0,182.0,148.62,113.83
2016,2,20,11,30,5.0,185.0,5.2,23.0,189.0,154.62,118.48
2016,2,20,11,45,2.5,167.5,5.2,23.5,170.0,136.27,103.51
2016,2,20,12,0,0.0,150.0,5.2,24.0,151.0,118.64,89.19
2016,2,20,12,15,4.0,181.5,5.15,24.0,185.5,148.55,112.89
2016,2,20,12,30,8.0,213.0,5.1,24.0,220.0,178.26,136.22
2016,2,20,12,45,8.5,213.0,5.1,24.5,220.0,177.66,135.43
2016,2,20,13,0,9.0,213.0,5.1,25.0,220.0,177.02,134.67
2016,2,20,13,15,40.5,280.5,5.05,25.0,310.5,270.32,207.6
2016,2,20,13,30,72.0,348.0,5.0,25.0,401.0,348.92,267.73
2016,2,20,13,45,48.5,312.5,4.95,25.0,347.5,294.02,225.39
2016,2,20,14,0,25.0,277.0,4.9,25.0,294.0,234.13,179.18
2016,2,20,14,15,45.5,291.0,4.75,25.0,321.5,261.94,200.93
2016,2,20,14,30,66.0,305.0,4.6,25.0,349.0,277.64,212.91
2016,2,20,14,45,66.5,290.0,4.5,25.0,332.5,258.14,197.73
2016,2,20,15,0,67.0,275.0,4.4,25.0,316.0,238.83,182.64
2016,2,20,15,15,46.0,243.0,4.15,24.5,270.5,200.12,153.05
2016,2,20,15,30,25.0,211.0,3.9,24.0,225.0,164.77,126.14
2016,2,20,15,45,198.5,196.5,3.7,24.0,290.5,187.55,137.51
2016,2,20,16,0,372.0,182.0,3.5,24.0,356.0,185.52,128.25
2016,2,20,16,15,348.0,166.5,3.05,23.5,315.0,143.74,99.37
2016,2,20,16,30,324.0,151.0,2.6,23.0,274.0,105.23,84.68
2016,2,20,16,45,307.0,130.0,2.2,22.5,233.0,91.01,72.95
2016,2,20,17,0,290.0,109.0,1.8,22.0,192.0,77.59,61.64
2016,2,20,17,15,324.0,85.5,1.9,21.5,160.0,62.22,48.39
2016,2,20,17,30,358.0,62.0,2.0,21.0,128.0,46.6,34.63
2016,2,20,17,45,254.0,45.5,2.1,20.5,84.5,34.25,23.42
2016,2,20,18,0,150.0,29.0,2.2,20.0,41.0,21.87,10.28
2016,2,20,18,15,75.0,14.5,2.55,20.0,20.5,11.41,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,1.0,2.6,16.0,1.0,0.79,0.0
2016,2,21,7,30,0.0,2.0,2.8,16.0,2.0,1.51,0.0
2016,2,21,7,45,0.0,4.5,3.05,16.5,4.5,3.4,0.0
2016,2,21,8,0,0.0,7.0,3.3,17.0,7.0,5.3,0.0
2016,2,21,8,15,0.0,10.0,3.3,17.0,10.0,7.58,0.79
2016,2,21,8,30,0.0,13.0,3.3,17.0,13.0,9.87,2.77
2016,2,21,8,45,0.0,16.5,3.3,17.5,16.5,12.55,5.03
2016,2,21,9,0,0.0,20.0,3.3,18.0,20.0,15.23,7.26
2016,2,21,9,15,0.0,53.5,3.25,18.0,53.5,40.96,28.89
2016,2,21,9,30,0.0,87.0,3.2,18.0,87.0,67.41,50.85
2016,2,21,9,45,0.0,112.0,3.2,18.5,112.0,89.29,68.63
2016,2,21,10,0,0.0,137.0,3.2,19.0,137.0,111.41,86.34
2016,2,21,10,15,0.0,100.0,3.1,19.0,100.0,77.71,58.55
2016,2,21,10,30,0.0,63.0,3.0,19.0,63.0,48.42,34.4
2016,2,21,10,45,1.5,120.0,2.95,19.0,121.5,95.9,73.21
2016,2,21,11,0,3.0,177.0,2.9,19.0,180.0,147.07,114.32
2016,2,21,11,15,1.5,158.5,2.7,19.0,160.0,128.43,99.02
2016,2,21,11,30,0.0,140.0,2.5,19.0,140.0,110.68,84.56
2016,2,21,11,45,7.5,198.5,2.4,19.5,204.0,167.98,130.31
2016,2,21,12,0,15.0,257.0,2.3,20.0,268.0,226.04,175.54
2016,2,21,12,15,21.5,280.0,2.05,20.0,296.5,250.85,194.51
2016,2,21,12,30,28.0,303.0,1.8,20.0,325.0,293.9,227.23
2016,2,21,12,45,15.0,231.0,1.6,20.5,243.0,198.39,152.69
2016,2,21,13,0,2.0,159.0,1.4,21.0,161.0,126.58,96.0
2016,2,21,13,15,9.5,212.0,1.2,21.0,219.5,175.39,134.63
2016,2,21,13,30,17.0,265.0,1.0,21.0,278.0,223.51,171.68
2016,2,21,13,45,23.5,277.0,0.85,21.0,294.0,235.68,180.75
2016,2,21,14,0,30.0,289.0,0.7,21.0,310.0,255.95,195.98
2016,2,21,14,15,31.0,281.5,0.55,21.0,302.5,245.43,187.65
2016,2,21,14,30,32.0,274.0,0.4,21.0,295.0,234.86,179.41
2016,2,21,14,45,47.5,274.5,0.3,21.0,304.5,237.02,180.87
2016,2,21,15,0,63.0,275.0,0.2,21.0,314.0,236.85,180.2
2016,2,21,15,15,39.0,237.0,0.2,20.5,260.5,193.13,147.42
2016,2,21,15,30,15.0,199.0,0.2,20.0,207.0,153.38,117.73
2016,2,21,15,45,7.5,157.0,0.2,20.0,161.0,119.42,91.52
2016,2,21,16,0,0.0,115.0,0.2,20.0,115.0,87.01,66.13
2016,2,21,16,15,0.0,101.5,0.2,20.0,101.5,76.73,58.07
2016,2,21,16,30,0.0,88.0,0.2,20.0,88.0,66.56,52.38
2016,2,21,16,45,0.0,74.0,0.25,20.0,74.0,56.3,43.67
2016,2,21,17,0,0.0,60.0,0.3,20.0,60.0,45.96,34.74
2016,2,21,17,15,0.0,46.5,0.3,19.5,46.5,35.57,25.66
2016,2,21,17,30,0.0,33.0,0.3,19.0,33.0,25.18,16.42
2016,2,21,17,45,0.0,21.0,0.35,19.0,21.0,15.98,8.09
2016,2,21,18,0,0.0,9.0,0.4,19.0,9.0,6.82,0.0
2016,2,21,18,15,0.0,4.5,0.4,18.5,4.5,3.54,0.0
2016,2,21,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
