Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,4.5,3.35,13.0,4.5,3.54,0.0
2016,2,22,7,30,0.0,9.0,3.5,13.0,9.0,6.82,0.0
2016,2,22,7,45,0.0,19.5,3.65,13.5,19.5,14.84,6.7
2016,2,22,8,0,0.0,30.0,3.8,14.0,30.0,22.88,13.81
2016,2,22,8,15,0.0,42.0,3.75,14.0,42.0,32.1,21.89
2016,2,22,8,30,0.0,54.0,3.7,14.0,54.0,41.34,29.9
2016,2,22,8,45,109.0,105.5,3.7,14.5,147.0,224.95,189.1
2016,2,22,9,0,218.0,157.0,3.7,15.0,240.0,417.94,347.57
2016,2,22,9,15,109.0,114.5,3.55,15.5,156.0,232.33,192.73
2016,2,22,9,30,0.0,72.0,3.4,16.0,72.0,55.27,40.95
2016,2,22,9,45,0.0,79.0,3.3,16.5,79.0,60.72,45.38
2016,2,22,10,0,0.0,86.0,3.2,17.0,86.0,66.18,49.67
2016,2,22,10,15,0.0,94.0,3.05,17.5,94.0,72.59,54.71
2016,2,22,10,30,0.0,102.0,2.9,18.0,102.0,79.23,59.9
2016,2,22,10,45,4.0,155.0,2.75,18.5,158.0,129.02,100.26
2016,2,22,11,0,8.0,208.0,2.6,19.0,214.0,180.43,141.02
2016,2,22,11,15,6.0,192.0,2.45,19.0,196.5,162.51,126.32
2016,2,22,11,30,4.0,176.0,2.3,19.0,179.0,145.52,112.54
2016,2,22,11,45,5.5,190.5,2.15,19.5,195.0,158.92,122.88
2016,2,22,12,0,7.0,205.0,2.0,20.0,211.0,172.13,132.93
2016,2,22,12,15,26.0,270.0,1.85,20.0,290.0,263.52,204.45
2016,2,22,12,30,45.0,335.0,1.7,20.0,369.0,339.71,262.16
2016,2,22,12,45,105.5,359.5,1.6,20.5,440.0,409.11,314.39
2016,2,22,13,0,166.0,384.0,1.5,21.0,511.0,488.84,372.23
2016,2,22,13,15,205.0,376.5,1.45,21.0,531.5,498.14,378.79
2016,2,22,13,30,244.0,369.0,1.4,21.0,552.0,503.69,382.9
2016,2,22,13,45,280.5,352.5,1.4,21.0,558.5,507.22,385.42
2016,2,22,14,0,317.0,336.0,1.4,21.0,565.0,493.92,375.58
2016,2,22,14,15,563.5,236.0,1.4,21.0,624.5,536.6,407.32
2016,2,22,14,30,810.0,136.0,1.4,21.0,684.0,546.88,412.21
2016,2,22,14,45,794.0,135.0,1.4,21.0,650.5,487.93,364.88
2016,2,22,15,0,778.0,134.0,1.4,21.0,617.0,427.79,315.78
2016,2,22,15,15,759.5,130.0,1.45,21.0,577.0,366.03,264.38
2016,2,22,15,30,741.0,126.0,1.5,21.0,537.0,305.73,213.25
2016,2,22,15,45,716.5,121.0,1.6,21.0,491.5,245.11,162.54
2016,2,22,16,0,692.0,116.0,1.7,21.0,446.0,187.23,116.76
2016,2,22,16,15,658.0,110.0,1.65,20.5,396.0,130.85,79.67
2016,2,22,16,30,624.0,104.0,1.6,20.0,346.0,79.56,63.57
2016,2,22,16,45,578.5,95.0,1.6,19.5,294.0,73.63,58.8
2016,2,22,17,0,533.0,86.0,1.6,19.0,242.0,67.59,53.73
2016,2,22,17,15,462.5,75.0,1.55,18.0,190.0,56.56,44.19
2016,2,22,17,30,392.0,64.0,1.5,17.0,138.0,48.26,36.76
2016,2,22,17,45,286.5,47.5,1.5,16.5,92.0,35.86,25.36
2016,2,22,18,0,181.0,31.0,1.5,16.0,46.0,23.43,12.55
2016,2,22,18,15,90.5,15.5,1.7,15.5,23.0,12.2,0.0
2016,2,22,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,23,7,15,112.5,13.5,5.15,12.0,22.0,89.74,0.0
2016,2,23,7,30,225.0,27.0,5.3,12.0,44.0,246.12,173.16
2016,2,23,7,45,370.0,38.0,5.45,12.0,93.5,388.42,322.71
2016,2,23,8,0,515.0,49.0,5.6,12.0,143.0,536.63,451.58
2016,2,23,8,15,257.5,66.0,5.8,12.0,113.0,344.28,294.64
2016,2,23,8,30,0.0,83.0,6.0,12.0,83.0,70.62,55.23
2016,2,23,8,45,0.0,71.0,6.25,12.5,71.0,55.25,41.99
2016,2,23,9,0,0.0,59.0,6.5,13.0,59.0,45.19,33.2
2016,2,23,9,15,0.0,64.5,6.7,13.0,64.5,49.45,36.72
2016,2,23,9,30,0.0,70.0,6.9,13.0,70.0,53.73,40.22
2016,2,23,9,45,140.0,157.0,7.1,13.5,234.5,310.9,260.69
2016,2,23,10,0,280.0,244.0,7.3,14.0,399.0,580.66,479.36
2016,2,23,10,15,140.0,165.5,7.5,14.0,243.0,316.51,262.73
2016,2,23,10,30,0.0,87.0,7.7,14.0,87.0,67.02,50.62
2016,2,23,10,45,0.0,105.0,7.9,14.5,105.0,81.64,62.64
2016,2,23,11,0,0.0,123.0,8.1,15.0,123.0,96.66,74.81
2016,2,23,11,15,73.5,240.5,8.2,15.0,293.5,294.39,239.25
2016,2,23,11,30,147.0,358.0,8.3,15.0,464.0,510.8,412.45
2016,2,23,11,45,205.5,362.5,8.5,15.0,514.5,562.78,454.28
2016,2,23,12,0,264.0,367.0,8.7,15.0,565.0,632.79,509.7
2016,2,23,12,15,233.0,376.5,8.75,14.5,553.0,579.04,467.46
2016,2,23,12,30,202.0,386.0,8.8,14.0,541.0,547.29,442.16
2016,2,23,12,45,114.0,344.5,8.9,14.0,432.0,418.85,338.37
2016,2,23,13,0,26.0,303.0,9.0,14.0,323.0,267.08,214.28
2016,2,23,13,15,19.0,269.5,9.0,14.0,284.0,230.47,184.6
2016,2,23,13,30,12.0,236.0,9.0,14.0,245.0,195.54,156.09
2016,2,23,13,45,6.5,196.5,9.0,14.0,201.5,158.36,125.67
2016,2,23,14,0,1.0,157.0,9.0,14.0,158.0,122.67,96.34
2016,2,23,14,15,7.5,196.0,9.0,13.5,201.0,156.57,124.7
2016,2,23,14,30,14.0,235.0,9.0,13.0,244.0,189.05,151.83
2016,2,23,14,45,7.0,172.5,9.05,13.0,177.0,135.93,108.12
2016,2,23,15,0,0.0,110.0,9.1,13.0,110.0,84.67,65.65
2016,2,23,15,15,0.0,101.0,9.1,12.5,101.0,77.7,60.09
2016,2,23,15,30,0.0,92.0,9.1,12.0,92.0,70.79,54.54
2016,2,23,15,45,0.0,89.0,9.1,11.5,89.0,68.43,52.81
2016,2,23,16,0,0.0,86.0,9.1,11.0,86.0,66.04,51.05
2016,2,23,16,15,0.0,76.5,8.95,10.5,76.5,58.75,45.07
2016,2,23,16,30,0.0,67.0,8.8,10.0,67.0,51.38,40.9
2016,2,23,16,45,0.0,57.0,8.7,9.5,57.0,43.65,34.08
2016,2,23,17,0,0.0,47.0,8.6,9.0,47.0,35.93,27.16
2016,2,23,17,15,0.0,37.0,8.4,8.5,37.0,28.24,20.15
2016,2,23,17,30,0.0,27.0,8.2,8.0,27.0,20.56,13.04
2016,2,23,17,45,0.0,18.5,8.0,8.0,18.5,14.06,6.89
2016,2,23,18,0,0.0,10.0,7.8,8.0,10.0,7.58,0.5
2016,2,23,18,15,0.0,5.0,7.7,7.5,5.0,3.93,0.0
2016,2,23,18,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.45,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,24,7,15,213.5,12.0,4.9,3.5,29.0,159.54,0.0
2016,2,24,7,30,427.0,24.0,5.1,4.0,58.0,385.95,290.52
2016,2,24,7,45,543.0,33.0,5.35,5.0,112.0,509.77,431.87
2016,2,24,8,0,659.0,42.0,5.6,6.0,166.0,638.91,545.6
2016,2,24,8,15,722.5,48.0,5.8,6.5,224.0,725.37,619.43
2016,2,24,8,30,786.0,54.0,6.0,7.0,282.0,813.27,690.42
2016,2,24,8,45,829.5,57.0,6.25,8.0,340.0,879.3,739.95
2016,2,24,9,0,873.0,60.0,6.5,9.0,398.0,933.49,778.41
2016,2,24,9,15,899.5,62.5,6.45,9.5,452.0,979.11,809.02
2016,2,24,9,30,926.0,65.0,6.4,10.0,506.0,1022.28,836.99
2016,2,24,9,45,949.0,65.5,6.4,10.5,556.0,1056.26,857.93
2016,2,24,10,0,972.0,66.0,6.4,11.0,606.0,1086.93,876.25
2016,2,24,10,15,985.0,67.5,6.3,11.5,649.0,1105.0,884.57
2016,2,24,10,30,998.0,69.0,6.2,12.0,692.0,1118.99,890.05
2016,2,24,10,45,1011.0,67.5,6.15,12.5,727.5,1124.91,890.28
2016,2,24,11,0,1024.0,66.0,6.1,13.0,763.0,1126.53,887.7
2016,2,24,11,15,1030.0,67.0,6.0,13.0,790.5,1119.76,880.71
2016,2,24,11,30,1036.0,68.0,5.9,13.0,818.0,1108.55,870.85
2016,2,24,11,45,1034.0,73.5,5.8,13.5,837.0,1090.4,854.66
2016,2,24,12,0,1032.0,79.0,5.7,14.0,856.0,1067.91,835.72
2016,2,24,12,15,1034.0,79.5,5.6,14.0,865.5,1039.43,814.36
2016,2,24,12,30,1036.0,80.0,5.5,14.0,875.0,1006.96,790.32
2016,2,24,12,45,1038.0,78.5,5.45,14.5,875.5,968.5,760.99
2016,2,24,13,0,1040.0,77.0,5.4,15.0,876.0,926.39,729.15
2016,2,24,13,15,1038.0,77.0,5.3,15.0,867.5,879.23,694.74
2016,2,24,13,30,1036.0,77.0,5.2,15.0,859.0,829.03,658.01
2016,2,24,13,45,1033.5,75.5,5.1,15.5,840.5,774.22,614.23
2016,2,24,14,0,1031.0,74.0,5.0,16.0,822.0,716.9,567.21
2016,2,24,14,15,1025.0,73.0,4.9,16.0,795.5,655.8,517.32
2016,2,24,14,30,1019.0,72.0,4.8,16.0,769.0,593.05,464.76
2016,2,24,14,45,1011.0,70.5,4.75,16.0,734.0,527.55,408.65
2016,2,24,15,0,1003.0,69.0,4.7,16.0,699.0,461.18,350.18
2016,2,24,15,15,991.0,67.5,4.55,15.5,657.0,392.87,289.21
2016,2,24,15,30,979.0,66.0,4.4,15.0,615.0,324.74,227.52
2016,2,24,15,45,962.5,63.5,4.3,15.0,566.0,255.3,165.5
2016,2,24,16,0,946.0,61.0,4.2,15.0,517.0,187.17,109.02
2016,2,24,16,15,921.5,58.5,3.65,14.5,463.5,119.97,64.64
2016,2,24,16,30,897.0,56.0,3.1,14.0,410.0,60.07,47.93
2016,2,24,16,45,861.0,52.5,2.6,13.5,352.5,55.71,44.32
2016,2,24,17,0,825.0,49.0,2.1,13.0,295.0,51.22,40.46
2016,2,24,17,15,767.0,44.0,1.9,11.5,236.5,41.96,32.31
2016,2,24,17,30,709.0,39.0,1.7,10.0,178.0,36.92,27.73
2016,2,24,17,45,602.5,31.5,1.55,9.0,123.0,29.5,20.67
2016,2,24,18,0,496.0,24.0,1.4,8.0,68.0,22.26,12.73
2016,2,24,18,15,248.0,12.0,1.4,8.0,34.0,9.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,7,15,209.0,12.5,2.15,6.0,30.0,156.68,0.0
2016,2,25,7,30,418.0,25.0,2.4,7.0,60.0,381.92,289.69
2016,2,25,7,45,531.0,34.5,2.7,8.0,113.5,501.6,415.97
2016,2,25,8,0,644.0,44.0,3.0,9.0,167.0,628.48,523.24
2016,2,25,8,15,707.5,50.0,2.85,10.0,225.0,714.61,590.56
2016,2,25,8,30,771.0,56.0,2.7,11.0,283.0,802.1,654.0
2016,2,25,8,45,809.0,60.5,2.55,12.0,340.0,864.69,695.02
2016,2,25,9,0,847.0,65.0,2.4,13.0,397.0,926.04,732.77
2016,2,25,9,15,873.5,68.0,2.35,13.5,450.5,961.02,752.61
2016,2,25,9,30,900.0,71.0,2.3,14.0,504.0,1004.24,777.74
2016,2,25,9,45,918.0,74.0,2.3,15.0,552.5,1036.02,793.54
2016,2,25,10,0,936.0,77.0,2.3,16.0,601.0,1064.35,806.89
2016,2,25,10,15,949.0,79.0,2.25,16.0,643.5,1082.55,815.85
2016,2,25,10,30,962.0,81.0,2.2,16.0,686.0,1096.79,822.39
2016,2,25,10,45,970.5,83.0,2.2,16.5,720.5,1102.28,822.55
2016,2,25,11,0,979.0,85.0,2.2,17.0,755.0,1103.51,820.27
2016,2,25,11,15,985.0,86.0,2.2,17.0,781.5,1096.74,814.61
2016,2,25,11,30,991.0,87.0,2.2,17.0,808.0,1085.71,806.48
2016,2,25,11,45,993.5,88.5,2.25,17.5,826.0,1067.59,793.13
2016,2,25,12,0,996.0,90.0,2.3,18.0,844.0,1045.35,777.31
2016,2,25,12,15,997.5,90.0,2.3,18.0,853.0,1016.56,758.19
2016,2,25,12,30,999.0,90.0,2.3,18.0,862.0,983.96,736.65
2016,2,25,12,45,997.0,91.0,2.35,18.5,861.5,945.74,710.5
2016,2,25,13,0,995.0,92.0,2.4,19.0,861.0,904.19,682.06
2016,2,25,13,15,992.0,91.5,2.45,19.0,851.5,857.28,651.05
2016,2,25,13,30,989.0,91.0,2.5,19.0,842.0,807.59,617.68
2016,2,25,13,45,982.5,91.0,2.6,19.0,823.0,753.44,578.42
2016,2,25,14,0,976.0,91.0,2.7,19.0,804.0,697.28,536.45
2016,2,25,14,15,968.5,90.0,2.75,18.5,777.0,637.88,491.41
2016,2,25,14,30,961.0,89.0,2.8,18.0,750.0,577.12,443.58
2016,2,25,14,45,943.0,90.0,2.9,18.0,713.0,512.19,390.16
2016,2,25,15,0,925.0,91.0,3.0,18.0,676.0,447.56,335.23
2016,2,25,15,15,910.0,89.0,3.1,17.5,634.0,382.11,278.65
2016,2,25,15,30,895.0,87.0,3.2,17.0,592.0,317.28,221.55
2016,2,25,15,45,873.5,84.0,3.35,17.0,543.5,247.7,161.22
2016,2,25,16,0,852.0,81.0,3.5,17.0,495.0,182.97,108.75
2016,2,25,16,15,822.5,77.5,3.45,16.0,442.0,119.65,67.8
2016,2,25,16,30,793.0,74.0,3.4,15.0,389.0,65.98,52.94
2016,2,25,16,45,750.0,69.0,3.35,14.5,333.0,61.74,49.48
2016,2,25,17,0,707.0,64.0,3.3,14.0,277.0,57.48,45.86
2016,2,25,17,15,641.0,57.0,3.3,13.0,220.5,47.33,36.9
2016,2,25,17,30,575.0,50.0,3.3,12.0,164.0,41.6,31.66
2016,2,25,17,45,464.5,39.5,3.35,11.5,112.5,32.8,23.35
2016,2,25,18,0,354.0,29.0,3.4,11.0,61.0,24.09,14.23
2016,2,25,18,15,177.0,14.5,3.55,10.5,30.5,11.41,0.0
2016,2,25,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,7,15,175.5,14.0,2.05,2.5,29.5,134.27,0.0
2016,2,26,7,30,351.0,28.0,2.1,3.0,59.0,346.97,273.24
2016,2,26,7,45,465.5,38.5,2.15,4.0,111.0,463.74,391.14
2016,2,26,8,0,580.0,49.0,2.2,5.0,163.0,589.73,497.6
2016,2,26,8,15,646.0,56.0,2.45,6.0,219.5,675.89,567.4
2016,2,26,8,30,712.0,63.0,2.7,7.0,276.0,757.26,629.78
2016,2,26,8,45,754.5,68.0,2.95,8.0,332.5,823.31,677.6
2016,2,26,9,0,797.0,73.0,3.2,9.0,389.0,888.37,722.87
2016,2,26,9,15,825.5,77.0,3.05,9.5,442.0,937.01,753.14
2016,2,26,9,30,854.0,81.0,2.9,10.0,495.0,983.17,780.66
2016,2,26,9,45,874.0,84.0,2.75,10.5,543.5,1016.6,798.41
2016,2,26,10,0,894.0,87.0,2.6,11.0,592.0,1033.85,804.66
2016,2,26,10,15,908.5,89.5,2.45,11.5,634.0,1053.72,812.75
2016,2,26,10,30,923.0,92.0,2.3,12.0,676.0,1069.76,818.08
2016,2,26,10,45,933.0,94.0,2.15,12.5,710.5,1076.58,817.25
2016,2,26,11,0,943.0,96.0,2.0,13.0,745.0,1079.29,813.85
2016,2,26,11,15,950.0,97.5,1.8,13.0,772.0,1074.21,806.18
2016,2,26,11,30,957.0,99.0,1.6,13.0,799.0,1064.94,795.88
2016,2,26,11,45,961.0,99.5,1.45,13.5,817.0,1047.5,779.8
2016,2,26,12,0,965.0,100.0,1.3,14.0,835.0,1026.05,761.41
2016,2,26,12,15,967.5,100.5,1.2,14.5,844.5,999.27,740.72
2016,2,26,12,30,970.0,101.0,1.1,15.0,854.0,968.72,717.84
2016,2,26,12,45,970.5,100.5,1.0,15.5,854.0,931.81,691.01
2016,2,26,13,0,971.0,100.0,0.9,16.0,854.0,891.55,662.18
2016,2,26,13,15,968.5,100.0,0.9,16.0,845.0,846.28,632.98
2016,2,26,13,30,966.0,100.0,0.9,16.0,836.0,798.24,601.19
2016,2,26,13,45,962.0,98.5,0.95,16.5,818.0,745.25,563.17
2016,2,26,14,0,958.0,97.0,1.0,17.0,800.0,690.1,522.5
2016,2,26,14,15,950.5,96.0,1.05,17.0,773.5,631.49,478.89
2016,2,26,14,30,943.0,95.0,1.1,17.0,747.0,571.56,432.58
2016,2,26,14,45,933.0,93.0,1.2,17.0,712.5,508.57,382.45
2016,2,26,15,0,923.0,91.0,1.3,17.0,678.0,445.1,329.84
2016,2,26,15,15,908.0,88.5,1.35,16.5,636.0,379.33,274.11
2016,2,26,15,30,893.0,86.0,1.4,16.0,594.0,314.22,217.7
2016,2,26,15,45,872.5,83.5,1.5,16.0,546.0,245.25,158.61
2016,2,26,16,0,852.0,81.0,1.6,16.0,498.0,181.1,107.19
2016,2,26,16,15,824.0,77.0,1.45,15.5,445.0,117.52,66.49
2016,2,26,16,30,796.0,73.0,1.3,15.0,392.0,65.26,52.26
2016,2,26,16,45,753.5,68.5,1.2,14.5,336.0,61.38,49.16
2016,2,26,17,0,711.0,64.0,1.1,14.0,280.0,57.51,45.9
2016,2,26,17,15,646.5,57.0,1.1,13.0,223.5,47.37,36.98
2016,2,26,17,30,582.0,50.0,1.1,12.0,167.0,41.64,31.76
2016,2,26,17,45,471.5,39.5,1.15,11.0,115.0,32.82,23.51
2016,2,26,18,0,361.0,29.0,1.2,10.0,63.0,24.09,14.53
2016,2,26,18,15,180.5,14.5,1.2,9.5,31.5,11.41,0.0
2016,2,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,27,7,15,151.5,15.5,1.95,7.0,29.5,118.53,0.0
2016,2,27,7,30,303.0,31.0,2.2,8.0,59.0,313.32,246.88
2016,2,27,7,45,410.5,43.5,2.45,9.0,109.0,425.59,355.37
2016,2,27,8,0,518.0,56.0,2.7,10.0,159.0,546.36,457.19
2016,2,27,8,15,585.5,64.0,2.9,11.0,214.5,633.55,527.08
2016,2,27,8,30,653.0,72.0,3.1,12.0,270.0,722.92,594.9
2016,2,27,8,45,694.5,78.5,3.35,13.0,325.0,787.65,641.26
2016,2,27,9,0,736.0,85.0,3.6,14.0,380.0,851.75,685.5
2016,2,27,9,15,766.5,90.0,3.7,14.5,432.0,894.79,713.54
2016,2,27,9,30,797.0,95.0,3.8,15.0,484.0,943.23,745.0
2016,2,27,9,45,816.5,99.0,3.9,15.5,531.5,976.68,765.28
2016,2,27,10,0,836.0,103.0,4.0,16.0,579.0,1006.83,783.19
2016,2,27,10,15,852.0,106.0,4.05,16.5,620.5,1028.67,794.94
2016,2,27,10,30,868.0,109.0,4.1,17.0,662.0,1046.71,804.19
2016,2,27,10,45,878.0,111.5,4.15,17.5,696.0,1054.05,806.25
2016,2,27,11,0,888.0,114.0,4.2,18.0,730.0,1057.33,805.81
2016,2,27,11,15,895.5,115.5,4.2,18.0,756.0,1038.8,791.91
2016,2,27,11,30,903.0,117.0,4.2,18.0,782.0,1030.43,785.33
2016,2,27,11,45,907.0,119.0,4.2,18.5,800.0,1015.19,772.68
2016,2,27,12,0,911.0,121.0,4.2,19.0,818.0,996.07,757.63
2016,2,27,12,15,913.0,121.5,4.2,19.0,827.0,969.83,739.3
2016,2,27,12,30,915.0,122.0,4.2,19.0,836.0,940.04,718.63
2016,2,27,12,45,914.0,122.5,4.25,19.5,836.0,904.28,692.75
2016,2,27,13,0,913.0,123.0,4.3,20.0,836.0,865.43,664.74
2016,2,27,13,15,910.5,122.5,4.3,20.0,826.5,821.62,634.17
2016,2,27,13,30,908.0,122.0,4.3,20.0,817.0,775.23,600.2
2016,2,27,13,45,901.0,121.5,4.3,20.0,799.0,723.45,560.93
2016,2,27,14,0,894.0,121.0,4.3,20.0,781.0,674.95,522.98
2016,2,27,14,15,886.0,119.5,4.25,20.0,754.5,617.3,477.29
2016,2,27,14,30,878.0,118.0,4.2,20.0,728.0,558.56,429.5
2016,2,27,14,45,865.5,116.0,4.2,20.0,693.5,496.56,377.96
2016,2,27,15,0,853.0,114.0,4.2,20.0,659.0,434.54,324.95
2016,2,27,15,15,836.5,111.0,4.1,19.5,618.0,370.67,269.84
2016,2,27,15,30,820.0,108.0,4.0,19.0,577.0,307.86,214.92
2016,2,27,15,45,796.5,104.5,3.95,19.0,529.5,244.59,160.51
2016,2,27,16,0,773.0,101.0,3.9,19.0,482.0,179.04,108.28
2016,2,27,16,15,742.0,96.5,3.55,18.5,430.5,119.08,70.3
2016,2,27,16,30,711.0,92.0,3.2,18.0,379.0,72.1,57.6
2016,2,27,16,45,665.5,85.5,2.85,17.5,324.0,67.57,53.97
2016,2,27,17,0,620.0,79.0,2.5,17.0,269.0,63.02,50.17
2016,2,27,17,15,552.5,70.0,2.3,16.0,214.5,56.27,44.37
2016,2,27,17,30,485.0,61.0,2.1,15.0,160.0,49.5,38.29
2016,2,27,17,45,377.0,47.5,1.95,14.5,110.0,38.73,28.31
2016,2,27,18,0,269.0,34.0,1.8,14.0,60.0,27.91,17.55
2016,2,27,18,15,134.5,17.0,1.95,13.5,30.0,12.98,0.0
2016,2,27,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.0,18.5,4.15,11.5,29.0,124.93,0.0
2016,2,28,7,30,218.0,37.0,4.3,12.0,58.0,258.11,203.43
2016,2,28,7,45,331.0,51.5,4.5,12.5,107.0,370.02,309.37
2016,2,28,8,0,444.0,66.0,4.7,13.0,156.0,494.41,415.96
2016,2,28,8,15,514.0,75.5,5.05,14.0,210.5,584.21,489.65
2016,2,28,8,30,584.0,85.0,5.4,15.0,265.0,675.98,561.62
2016,2,28,8,45,292.0,95.0,5.75,16.0,185.0,422.34,354.73
2016,2,28,9,0,0.0,105.0,6.1,17.0,105.0,85.93,66.66
2016,2,28,9,15,0.0,120.0,6.2,17.5,120.0,98.66,77.06
2016,2,28,9,30,0.0,135.0,6.3,18.0,135.0,111.36,87.13
2016,2,28,9,45,0.0,148.0,6.4,18.5,148.0,122.1,95.49
2016,2,28,10,0,0.0,161.0,6.5,19.0,161.0,132.86,103.77
2016,2,28,10,15,19.0,215.0,6.4,19.0,227.5,202.81,160.94
2016,2,28,10,30,38.0,269.0,6.3,19.0,294.0,299.37,238.09
2016,2,28,10,45,39.0,282.5,6.2,19.5,309.5,310.49,245.67
2016,2,28,11,0,40.0,296.0,6.1,20.0,325.0,321.4,253.17
2016,2,28,11,15,30.0,285.0,6.0,20.5,307.0,294.88,231.14
2016,2,28,11,30,20.0,274.0,5.9,21.0,289.0,248.65,193.87
2016,2,28,11,45,20.5,280.0,5.8,21.5,295.5,252.41,196.25
2016,2,28,12,0,21.0,286.0,5.7,22.0,302.0,256.1,198.52
2016,2,28,12,15,158.0,333.5,5.5,22.0,457.5,463.07,361.17
2016,2,28,12,30,295.0,381.0,5.3,22.0,613.0,637.99,492.53
2016,2,28,12,45,353.5,362.5,5.15,22.5,640.5,651.37,501.23
2016,2,28,13,0,412.0,344.0,5.0,23.0,668.0,659.82,506.64
2016,2,28,13,15,639.0,241.5,4.8,23.0,737.0,734.86,563.82
2016,2,28,13,30,866.0,139.0,4.6,23.0,806.0,766.94,588.26
2016,2,28,13,45,861.5,137.0,4.45,23.0,788.5,715.9,548.8
2016,2,28,14,0,857.0,135.0,4.3,23.0,771.0,663.03,507.85
2016,2,28,14,15,576.5,231.5,4.15,23.0,653.0,532.37,407.42
2016,2,28,14,30,296.0,328.0,4.0,23.0,535.0,420.2,321.16
2016,2,28,14,45,549.0,230.0,3.85,23.0,591.5,439.46,332.74
2016,2,28,15,0,802.0,132.0,3.7,23.0,648.0,427.61,316.05
2016,2,28,15,15,784.5,128.5,3.55,23.0,607.0,362.99,260.85
2016,2,28,15,30,767.0,125.0,3.4,23.0,566.0,301.69,208.01
2016,2,28,15,45,745.0,119.5,3.3,23.0,519.5,239.56,155.78
2016,2,28,16,0,723.0,114.0,3.2,23.0,473.0,179.88,109.31
2016,2,28,16,15,690.0,108.5,2.85,22.5,422.0,122.11,73.69
2016,2,28,16,30,657.0,103.0,2.5,22.0,371.0,78.84,62.41
2016,2,28,16,45,612.5,95.0,2.2,21.5,317.5,73.62,58.27
2016,2,28,17,0,568.0,87.0,1.9,21.0,264.0,68.3,53.9
2016,2,28,17,15,499.5,77.0,1.8,20.0,210.0,61.08,47.82
2016,2,28,17,30,431.0,67.0,1.7,19.0,156.0,50.71,38.72
2016,2,28,17,45,328.5,52.0,1.65,18.0,107.5,39.34,28.45
2016,2,28,18,0,226.0,37.0,1.6,17.0,59.0,27.97,17.51
2016,2,28,18,15,113.0,18.5,1.65,16.5,29.5,14.05,0.0
2016,2,28,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,7,15,71.0,21.0,1.3,13.5,28.0,93.2,0.0
2016,2,29,7,30,142.0,42.0,1.5,14.0,56.0,191.56,151.02
2016,2,29,7,45,247.5,60.0,1.75,15.0,104.0,314.99,258.96
2016,2,29,8,0,353.0,78.0,2.0,16.0,152.0,432.12,356.7
2016,2,29,8,15,423.0,91.0,2.1,16.5,205.0,518.98,426.3
2016,2,29,8,30,493.0,104.0,2.2,17.0,258.0,609.49,495.03
2016,2,29,8,45,246.5,96.5,2.3,17.5,173.5,355.99,293.92
2016,2,29,9,0,0.0,89.0,2.4,18.0,89.0,70.14,53.04
2016,2,29,9,15,0.0,101.5,2.45,18.5,101.5,80.63,61.71
2016,2,29,9,30,0.0,114.0,2.5,19.0,114.0,91.12,69.97
2016,2,29,9,45,15.0,173.5,2.65,19.5,182.0,161.72,127.59
2016,2,29,10,0,30.0,233.0,2.8,20.0,250.0,258.42,204.08
2016,2,29,10,15,32.0,248.5,2.85,20.5,268.5,273.36,214.58
2016,2,29,10,30,34.0,264.0,2.9,21.0,287.0,288.15,225.12
2016,2,29,10,45,49.5,292.5,2.95,21.5,326.5,330.91,257.51
2016,2,29,11,0,65.0,321.0,3.0,22.0,366.0,372.76,288.6
2016,2,29,11,15,37.5,274.5,3.05,22.0,301.0,290.29,224.56
2016,2,29,11,30,10.0,228.0,3.1,22.0,236.0,196.35,150.92
2016,2,29,11,45,416.5,194.5,3.15,22.5,517.0,630.0,488.82
2016,2,29,12,0,823.0,161.0,3.2,23.0,798.0,964.04,720.65
2016,2,29,12,15,553.5,273.5,3.25,23.0,704.5,802.01,603.65
2016,2,29,12,30,284.0,386.0,3.3,23.0,611.0,630.86,477.23
2016,2,29,12,45,371.0,355.5,3.35,23.0,648.5,657.11,498.93
2016,2,29,13,0,458.0,325.0,3.4,23.0,686.0,690.87,524.06
2016,2,29,13,15,310.5,358.0,3.4,23.0,602.0,568.0,432.57
2016,2,29,13,30,163.0,391.0,3.4,23.0,518.0,457.35,348.98
2016,2,29,13,45,491.0,272.0,3.45,23.5,640.5,581.03,444.13
2016,2,29,14,0,819.0,153.0,3.5,24.0,763.0,651.84,495.41
2016,2,29,14,15,809.5,151.0,3.5,23.5,737.0,596.22,452.64
2016,2,29,14,30,800.0,149.0,3.5,23.0,711.0,539.89,408.67
2016,2,29,14,45,752.5,162.5,3.55,23.0,671.0,477.75,358.51
2016,2,29,15,0,705.0,176.0,3.6,23.0,631.0,419.23,310.25
2016,2,29,15,15,685.0,171.0,3.6,23.0,591.0,359.8,260.24
2016,2,29,15,30,665.0,166.0,3.6,23.0,551.0,302.23,211.4
2016,2,29,15,45,639.0,159.5,3.6,23.0,505.0,244.52,163.75
2016,2,29,16,0,613.0,153.0,3.6,23.0,459.0,190.0,122.16
2016,2,29,16,15,577.0,144.5,3.3,22.5,408.5,133.3,87.04
2016,2,29,16,30,541.0,136.0,3.0,22.0,358.0,96.21,77.21
2016,2,29,16,45,497.5,124.0,2.75,21.5,306.0,88.56,71.08
2016,2,29,17,0,454.0,112.0,2.5,21.0,254.0,80.71,64.6
2016,2,29,17,15,386.5,97.5,2.25,20.0,202.0,70.73,56.19
2016,2,29,17,30,319.0,83.0,2.0,19.0,150.0,60.58,47.33
2016,2,29,17,45,237.0,62.5,1.75,18.5,103.5,46.03,34.22
2016,2,29,18,0,155.0,42.0,1.5,18.0,57.0,31.03,20.23
2016,2,29,18,15,77.5,21.0,1.55,17.5,28.5,15.79,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,7,15,99.0,21.0,3.25,15.5,31.0,125.4,27.16
2016,3,1,7,30,198.0,42.0,3.4,16.0,62.0,247.65,196.69
2016,3,1,7,45,313.0,56.5,3.6,17.0,112.0,360.71,296.96
2016,3,1,8,0,428.0,71.0,3.8,18.0,162.0,483.92,399.04
2016,3,1,8,15,270.0,100.0,3.85,18.5,163.0,377.69,312.88
2016,3,1,8,30,112.0,129.0,3.9,19.0,164.0,258.6,212.23
2016,3,1,8,45,239.0,141.5,3.95,19.5,234.5,409.59,336.24
2016,3,1,9,0,366.0,154.0,4.0,20.0,305.0,547.6,444.48
2016,3,1,9,15,563.0,131.0,3.9,20.5,397.0,750.22,595.32
2016,3,1,9,30,760.0,108.0,3.8,21.0,489.0,927.73,717.6
2016,3,1,9,45,798.0,106.0,3.75,21.5,539.5,964.11,737.55
2016,3,1,10,0,836.0,104.0,3.7,22.0,590.0,1005.66,761.8
2016,3,1,10,15,852.5,106.5,3.7,22.0,632.0,1027.16,774.02
2016,3,1,10,30,869.0,109.0,3.7,22.0,674.0,1044.85,783.94
2016,3,1,10,45,889.5,107.0,3.75,22.5,710.5,1043.45,780.13
2016,3,1,11,0,910.0,105.0,3.8,23.0,747.0,1052.04,783.36
2016,3,1,11,15,918.5,106.0,4.05,23.0,774.0,1047.78,781.04
2016,3,1,11,30,927.0,107.0,4.3,23.0,801.0,1039.41,776.15
2016,3,1,11,45,938.5,104.5,4.6,23.5,821.0,1026.09,767.1
2016,3,1,12,0,950.0,102.0,4.9,24.0,841.0,1008.61,755.89
2016,3,1,12,15,953.0,102.0,5.1,24.0,850.5,981.79,738.9
2016,3,1,12,30,956.0,102.0,5.3,24.0,860.0,951.22,719.22
2016,3,1,12,45,961.5,99.5,5.55,24.0,861.5,916.66,696.85
2016,3,1,13,0,967.0,97.0,5.8,24.0,863.0,878.47,671.61
2016,3,1,13,15,965.0,96.5,5.85,24.0,854.0,832.99,639.9
2016,3,1,13,30,963.0,96.0,5.9,24.0,845.0,784.72,605.2
2016,3,1,13,45,962.0,93.5,6.0,24.0,828.0,732.71,565.75
2016,3,1,14,0,961.0,91.0,6.1,24.0,811.0,678.29,523.42
2016,3,1,14,15,954.0,90.0,6.1,23.5,784.5,619.64,477.35
2016,3,1,14,30,947.0,89.0,6.1,23.0,758.0,559.6,428.69
2016,3,1,14,45,928.0,92.0,6.1,23.0,721.5,496.47,375.35
2016,3,1,15,0,909.0,95.0,6.1,23.0,685.0,433.7,320.98
2016,3,1,15,15,894.5,92.5,6.05,22.5,643.5,368.75,264.36
2016,3,1,15,30,880.0,90.0,6.0,22.0,602.0,304.42,207.77
2016,3,1,15,45,862.5,86.5,5.95,22.0,554.5,235.66,148.83
2016,3,1,16,0,845.0,83.0,5.9,22.0,507.0,171.69,98.77
2016,3,1,16,15,817.5,79.0,5.6,21.5,454.5,108.65,61.48
2016,3,1,16,30,790.0,75.0,5.3,21.0,402.0,66.56,52.12
2016,3,1,16,45,754.5,69.5,5.05,20.5,346.5,62.09,48.53
2016,3,1,17,0,719.0,64.0,4.8,20.0,291.0,57.53,44.77
2016,3,1,17,15,658.0,57.5,4.4,19.0,234.5,47.82,36.44
2016,3,1,17,30,597.0,51.0,4.0,18.0,178.0,42.47,31.72
2016,3,1,17,45,498.0,41.0,3.6,17.0,125.5,34.1,24.11
2016,3,1,18,0,399.0,31.0,3.2,16.0,73.0,25.79,16.11
2016,3,1,18,15,199.5,15.5,3.2,15.5,36.5,12.62,0.0
2016,3,1,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,7,15,199.0,16.5,2.2,8.0,38.0,193.21,76.65
2016,3,2,7,30,398.0,33.0,2.3,9.0,76.0,385.27,315.01
2016,3,2,7,45,494.0,43.5,2.45,10.0,128.5,490.21,408.46
2016,3,2,8,0,590.0,54.0,2.6,11.0,181.0,602.09,500.19
2016,3,2,8,15,650.5,60.5,2.95,11.5,238.0,683.18,564.87
2016,3,2,8,30,711.0,67.0,3.3,12.0,295.0,759.38,622.97
2016,3,2,8,45,743.5,73.5,3.7,13.0,349.5,817.68,664.51
2016,3,2,9,0,776.0,80.0,4.1,14.0,404.0,874.54,703.66
2016,3,2,9,15,803.0,84.5,4.05,14.5,456.5,921.7,733.71
2016,3,2,9,30,830.0,89.0,4.0,15.0,509.0,966.32,761.27
2016,3,2,9,45,841.5,95.0,3.95,16.0,554.5,994.29,775.12
2016,3,2,10,0,853.0,101.0,3.9,17.0,600.0,1018.66,786.39
2016,3,2,10,15,866.5,103.5,3.9,17.5,641.0,1037.11,795.38
2016,3,2,10,30,880.0,106.0,3.9,18.0,682.0,1051.69,801.87
2016,3,2,10,45,882.5,111.5,3.9,18.5,714.0,1054.58,800.58
2016,3,2,11,0,885.0,117.0,3.9,19.0,746.0,1053.34,796.81
2016,3,2,11,15,892.0,119.0,3.95,19.5,772.0,1034.3,781.62
2016,3,2,11,30,899.0,121.0,4.0,20.0,798.0,1025.58,773.77
2016,3,2,11,45,894.0,126.5,4.05,20.5,813.0,1004.85,757.89
2016,3,2,12,0,889.0,132.0,4.1,21.0,828.0,994.21,749.11
2016,3,2,12,15,890.5,133.0,4.2,21.0,836.0,967.39,731.1
2016,3,2,12,30,892.0,134.0,4.3,21.0,844.0,924.66,702.21
2016,3,2,12,45,878.0,141.5,4.45,21.5,840.5,896.44,682.33
2016,3,2,13,0,864.0,149.0,4.6,22.0,837.0,853.42,652.24
2016,3,2,13,15,860.0,148.0,4.6,22.0,827.0,808.12,619.77
2016,3,2,13,30,856.0,147.0,4.6,22.0,817.0,760.49,584.46
2016,3,2,13,45,837.5,152.5,4.65,22.5,795.5,706.82,542.98
2016,3,2,14,0,819.0,158.0,4.7,23.0,774.0,652.46,500.23
2016,3,2,14,15,809.5,155.5,4.7,23.0,747.5,596.27,456.11
2016,3,2,14,30,800.0,153.0,4.7,23.0,721.0,539.4,410.27
2016,3,2,14,45,790.0,148.0,4.75,23.0,687.0,478.74,360.43
2016,3,2,15,0,780.0,143.0,4.8,23.0,653.0,418.22,309.32
2016,3,2,15,15,549.0,199.0,4.7,23.0,547.0,330.18,241.4
2016,3,2,15,30,318.0,255.0,4.6,23.0,441.0,267.34,196.39
2016,3,2,15,45,498.5,193.5,4.6,23.0,458.5,234.19,161.57
2016,3,2,16,0,679.0,132.0,4.6,23.0,476.0,179.53,111.47
2016,3,2,16,15,646.0,125.5,4.3,22.5,425.0,123.88,78.78
2016,3,2,16,30,613.0,119.0,4.0,22.0,374.0,89.07,71.14
2016,3,2,16,45,565.5,110.0,3.75,21.5,320.5,83.56,66.79
2016,3,2,17,0,518.0,101.0,3.5,21.0,267.0,74.41,59.18
2016,3,2,17,15,451.5,89.0,3.3,20.0,213.5,65.81,51.96
2016,3,2,17,30,385.0,77.0,3.1,19.0,160.0,57.12,44.37
2016,3,2,17,45,288.0,60.0,2.9,18.5,112.0,44.66,33.1
2016,3,2,18,0,191.0,43.0,2.7,18.0,64.0,32.11,21.32
2016,3,2,18,15,95.5,21.5,3.0,18.0,32.0,16.22,0.0
2016,3,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
