Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,97.0,23.0,3.1,16.5,34.0,115.73,54.56
2016,3,3,7,30,194.0,46.0,3.3,17.0,68.0,248.66,198.71
2016,3,3,7,45,326.5,58.5,3.55,17.5,120.0,372.57,306.85
2016,3,3,8,0,459.0,71.0,3.8,18.0,172.0,511.6,421.35
2016,3,3,8,15,527.0,80.5,3.95,18.5,227.5,599.82,490.69
2016,3,3,8,30,595.0,90.0,4.1,19.0,283.0,689.96,558.5
2016,3,3,8,45,678.5,87.0,4.35,20.0,344.0,780.85,623.29
2016,3,3,9,0,762.0,84.0,4.6,21.0,405.0,865.46,681.59
2016,3,3,9,15,792.5,88.0,4.9,21.5,458.5,915.15,715.14
2016,3,3,9,30,823.0,92.0,5.2,22.0,512.0,962.42,746.72
2016,3,3,9,45,859.5,89.5,5.55,22.5,563.5,1004.89,775.0
2016,3,3,10,0,896.0,87.0,5.9,23.0,615.0,1031.41,791.98
2016,3,3,10,15,910.5,89.0,6.15,23.0,657.5,1050.34,804.71
2016,3,3,10,30,925.0,91.0,6.4,23.0,700.0,1065.41,814.93
2016,3,3,10,45,941.0,90.0,6.65,23.5,736.5,1074.44,819.47
2016,3,3,11,0,957.0,89.0,6.9,24.0,773.0,1079.32,821.31
2016,3,3,11,15,964.0,90.5,6.95,24.0,800.0,1073.76,816.52
2016,3,3,11,30,971.0,92.0,7.0,24.0,827.0,1063.93,809.01
2016,3,3,11,45,977.5,91.5,7.05,24.5,846.0,1047.16,795.28
2016,3,3,12,0,984.0,91.0,7.1,25.0,865.0,1026.23,778.87
2016,3,3,12,15,986.5,91.5,7.05,25.0,874.5,998.59,758.98
2016,3,3,12,30,989.0,92.0,7.0,25.0,884.0,967.08,736.51
2016,3,3,12,45,992.0,90.5,6.95,25.0,885.0,930.25,710.34
2016,3,3,13,0,995.0,89.0,6.9,25.0,886.0,889.84,681.65
2016,3,3,13,15,993.5,88.5,6.8,25.0,877.0,843.56,648.5
2016,3,3,13,30,992.0,88.0,6.7,25.0,868.0,794.36,612.53
2016,3,3,13,45,991.0,86.0,6.6,25.0,850.5,741.39,571.47
2016,3,3,14,0,990.0,84.0,6.5,25.0,833.0,685.92,527.64
2016,3,3,14,15,983.5,83.0,6.35,25.0,806.0,626.0,479.26
2016,3,3,14,30,977.0,82.0,6.2,25.0,779.0,564.58,428.49
2016,3,3,14,45,964.0,82.5,6.1,25.0,743.5,500.36,374.32
2016,3,3,15,0,951.0,83.0,6.0,25.0,708.0,435.87,318.59
2016,3,3,15,15,938.0,81.0,5.85,24.5,666.0,369.39,260.81
2016,3,3,15,30,925.0,79.0,5.7,24.0,624.0,303.31,202.95
2016,3,3,15,45,909.0,76.0,5.55,24.0,575.5,236.55,145.99
2016,3,3,16,0,893.0,73.0,5.4,24.0,527.0,171.1,95.79
2016,3,3,16,15,868.0,70.0,5.05,23.0,473.5,106.67,59.84
2016,3,3,16,30,843.0,67.0,4.7,22.0,420.0,61.6,47.61
2016,3,3,16,45,806.5,62.5,4.35,21.5,363.0,57.57,44.41
2016,3,3,17,0,770.0,58.0,4.0,21.0,306.0,53.5,41.07
2016,3,3,17,15,713.0,52.5,3.65,19.5,248.0,48.35,36.84
2016,3,3,17,30,656.0,47.0,3.3,18.0,190.0,43.23,32.43
2016,3,3,17,45,555.5,39.0,2.95,17.0,135.5,35.69,25.56
2016,3,3,18,0,455.0,31.0,2.6,16.0,81.0,26.02,16.47
2016,3,3,18,15,227.5,15.5,2.6,15.5,40.5,12.66,0.0
2016,3,3,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,228.5,17.0,1.6,8.5,43.5,217.57,128.51
2016,3,4,7,30,457.0,34.0,1.6,9.0,87.0,429.72,351.49
2016,3,4,7,45,557.5,42.5,1.65,10.0,143.0,538.1,444.04
2016,3,4,8,0,658.0,51.0,1.7,11.0,199.0,646.21,529.7
2016,3,4,8,15,715.0,56.5,1.85,12.0,257.5,726.38,589.77
2016,3,4,8,30,772.0,62.0,2.0,13.0,316.0,807.38,647.22
2016,3,4,8,45,807.5,66.5,2.15,14.0,373.5,867.42,687.01
2016,3,4,9,0,843.0,71.0,2.3,15.0,431.0,926.03,724.48
2016,3,4,9,15,868.0,74.5,2.4,15.5,484.5,971.15,752.42
2016,3,4,9,30,893.0,78.0,2.5,16.0,538.0,1001.54,769.94
2016,3,4,9,45,908.5,81.5,2.6,17.0,586.0,1030.84,785.25
2016,3,4,10,0,924.0,85.0,2.7,18.0,634.0,1056.57,798.04
2016,3,4,10,15,936.5,87.0,2.55,18.5,676.0,1073.58,803.82
2016,3,4,10,30,949.0,89.0,2.4,19.0,718.0,1086.6,807.02
2016,3,4,10,45,955.5,91.5,2.3,19.5,751.5,1089.94,804.64
2016,3,4,11,0,962.0,94.0,2.2,20.0,785.0,1089.03,799.8
2016,3,4,11,15,967.5,95.5,2.1,20.0,811.5,1081.71,792.6
2016,3,4,11,30,973.0,97.0,2.0,20.0,838.0,1070.14,782.95
2016,3,4,11,45,973.0,99.5,1.95,20.5,854.5,1050.13,767.34
2016,3,4,12,0,973.0,102.0,1.9,21.0,871.0,1026.11,749.48
2016,3,4,12,15,974.5,102.5,1.9,21.0,880.0,997.55,730.97
2016,3,4,12,30,976.0,103.0,1.9,21.0,889.0,965.22,710.08
2016,3,4,12,45,974.5,103.5,1.9,21.5,888.0,926.76,683.84
2016,3,4,13,0,973.0,104.0,1.9,22.0,887.0,885.04,655.47
2016,3,4,13,15,970.0,103.5,1.9,22.0,877.0,838.2,624.79
2016,3,4,13,30,967.0,103.0,1.9,22.0,867.0,788.65,590.81
2016,3,4,13,45,961.5,102.5,1.95,22.5,848.0,734.97,551.39
2016,3,4,14,0,956.0,102.0,2.0,23.0,829.0,679.26,509.47
2016,3,4,14,15,948.5,100.5,2.05,23.0,801.5,619.81,464.55
2016,3,4,14,30,941.0,99.0,2.1,23.0,774.0,559.08,417.07
2016,3,4,14,45,930.0,98.0,2.15,23.0,739.0,496.19,366.26
2016,3,4,15,0,919.0,97.0,2.2,23.0,704.0,432.91,313.44
2016,3,4,15,15,904.5,94.5,2.2,22.5,661.5,367.25,257.96
2016,3,4,15,30,890.0,92.0,2.2,22.0,619.0,302.22,202.3
2016,3,4,15,45,869.5,89.0,2.25,22.0,570.0,232.4,144.19
2016,3,4,16,0,849.0,86.0,2.3,22.0,521.0,167.96,95.54
2016,3,4,16,15,821.5,82.5,2.05,21.0,467.5,105.07,60.92
2016,3,4,16,30,794.0,79.0,1.8,20.0,414.0,69.54,54.83
2016,3,4,16,45,754.0,74.0,1.6,19.5,357.5,65.48,51.64
2016,3,4,17,0,714.0,69.0,1.4,19.0,301.0,56.69,44.21
2016,3,4,17,15,653.0,62.0,1.4,18.0,243.5,51.08,39.5
2016,3,4,17,30,592.0,55.0,1.4,17.0,186.0,45.47,34.57
2016,3,4,17,45,490.0,45.0,1.4,16.0,132.5,37.19,27.03
2016,3,4,18,0,388.0,35.0,1.4,15.0,79.0,28.98,19.17
2016,3,4,18,15,194.0,17.5,1.4,14.5,39.5,14.22,1.53
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,69.0,22.0,0.85,11.0,30.5,93.56,57.4
2016,3,5,7,30,138.0,44.0,1.0,12.0,61.0,183.24,149.13
2016,3,5,7,45,184.0,66.0,1.15,13.0,101.0,251.27,209.05
2016,3,5,8,0,230.0,88.0,1.3,14.0,141.0,321.35,268.13
2016,3,5,8,15,268.5,105.5,1.4,14.5,183.5,380.39,316.36
2016,3,5,8,30,307.0,123.0,1.5,15.0,226.0,441.36,364.26
2016,3,5,8,45,468.5,113.5,1.65,16.0,300.5,606.73,491.07
2016,3,5,9,0,630.0,104.0,1.8,17.0,375.0,770.26,607.01
2016,3,5,9,15,717.5,101.0,1.85,17.5,445.5,863.58,668.32
2016,3,5,9,30,805.0,98.0,1.9,18.0,516.0,950.38,723.77
2016,3,5,9,45,825.5,101.5,1.95,18.5,563.5,983.83,742.21
2016,3,5,10,0,846.0,105.0,2.0,19.0,611.0,1013.94,758.9
2016,3,5,10,15,860.5,107.5,2.05,19.5,652.5,1033.15,768.42
2016,3,5,10,30,875.0,110.0,2.1,20.0,694.0,1048.49,775.64
2016,3,5,10,45,885.0,112.5,2.2,20.5,728.0,1055.23,778.1
2016,3,5,11,0,895.0,115.0,2.3,21.0,762.0,1043.67,768.95
2016,3,5,11,15,902.0,116.5,2.4,21.5,788.5,1038.12,764.05
2016,3,5,11,30,909.0,118.0,2.5,22.0,815.0,1028.54,756.59
2016,3,5,11,45,912.5,119.5,2.6,22.5,832.0,1011.56,744.48
2016,3,5,12,0,916.0,121.0,2.7,23.0,849.0,990.71,729.97
2016,3,5,12,15,918.0,121.5,2.75,23.0,857.5,963.74,712.47
2016,3,5,12,30,920.0,122.0,2.8,23.0,866.0,933.19,692.62
2016,3,5,12,45,917.0,123.5,2.9,23.5,865.0,895.93,667.28
2016,3,5,13,0,914.0,125.0,3.0,24.0,864.0,855.69,639.83
2016,3,5,13,15,911.0,124.5,3.05,24.0,854.5,810.9,609.99
2016,3,5,13,30,908.0,124.0,3.1,24.0,845.0,763.6,576.11
2016,3,5,13,45,899.5,125.0,3.15,24.0,825.5,711.62,537.95
2016,3,5,14,0,891.0,126.0,3.2,24.0,806.0,658.03,497.59
2016,3,5,14,15,882.5,124.0,3.2,24.0,779.0,604.19,455.66
2016,3,5,14,30,874.0,122.0,3.2,24.0,752.0,544.52,408.25
2016,3,5,14,45,847.0,127.0,3.25,24.0,714.0,481.84,357.38
2016,3,5,15,0,820.0,132.0,3.3,24.0,676.0,420.64,306.35
2016,3,5,15,15,803.0,128.5,3.25,23.5,634.5,357.87,253.46
2016,3,5,15,30,786.0,125.0,3.2,23.0,593.0,292.3,198.02
2016,3,5,15,45,762.0,121.0,3.2,23.0,545.0,229.78,146.29
2016,3,5,16,0,738.0,117.0,3.2,23.0,497.0,169.93,101.61
2016,3,5,16,15,706.5,111.5,2.85,22.0,445.0,111.55,69.55
2016,3,5,16,30,675.0,106.0,2.5,21.0,393.0,80.69,64.16
2016,3,5,16,45,629.0,99.0,2.2,20.5,338.0,76.23,60.69
2016,3,5,17,0,583.0,92.0,1.9,20.0,283.0,71.73,57.07
2016,3,5,17,15,518.5,81.5,1.8,19.0,228.0,64.28,50.84
2016,3,5,17,30,454.0,71.0,1.7,18.0,173.0,56.73,44.27
2016,3,5,17,45,355.5,56.5,1.6,17.5,122.5,42.74,31.7
2016,3,5,18,0,257.0,42.0,1.5,17.0,72.0,31.75,21.39
2016,3,5,18,15,128.5,21.0,1.55,16.5,36.0,15.97,3.27
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,21.0,23.0,3.3,12.5,26.0,38.72,21.97
2016,3,6,7,30,42.0,46.0,3.4,13.0,52.0,85.33,66.78
2016,3,6,7,45,65.0,71.0,3.5,13.5,84.5,148.44,122.01
2016,3,6,8,0,88.0,96.0,3.6,14.0,117.0,197.68,164.83
2016,3,6,8,15,118.0,117.5,3.85,14.5,153.0,247.95,207.69
2016,3,6,8,30,148.0,139.0,4.1,15.0,189.0,299.79,250.68
2016,3,6,8,45,143.0,168.5,4.35,15.5,223.5,331.39,274.91
2016,3,6,9,0,138.0,198.0,4.6,16.0,258.0,361.29,297.28
2016,3,6,9,15,69.0,134.0,4.7,16.5,164.0,191.3,156.47
2016,3,6,9,30,0.0,70.0,4.8,17.0,70.0,53.76,39.35
2016,3,6,9,45,6.5,139.5,4.95,17.5,143.5,119.29,93.59
2016,3,6,10,0,13.0,209.0,5.1,18.0,217.0,190.42,151.05
2016,3,6,10,15,14.0,223.0,5.2,18.5,232.5,202.7,160.16
2016,3,6,10,30,15.0,237.0,5.3,19.0,248.0,214.94,169.27
2016,3,6,10,45,31.5,278.0,5.45,19.5,301.0,292.52,230.44
2016,3,6,11,0,48.0,319.0,5.6,20.0,354.0,348.58,273.65
2016,3,6,11,15,24.0,226.0,5.7,20.0,243.5,225.51,176.4
2016,3,6,11,30,0.0,133.0,5.8,20.0,133.0,104.48,79.02
2016,3,6,11,45,0.0,119.0,5.95,20.5,119.0,92.95,69.61
2016,3,6,12,0,0.0,105.0,6.1,21.0,105.0,81.63,60.34
2016,3,6,12,15,0.0,106.0,6.15,21.5,106.0,82.42,60.82
2016,3,6,12,30,0.0,107.0,6.2,22.0,107.0,83.19,61.29
2016,3,6,12,45,1.0,131.0,6.3,22.5,132.5,103.11,77.06
2016,3,6,13,0,2.0,155.0,6.4,23.0,158.0,122.91,92.62
2016,3,6,13,15,2.0,153.5,6.35,23.0,156.0,121.35,91.41
2016,3,6,13,30,2.0,152.0,6.3,23.0,154.0,119.8,90.22
2016,3,6,13,45,29.5,251.5,6.25,23.0,274.5,223.34,172.18
2016,3,6,14,0,57.0,351.0,6.2,23.0,395.0,316.44,244.3
2016,3,6,14,15,33.0,283.5,6.1,23.0,308.5,242.37,186.74
2016,3,6,14,30,9.0,216.0,6.0,23.0,222.0,170.46,130.56
2016,3,6,14,45,32.0,255.5,5.95,23.0,276.5,210.34,161.96
2016,3,6,15,0,55.0,295.0,5.9,23.0,331.0,241.86,186.18
2016,3,6,15,15,27.5,219.0,5.75,23.0,237.0,172.58,132.26
2016,3,6,15,30,0.0,143.0,5.6,23.0,143.0,108.53,82.32
2016,3,6,15,45,295.0,145.0,5.5,23.0,298.0,157.91,109.68
2016,3,6,16,0,590.0,147.0,5.4,23.0,453.0,171.67,109.59
2016,3,6,16,15,432.0,161.0,5.25,22.5,373.0,125.76,87.84
2016,3,6,16,30,274.0,175.0,5.1,22.0,293.0,116.96,94.88
2016,3,6,16,45,407.0,136.5,4.95,21.5,285.0,94.73,76.36
2016,3,6,17,0,540.0,98.0,4.8,21.0,277.0,75.55,60.16
2016,3,6,17,15,476.0,87.0,4.7,20.5,223.5,64.76,50.96
2016,3,6,17,30,412.0,76.0,4.6,20.0,170.0,56.7,43.89
2016,3,6,17,45,315.5,60.5,4.6,19.5,120.5,45.22,33.56
2016,3,6,18,0,219.0,45.0,4.6,19.0,71.0,33.68,22.85
2016,3,6,18,15,109.5,22.5,4.6,18.5,35.5,17.01,4.56
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,3.9,15.5,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.0,16.0,1.0,0.79,0.0
2016,3,7,7,15,0.0,6.0,4.25,16.0,6.0,4.54,0.0
2016,3,7,7,30,0.0,11.0,4.5,16.0,11.0,8.34,1.26
2016,3,7,7,45,0.0,18.5,4.8,16.5,18.5,14.06,6.23
2016,3,7,8,0,0.0,26.0,5.1,17.0,26.0,19.79,11.17
2016,3,7,8,15,0.0,34.0,5.55,17.5,34.0,25.93,16.38
2016,3,7,8,30,0.0,42.0,6.0,18.0,42.0,32.08,21.52
2016,3,7,8,45,0.0,67.0,6.45,18.5,67.0,51.38,37.6
2016,3,7,9,0,0.0,92.0,6.9,19.0,92.0,72.17,54.69
2016,3,7,9,15,0.0,124.5,7.0,19.0,124.5,101.21,78.49
2016,3,7,9,30,0.0,157.0,7.1,19.0,157.0,130.66,102.35
2016,3,7,9,45,0.0,143.0,7.25,19.5,143.0,115.83,89.72
2016,3,7,10,0,0.0,129.0,7.4,20.0,129.0,102.47,78.42
2016,3,7,10,15,0.0,103.5,7.3,20.0,103.5,80.39,60.25
2016,3,7,10,30,0.0,78.0,7.2,20.0,78.0,60.12,43.6
2016,3,7,10,45,0.0,82.5,7.1,20.5,82.5,63.65,46.29
2016,3,7,11,0,0.0,87.0,7.0,21.0,87.0,67.19,48.97
2016,3,7,11,15,43.5,227.0,6.9,21.0,261.0,245.53,192.96
2016,3,7,11,30,87.0,367.0,6.8,21.0,435.0,425.51,333.07
2016,3,7,11,45,84.0,378.0,6.75,21.0,445.0,427.05,333.24
2016,3,7,12,0,81.0,389.0,6.7,21.0,455.0,428.15,333.51
2016,3,7,12,15,94.5,399.5,6.65,21.0,477.0,443.16,344.99
2016,3,7,12,30,108.0,410.0,6.6,21.0,499.0,456.63,355.23
2016,3,7,12,45,67.0,365.5,6.6,21.0,420.5,371.78,289.24
2016,3,7,13,0,26.0,321.0,6.6,21.0,342.0,292.42,226.94
2016,3,7,13,15,27.0,321.5,6.6,21.0,343.5,288.99,224.41
2016,3,7,13,30,28.0,322.0,6.6,21.0,345.0,285.29,221.58
2016,3,7,13,45,18.0,263.0,6.6,21.5,278.0,217.61,168.28
2016,3,7,14,0,8.0,204.0,6.6,22.0,211.0,163.17,125.14
2016,3,7,14,15,4.0,162.0,6.65,22.0,165.5,127.38,96.86
2016,3,7,14,30,0.0,120.0,6.7,22.0,120.0,92.6,69.18
2016,3,7,14,45,0.0,129.5,6.75,22.0,129.5,99.66,75.0
2016,3,7,15,0,0.0,139.0,6.8,22.0,139.0,106.54,80.69
2016,3,7,15,15,0.0,122.0,6.65,21.5,122.0,93.5,70.51
2016,3,7,15,30,0.0,105.0,6.5,21.0,105.0,80.6,60.37
2016,3,7,15,45,0.0,88.0,6.4,21.0,88.0,67.74,50.06
2016,3,7,16,0,0.0,71.0,6.3,21.0,71.0,54.53,39.39
2016,3,7,16,15,126.0,125.5,6.05,20.5,180.0,94.96,70.31
2016,3,7,16,30,252.0,180.0,5.8,20.0,289.0,119.34,97.72
2016,3,7,16,45,209.5,165.5,5.6,20.0,248.0,112.54,92.16
2016,3,7,17,0,167.0,151.0,5.4,20.0,207.0,102.24,83.51
2016,3,7,17,15,136.0,125.5,5.35,19.5,166.0,86.08,69.72
2016,3,7,17,30,105.0,100.0,5.3,19.0,125.0,69.54,55.27
2016,3,7,17,45,76.0,73.5,5.25,19.0,88.5,52.1,39.61
2016,3,7,18,0,47.0,47.0,5.2,19.0,52.0,34.23,23.37
2016,3,7,18,15,23.5,23.5,5.25,18.5,26.0,17.77,5.71
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.7,18.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.8,18.0,1.0,0.79,0.0
2016,3,8,7,15,0.0,4.5,4.8,18.0,4.5,3.4,0.0
2016,3,8,7,30,0.0,8.0,4.8,18.0,8.0,6.06,0.0
2016,3,8,7,45,0.0,13.0,4.85,18.5,13.0,9.86,2.63
2016,3,8,8,0,0.0,18.0,4.9,19.0,18.0,13.68,5.9
2016,3,8,8,15,0.0,23.5,5.05,19.5,23.5,17.89,9.45
2016,3,8,8,30,0.0,29.0,5.2,20.0,29.0,22.11,12.95
2016,3,8,8,45,0.0,35.0,5.35,20.5,35.0,26.72,16.72
2016,3,8,9,0,0.0,41.0,5.5,21.0,41.0,31.35,20.45
2016,3,8,9,15,118.5,139.5,5.55,21.5,202.5,264.32,214.66
2016,3,8,9,30,237.0,238.0,5.6,22.0,364.0,498.29,398.77
2016,3,8,9,45,179.0,263.0,5.65,22.5,363.0,466.95,369.99
2016,3,8,10,0,121.0,288.0,5.7,23.0,362.0,433.1,340.23
2016,3,8,10,15,169.5,308.0,5.55,23.0,419.0,499.98,391.48
2016,3,8,10,30,218.0,328.0,5.4,23.0,476.0,565.98,440.78
2016,3,8,10,45,337.5,312.0,5.25,23.5,554.5,687.0,530.47
2016,3,8,11,0,457.0,296.0,5.1,24.0,633.0,803.89,613.62
2016,3,8,11,15,514.5,288.5,4.9,24.0,680.0,842.48,639.39
2016,3,8,11,30,572.0,281.0,4.7,24.0,727.0,876.83,662.1
2016,3,8,11,45,552.0,297.0,4.55,24.0,734.5,855.37,644.47
2016,3,8,12,0,532.0,313.0,4.4,24.0,742.0,831.54,625.82
2016,3,8,12,15,554.0,310.0,4.25,24.0,761.0,826.03,621.26
2016,3,8,12,30,576.0,307.0,4.1,24.0,780.0,816.79,613.97
2016,3,8,12,45,725.5,222.0,3.95,24.0,817.5,840.88,632.97
2016,3,8,13,0,875.0,137.0,3.8,24.0,855.0,829.79,626.38
2016,3,8,13,15,872.0,136.5,3.6,24.0,845.0,795.41,600.93
2016,3,8,13,30,869.0,136.0,3.4,24.0,835.0,748.25,565.59
2016,3,8,13,45,863.5,135.0,3.25,24.0,817.0,696.8,526.85
2016,3,8,14,0,858.0,134.0,3.1,24.0,799.0,643.62,486.02
2016,3,8,14,15,850.0,132.0,3.0,24.0,772.5,586.74,441.69
2016,3,8,14,30,842.0,130.0,2.9,24.0,746.0,528.92,395.43
2016,3,8,14,45,814.0,135.5,2.8,24.5,708.0,467.86,344.94
2016,3,8,15,0,786.0,141.0,2.7,25.0,670.0,408.49,294.88
2016,3,8,15,15,769.0,137.5,2.65,25.0,629.0,344.32,241.09
2016,3,8,15,30,752.0,134.0,2.6,25.0,588.0,283.95,190.09
2016,3,8,15,45,728.0,129.5,2.6,25.0,541.5,223.18,140.84
2016,3,8,16,0,704.0,125.0,2.6,25.0,495.0,165.16,98.91
2016,3,8,16,15,672.5,119.0,2.4,24.5,443.5,108.74,69.85
2016,3,8,16,30,641.0,113.0,2.2,24.0,392.0,84.69,66.7
2016,3,8,16,45,597.0,105.5,2.05,23.5,338.0,80.15,63.24
2016,3,8,17,0,553.0,98.0,1.9,23.0,284.0,75.56,59.62
2016,3,8,17,15,489.0,87.5,1.8,22.0,230.0,65.25,51.05
2016,3,8,17,30,425.0,77.0,1.7,21.0,176.0,57.51,44.44
2016,3,8,17,45,331.5,62.0,1.65,20.5,126.0,46.38,34.5
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,35.2,24.19
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,17.78,6.27
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,3.8,17.0,3.0,2.27,0.0
2016,3,9,7,30,0.0,6.0,3.8,17.0,6.0,4.54,0.0
2016,3,9,7,45,0.0,10.0,3.8,17.5,10.0,7.58,0.74
2016,3,9,8,0,0.0,14.0,3.8,18.0,14.0,10.63,3.37
2016,3,9,8,15,0.0,18.0,3.75,18.0,18.0,13.69,5.98
2016,3,9,8,30,0.0,22.0,3.7,18.0,22.0,16.75,8.56
2016,3,9,8,45,0.0,23.5,3.7,18.5,23.5,17.91,9.47
2016,3,9,9,0,0.0,25.0,3.7,19.0,25.0,19.08,10.37
2016,3,9,9,15,0.0,31.0,3.65,19.0,31.0,23.7,14.17
2016,3,9,9,30,0.0,37.0,3.6,19.0,37.0,28.33,17.96
2016,3,9,9,45,0.0,48.5,3.6,19.5,48.5,37.2,25.18
2016,3,9,10,0,0.0,60.0,3.6,20.0,60.0,46.11,32.35
2016,3,9,10,15,0.0,40.5,3.45,20.0,40.5,31.1,19.95
2016,3,9,10,30,0.0,21.0,3.3,20.0,21.0,16.11,7.6
2016,3,9,10,45,0.0,36.5,3.2,20.5,36.5,28.07,17.33
2016,3,9,11,0,0.0,52.0,3.1,21.0,52.0,40.06,27.0
2016,3,9,11,15,0.0,64.5,3.2,21.0,64.5,49.77,34.81
2016,3,9,11,30,0.0,77.0,3.3,21.0,77.0,59.51,42.61
2016,3,9,11,45,2.5,123.5,3.45,21.0,126.0,98.98,74.31
2016,3,9,12,0,5.0,170.0,3.6,21.0,175.0,139.23,106.28
2016,3,9,12,15,9.0,209.5,3.6,21.0,217.5,175.13,134.55
2016,3,9,12,30,13.0,249.0,3.6,21.0,260.0,210.68,162.31
2016,3,9,12,45,10.5,224.5,3.6,21.0,234.0,186.88,143.58
2016,3,9,13,0,8.0,200.0,3.6,21.0,208.0,163.82,125.47
2016,3,9,13,15,6.0,181.0,3.65,21.0,187.0,146.19,111.6
2016,3,9,13,30,4.0,162.0,3.7,21.0,166.0,129.03,98.05
2016,3,9,13,45,4.0,163.5,3.75,21.0,167.5,129.66,98.64
2016,3,9,14,0,4.0,165.0,3.8,21.0,169.0,130.25,99.19
2016,3,9,14,15,2.0,153.5,3.8,21.0,155.5,119.67,90.86
2016,3,9,14,30,0.0,142.0,3.8,21.0,142.0,109.44,82.83
2016,3,9,14,45,3.0,167.0,3.85,21.0,169.0,129.3,98.83
2016,3,9,15,0,6.0,192.0,3.9,21.0,196.0,148.1,113.92
2016,3,9,15,15,3.0,103.0,3.75,20.5,105.0,80.18,59.78
2016,3,9,15,30,0.0,14.0,3.6,20.0,14.0,10.71,3.2
2016,3,9,15,45,0.0,59.0,3.45,20.0,59.0,45.29,31.83
2016,3,9,16,0,0.0,104.0,3.3,20.0,104.0,79.33,59.93
2016,3,9,16,15,0.0,56.0,3.1,19.5,56.0,42.92,30.14
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,6.09,0.0
2016,3,9,16,45,0.0,6.5,2.7,19.0,6.5,4.94,0.0
2016,3,9,17,0,0.0,5.0,2.5,19.0,5.0,3.8,0.0
2016,3,9,17,15,0.0,4.0,2.35,18.5,4.0,3.03,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.05,16.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,12.5,0.5,0.38,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.76,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.51,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.27,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.03,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,3.8,0.0
2016,3,10,8,45,0.0,26.0,4.15,14.5,26.0,19.83,11.33
2016,3,10,9,0,0.0,47.0,4.3,15.0,47.0,35.97,24.94
2016,3,10,9,15,0.0,45.0,4.6,15.0,45.0,34.45,23.55
2016,3,10,9,30,0.0,43.0,4.9,15.0,43.0,32.94,22.18
2016,3,10,9,45,0.0,46.5,5.2,15.5,46.5,35.67,24.32
2016,3,10,10,0,0.0,50.0,5.5,16.0,50.0,38.4,26.46
2016,3,10,10,15,2.0,116.5,5.7,16.0,118.0,93.29,71.92
2016,3,10,10,30,4.0,183.0,5.9,16.0,186.0,152.75,120.44
2016,3,10,10,45,2.0,121.5,6.1,16.5,123.0,97.22,74.62
2016,3,10,11,0,0.0,60.0,6.3,17.0,60.0,46.26,32.53
2016,3,10,11,15,0.0,101.0,6.3,17.0,101.0,78.39,58.82
2016,3,10,11,30,0.0,142.0,6.3,17.0,142.0,111.85,85.96
2016,3,10,11,45,0.0,132.0,6.3,17.5,132.0,103.52,78.95
2016,3,10,12,0,0.0,122.0,6.3,18.0,122.0,95.33,72.11
2016,3,10,12,15,0.0,96.5,6.15,17.5,96.5,74.89,55.63
2016,3,10,12,30,0.0,71.0,6.0,17.0,71.0,54.93,39.45
2016,3,10,12,45,0.0,95.0,5.9,17.0,95.0,73.69,54.75
2016,3,10,13,0,0.0,119.0,5.8,17.0,119.0,92.59,70.13
2016,3,10,13,15,0.0,104.0,5.7,17.0,104.0,80.69,60.46
2016,3,10,13,30,0.0,89.0,5.6,17.0,89.0,68.9,50.9
2016,3,10,13,45,30.5,225.0,5.6,17.0,249.0,201.11,158.28
2016,3,10,14,0,61.0,361.0,5.6,17.0,409.0,324.36,255.66
2016,3,10,14,15,30.5,236.5,5.45,17.0,260.5,202.78,159.22
2016,3,10,14,30,0.0,112.0,5.3,17.0,112.0,86.46,65.44
2016,3,10,14,45,1.5,143.5,5.2,17.0,144.5,110.89,85.55
2016,3,10,15,0,3.0,175.0,5.1,17.0,177.0,134.4,104.8
2016,3,10,15,15,1.5,100.5,5.0,16.5,101.5,77.84,58.9
2016,3,10,15,30,0.0,26.0,4.9,16.0,26.0,19.92,11.04
2016,3,10,15,45,0.0,52.0,4.8,16.0,52.0,39.9,27.84
2016,3,10,16,0,0.0,78.0,4.7,16.0,78.0,59.96,44.75
2016,3,10,16,15,0.0,47.0,4.45,16.0,47.0,35.98,24.76
2016,3,10,16,30,0.0,16.0,4.2,16.0,16.0,12.19,5.16
2016,3,10,16,45,0.0,14.0,3.95,16.0,14.0,10.66,3.83
2016,3,10,17,0,0.0,12.0,3.7,16.0,12.0,9.12,2.49
2016,3,10,17,15,0.0,9.5,3.65,15.5,9.5,7.21,0.8
2016,3,10,17,30,0.0,7.0,3.6,15.0,7.0,5.31,0.0
2016,3,10,17,45,0.0,5.0,3.55,15.0,5.0,3.78,0.0
2016,3,10,18,0,0.0,3.0,3.5,15.0,3.0,2.27,0.0
2016,3,10,18,15,0.0,1.5,3.6,14.5,1.5,1.13,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,1.15,13.0,1.0,0.0,0.0
2016,3,11,7,0,0.0,2.0,1.1,13.0,2.0,1.51,0.0
2016,3,11,7,15,0.0,6.5,1.2,13.0,6.5,4.92,0.0
2016,3,11,7,30,0.0,11.0,1.3,13.0,11.0,8.34,1.42
2016,3,11,7,45,0.0,17.5,1.4,13.5,17.5,13.29,5.78
2016,3,11,8,0,0.0,24.0,1.5,14.0,24.0,18.26,10.11
2016,3,11,8,15,0.0,30.5,1.55,14.5,30.5,23.25,14.37
2016,3,11,8,30,0.0,37.0,1.6,15.0,37.0,28.24,18.57
2016,3,11,8,45,0.0,43.5,1.7,15.5,43.5,33.26,22.71
2016,3,11,9,0,0.0,50.0,1.8,16.0,50.0,38.28,26.8
2016,3,11,9,15,0.0,88.0,2.1,16.0,88.0,67.85,51.45
2016,3,11,9,30,0.0,126.0,2.4,16.0,126.0,100.83,78.57
2016,3,11,9,45,0.0,137.5,2.75,16.5,137.5,110.33,85.93
2016,3,11,10,0,0.0,149.0,3.1,17.0,149.0,119.83,93.27
2016,3,11,10,15,0.0,85.0,3.15,17.5,85.0,65.53,48.52
2016,3,11,10,30,0.0,21.0,3.2,18.0,21.0,16.12,7.69
2016,3,11,10,45,0.0,22.0,3.3,18.5,22.0,16.9,8.29
2016,3,11,11,0,0.0,23.0,3.4,19.0,23.0,17.69,8.89
2016,3,11,11,15,0.0,23.0,3.35,19.0,23.0,17.7,8.88
2016,3,11,11,30,0.0,23.0,3.3,19.0,23.0,17.71,8.87
2016,3,11,11,45,12.5,171.0,3.25,19.5,181.5,147.54,113.97
2016,3,11,12,0,25.0,319.0,3.2,20.0,340.0,285.34,221.18
2016,3,11,12,15,97.0,373.0,3.1,20.0,454.0,416.32,322.03
2016,3,11,12,30,169.0,427.0,3.0,20.0,568.0,538.68,412.84
2016,3,11,12,45,91.0,343.5,2.9,20.0,419.5,368.87,284.68
2016,3,11,13,0,13.0,260.0,2.8,20.0,271.0,216.51,166.61
2016,3,11,13,15,21.5,295.5,2.8,20.0,313.5,250.1,193.18
2016,3,11,13,30,30.0,331.0,2.8,20.0,356.0,292.3,225.65
2016,3,11,13,45,173.5,352.5,2.85,20.0,489.5,406.31,314.19
2016,3,11,14,0,317.0,374.0,2.9,20.0,623.0,500.04,383.87
2016,3,11,14,15,159.5,266.0,2.9,20.0,391.5,300.89,232.65
2016,3,11,14,30,2.0,158.0,2.9,20.0,160.0,122.58,93.33
2016,3,11,14,45,1.0,154.5,2.95,20.0,155.5,118.96,90.84
2016,3,11,15,0,0.0,151.0,3.0,20.0,151.0,115.46,88.24
2016,3,11,15,15,0.0,130.5,2.85,19.5,130.5,99.8,75.99
2016,3,11,15,30,0.0,110.0,2.7,19.0,110.0,84.33,63.77
2016,3,11,15,45,127.0,172.5,2.6,19.0,240.0,146.41,108.83
2016,3,11,16,0,254.0,235.0,2.5,19.0,370.0,181.29,132.69
2016,3,11,16,15,127.0,121.5,2.25,18.5,189.0,90.74,67.83
2016,3,11,16,30,0.0,8.0,2.0,18.0,8.0,6.09,0.0
2016,3,11,16,45,0.0,7.0,1.75,18.0,7.0,5.32,0.0
2016,3,11,17,0,0.0,6.0,1.5,18.0,6.0,4.56,0.0
2016,3,11,17,15,0.0,4.5,1.3,17.5,4.5,3.41,0.0
2016,3,11,17,30,0.0,3.0,1.1,17.0,3.0,2.27,0.0
2016,3,11,17,45,0.0,2.0,0.9,16.5,2.0,1.51,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.76,0.0
2016,3,11,18,15,0.0,0.5,0.7,15.5,0.5,0.38,0.0
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,8.5,1.5,11.5,10.0,6.69,0.0
2016,3,12,7,0,74.0,17.0,1.7,12.0,20.0,80.91,0.0
2016,3,12,7,15,203.0,35.0,1.7,12.5,62.0,227.46,179.91
2016,3,12,7,30,332.0,53.0,1.7,13.0,104.0,352.61,291.58
2016,3,12,7,45,432.5,63.0,1.75,13.5,158.0,460.02,381.77
2016,3,12,8,0,533.0,73.0,1.8,14.0,212.0,573.01,470.85
2016,3,12,8,15,326.0,112.5,1.9,14.5,203.5,453.82,374.81
2016,3,12,8,30,119.0,152.0,2.0,15.0,195.0,285.06,234.76
2016,3,12,8,45,437.5,121.5,2.15,15.5,317.5,582.76,476.48
2016,3,12,9,0,756.0,91.0,2.3,16.0,440.0,862.19,677.98
2016,3,12,9,15,782.5,95.0,2.35,16.5,492.5,907.19,703.58
2016,3,12,9,30,809.0,99.0,2.4,17.0,545.0,949.61,729.24
2016,3,12,9,45,428.5,184.0,2.5,17.5,422.5,670.58,526.8
2016,3,12,10,0,48.0,269.0,2.6,18.0,300.0,308.97,243.1
2016,3,12,10,15,48.0,286.5,2.55,18.5,319.0,323.59,254.51
2016,3,12,10,30,48.0,304.0,2.5,19.0,338.0,337.89,264.21
2016,3,12,10,45,480.0,205.0,2.45,19.5,565.0,735.63,569.42
2016,3,12,11,0,912.0,106.0,2.4,20.0,792.0,1041.59,773.76
2016,3,12,11,15,918.5,107.0,2.4,20.0,818.0,1034.42,764.7
2016,3,12,11,30,925.0,108.0,2.4,20.0,844.0,1023.18,756.56
2016,3,12,11,45,588.5,260.5,2.4,20.5,732.0,853.56,639.03
2016,3,12,12,0,252.0,413.0,2.4,21.0,620.0,625.36,471.71
2016,3,12,12,15,196.5,420.5,2.45,21.0,583.0,568.69,431.13
2016,3,12,12,30,141.0,428.0,2.5,21.0,546.0,514.31,390.55
2016,3,12,12,45,536.0,270.5,2.55,21.0,718.5,715.39,544.04
2016,3,12,13,0,931.0,113.0,2.6,21.0,891.0,844.5,637.49
2016,3,12,13,15,928.5,112.5,2.6,21.0,881.0,799.18,605.25
2016,3,12,13,30,926.0,112.0,2.6,21.0,871.0,751.26,570.31
2016,3,12,13,45,598.0,249.5,2.65,21.0,736.0,614.85,467.66
2016,3,12,14,0,270.0,387.0,2.7,21.0,601.0,480.85,366.2
2016,3,12,14,15,279.0,371.0,2.65,21.0,585.5,449.83,342.97
2016,3,12,14,30,288.0,355.0,2.6,21.0,570.0,417.79,317.9
2016,3,12,14,45,581.0,231.5,2.6,21.0,639.0,429.65,322.28
2016,3,12,15,0,874.0,108.0,2.6,21.0,708.0,406.57,294.96
2016,3,12,15,15,860.0,105.5,2.6,21.0,666.5,341.1,238.39
2016,3,12,15,30,846.0,103.0,2.6,21.0,625.0,277.84,183.75
2016,3,12,15,45,616.5,157.0,2.6,21.0,522.0,214.8,140.86
2016,3,12,16,0,387.0,211.0,2.6,21.0,419.0,179.81,125.42
2016,3,12,16,15,575.0,148.5,2.45,20.5,422.5,114.36,80.97
2016,3,12,16,30,763.0,86.0,2.3,20.0,426.0,73.89,58.47
2016,3,12,16,45,732.5,79.0,2.2,19.5,371.0,68.72,54.37
2016,3,12,17,0,702.0,72.0,2.1,19.0,316.0,58.52,45.76
2016,3,12,17,15,646.0,65.5,1.95,18.0,259.0,53.43,41.57
2016,3,12,17,30,590.0,59.0,1.8,17.0,202.0,48.35,37.19
2016,3,12,17,45,505.0,49.0,1.65,16.5,148.5,40.29,29.87
2016,3,12,18,0,420.0,39.0,1.5,16.0,95.0,32.22,22.27
2016,3,12,18,15,259.5,25.0,1.55,15.5,54.0,20.5,10.05
2016,3,12,18,30,99.0,11.0,1.6,15.0,13.0,8.65,0.0
2016,3,12,18,45,49.5,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,2.9,12.5,12.0,48.42,0.0
2016,3,13,7,0,137.0,18.0,3.2,13.0,24.0,135.83,7.96
2016,3,13,7,15,286.0,32.5,3.25,13.5,69.5,283.6,226.97
2016,3,13,7,30,435.0,47.0,3.3,14.0,115.0,424.33,351.66
2016,3,13,7,45,540.5,54.5,3.4,14.5,174.0,535.35,444.15
2016,3,13,8,0,646.0,62.0,3.5,15.0,233.0,652.74,536.8
2016,3,13,8,15,700.0,68.0,3.55,16.0,292.5,729.12,592.44
2016,3,13,8,30,754.0,74.0,3.6,17.0,352.0,800.67,641.89
2016,3,13,8,45,800.5,75.5,3.65,18.0,412.5,866.29,684.95
2016,3,13,9,0,847.0,77.0,3.7,19.0,473.0,930.75,725.66
2016,3,13,9,15,871.0,80.5,3.8,19.5,527.0,974.34,752.41
2016,3,13,9,30,895.0,84.0,3.9,20.0,581.0,1002.99,768.62
2016,3,13,9,45,915.0,85.5,4.05,21.0,630.5,1033.62,785.06
2016,3,13,10,0,935.0,87.0,4.2,22.0,680.0,1060.77,799.0
2016,3,13,10,15,946.5,89.0,4.35,22.5,721.5,1076.11,806.58
2016,3,13,10,30,958.0,91.0,4.5,23.0,763.0,1087.35,811.57
2016,3,13,10,45,966.0,92.0,4.7,23.5,797.0,1089.67,811.93
2016,3,13,11,0,974.0,93.0,4.9,24.0,831.0,1087.72,809.63
2016,3,13,11,15,979.0,94.5,5.0,24.0,856.5,1079.01,803.66
2016,3,13,11,30,984.0,96.0,5.1,24.0,882.0,1066.0,794.99
2016,3,13,11,45,986.5,97.0,5.2,24.5,899.0,1045.81,780.05
2016,3,13,12,0,989.0,98.0,5.3,25.0,916.0,1021.53,762.49
2016,3,13,12,15,989.5,98.0,5.4,25.0,923.5,990.45,741.91
