Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,30,830.0,82.0,2.8,20.0,494.0,71.82,56.5
2016,4,2,16,45,798.5,77.5,2.65,19.5,436.0,68.34,53.84
2016,4,2,17,0,767.0,73.0,2.5,19.0,378.0,64.77,51.07
2016,4,2,17,15,720.5,67.5,2.15,18.0,318.5,60.15,47.39
2016,4,2,17,30,674.0,62.0,1.8,17.0,259.0,51.24,39.81
2016,4,2,17,45,600.5,54.5,1.45,16.0,201.0,45.06,34.43
2016,4,2,18,0,527.0,47.0,1.1,15.0,143.0,38.94,28.84
2016,4,2,18,15,398.5,35.5,1.1,14.5,92.5,29.3,19.79
2016,4,2,18,30,270.0,24.0,1.1,14.0,42.0,19.78,8.41
2016,4,2,18,45,135.0,12.0,1.15,13.5,21.0,9.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.5,9.0,15.0,75.58,0.0
2016,4,3,6,45,285.5,25.5,1.7,10.0,58.5,236.89,180.58
2016,4,3,7,0,448.0,39.0,1.9,11.0,102.0,370.11,305.5
2016,4,3,7,15,538.5,48.0,1.95,12.0,158.5,464.1,386.33
2016,4,3,7,30,629.0,57.0,2.0,13.0,215.0,564.93,466.98
2016,4,3,7,45,685.0,63.5,2.1,14.0,275.0,636.47,520.4
2016,4,3,8,0,741.0,70.0,2.2,15.0,335.0,715.57,576.85
2016,4,3,8,15,777.5,74.5,2.35,16.0,394.5,776.85,618.13
2016,4,3,8,30,814.0,79.0,2.5,17.0,454.0,837.3,657.54
2016,4,3,8,45,840.5,82.5,2.65,18.5,511.0,886.18,686.42
2016,4,3,9,0,867.0,86.0,2.8,20.0,568.0,932.83,713.07
2016,4,3,9,15,885.5,89.0,2.65,20.5,620.5,957.31,724.31
2016,4,3,9,30,904.0,92.0,2.5,21.0,673.0,989.53,740.69
2016,4,3,9,45,918.0,94.5,2.45,21.5,720.0,1013.35,752.15
2016,4,3,10,0,932.0,97.0,2.4,22.0,767.0,1033.39,761.19
2016,4,3,10,15,942.0,99.0,2.35,22.0,807.0,1044.96,766.28
2016,4,3,10,30,952.0,101.0,2.3,22.0,847.0,1052.37,768.92
2016,4,3,10,45,959.0,102.5,2.3,22.5,879.5,1052.07,765.92
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,1047.48,760.46
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,1036.17,752.97
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,1020.63,742.95
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,998.61,727.45
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,972.58,709.49
2016,4,3,12,15,982.5,108.0,2.55,24.0,997.0,940.92,689.26
2016,4,3,12,30,984.0,108.0,2.6,24.0,1003.0,905.6,666.57
2016,4,3,12,45,983.0,108.0,2.65,24.0,1000.0,864.85,640.1
2016,4,3,13,0,982.0,108.0,2.7,24.0,997.0,820.96,610.96
2016,4,3,13,15,979.5,107.5,2.7,24.0,985.0,772.68,576.23
2016,4,3,13,30,977.0,107.0,2.7,24.0,973.0,721.8,538.8
2016,4,3,13,45,972.5,106.5,2.75,24.0,952.5,667.32,497.98
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,610.86,454.38
2016,4,3,14,15,961.5,104.5,2.8,24.0,902.5,550.91,406.6
2016,4,3,14,30,955.0,103.0,2.8,24.0,873.0,489.68,356.3
2016,4,3,14,45,946.0,101.5,2.8,24.0,836.0,426.5,303.09
2016,4,3,15,0,937.0,100.0,2.8,24.0,799.0,362.84,248.42
2016,4,3,15,15,925.0,97.5,2.8,24.0,754.5,297.55,192.64
2016,4,3,15,30,913.0,95.0,2.8,24.0,710.0,232.68,139.6
2016,4,3,15,45,897.0,92.0,2.8,24.0,660.0,167.71,93.73
2016,4,3,16,0,881.0,89.0,2.8,24.0,610.0,104.19,64.81
2016,4,3,16,15,858.5,86.0,2.65,23.5,555.0,74.78,57.93
2016,4,3,16,30,836.0,83.0,2.5,23.0,500.0,72.63,56.48
2016,4,3,16,45,806.0,78.0,2.35,22.5,442.0,68.83,53.58
2016,4,3,17,0,776.0,73.0,2.2,22.0,384.0,64.92,50.54
2016,4,3,17,15,730.0,67.5,1.95,20.5,324.0,60.28,47.0
2016,4,3,17,30,684.0,62.0,1.7,19.0,264.0,55.61,43.29
2016,4,3,17,45,612.0,54.5,1.45,18.0,205.5,45.17,34.23
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,39.03,28.68
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,29.36,19.68
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,19.8,8.73
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,9.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.1,9.0,17.0,71.95,0.0
2016,4,4,6,45,269.5,28.0,3.35,10.0,60.5,229.54,178.6
2016,4,4,7,0,424.0,43.0,3.6,11.0,104.0,358.44,298.57
2016,4,4,7,15,513.0,52.5,3.65,12.0,159.5,451.18,379.56
2016,4,4,7,30,602.0,62.0,3.7,13.0,215.0,550.41,461.05
2016,4,4,7,45,659.0,68.5,3.75,14.0,274.5,626.7,519.39
2016,4,4,8,0,716.0,75.0,3.8,15.0,334.0,705.06,576.48
2016,4,4,8,15,753.0,80.0,3.9,16.0,393.0,761.28,614.73
2016,4,4,8,30,790.0,85.0,4.0,17.0,452.0,821.96,655.07
2016,4,4,8,45,817.0,88.5,4.1,18.0,508.5,870.61,685.5
2016,4,4,9,0,844.0,92.0,4.2,19.0,565.0,917.07,713.76
2016,4,4,9,15,863.0,95.5,4.15,19.5,617.0,953.41,734.98
2016,4,4,9,30,882.0,99.0,4.1,20.0,669.0,974.49,745.45
2016,4,4,9,45,896.5,101.0,4.05,21.0,715.0,997.75,756.07
2016,4,4,10,0,911.0,103.0,4.0,22.0,761.0,1017.34,764.11
2016,4,4,10,15,921.5,105.0,3.85,22.5,801.0,1029.13,767.75
2016,4,4,10,30,932.0,107.0,3.7,23.0,841.0,1036.84,768.81
2016,4,4,10,45,939.0,108.5,3.6,23.5,872.5,1036.44,765.02
2016,4,4,11,0,946.0,110.0,3.5,24.0,904.0,1031.83,758.71
2016,4,4,11,15,951.0,111.5,3.4,24.5,928.0,1021.08,748.6
2016,4,4,11,30,956.0,113.0,3.3,25.0,952.0,1006.16,736.01
2016,4,4,11,45,959.0,113.5,3.2,25.5,967.0,984.35,719.14
2016,4,4,12,0,962.0,114.0,3.1,26.0,982.0,958.61,699.93
2016,4,4,12,15,963.0,114.0,3.0,26.0,988.0,926.92,678.33
2016,4,4,12,30,964.0,114.0,2.9,26.0,994.0,891.69,654.46
2016,4,4,12,45,963.5,114.0,2.8,26.5,991.0,851.93,626.34
2016,4,4,13,0,963.0,114.0,2.7,27.0,988.0,809.08,595.53
2016,4,4,13,15,960.5,113.5,2.6,27.0,976.0,761.53,561.05
2016,4,4,13,30,958.0,113.0,2.5,27.0,964.0,711.45,524.08
2016,4,4,13,45,953.0,112.0,2.4,27.0,943.0,657.17,483.28
2016,4,4,14,0,948.0,111.0,2.3,27.0,922.0,601.02,440.04
2016,4,4,14,15,941.5,109.5,2.15,27.0,892.5,542.14,393.38
2016,4,4,14,30,935.0,108.0,2.0,27.0,863.0,482.02,344.48
2016,4,4,14,45,925.5,106.0,1.95,27.0,826.0,419.48,292.81
2016,4,4,15,0,916.0,104.0,1.9,27.0,789.0,356.55,239.86
2016,4,4,15,15,903.5,102.0,1.85,27.0,745.5,292.79,186.46
2016,4,4,15,30,891.0,100.0,1.8,27.0,702.0,229.52,135.87
2016,4,4,15,45,874.5,96.5,1.75,27.0,652.0,165.6,91.97
2016,4,4,16,0,858.0,93.0,1.7,27.0,602.0,95.52,58.76
2016,4,4,16,15,835.0,89.5,1.65,26.5,547.5,76.57,58.66
2016,4,4,16,30,812.0,86.0,1.6,26.0,493.0,74.2,57.05
2016,4,4,16,45,781.0,81.5,1.55,25.5,435.5,70.87,54.6
2016,4,4,17,0,750.0,77.0,1.5,25.0,378.0,67.47,52.05
2016,4,4,17,15,703.5,71.0,1.4,23.5,319.0,57.82,44.3
2016,4,4,17,30,657.0,65.0,1.3,22.0,260.0,53.21,40.67
2016,4,4,17,45,585.0,57.0,1.2,21.0,202.5,46.78,35.2
2016,4,4,18,0,513.0,49.0,1.1,20.0,145.0,40.38,29.48
2016,4,4,18,15,389.0,37.0,1.15,19.0,95.0,30.43,20.4
2016,4,4,18,30,265.0,25.0,1.2,18.0,45.0,20.56,9.52
2016,4,4,18,45,132.5,12.5,1.3,17.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.6,11.0,20.0,117.9,0.0
2016,4,5,6,45,304.5,28.5,3.0,12.0,65.0,250.04,195.67
2016,4,5,7,0,459.0,42.0,3.4,13.0,110.0,379.08,313.56
2016,4,5,7,15,545.5,51.0,3.4,14.0,166.5,470.8,392.55
2016,4,5,7,30,632.0,60.0,3.4,15.0,223.0,568.79,471.42
2016,4,5,7,45,685.0,66.0,3.4,16.0,283.0,642.33,526.39
2016,4,5,8,0,738.0,72.0,3.4,17.0,343.0,713.04,576.47
2016,4,5,8,15,773.5,77.0,3.45,18.0,402.0,773.74,617.18
2016,4,5,8,30,809.0,82.0,3.5,19.0,461.0,833.54,655.82
2016,4,5,8,45,834.0,85.5,3.55,20.0,517.0,880.72,684.33
2016,4,5,9,0,859.0,89.0,3.6,21.0,573.0,925.58,710.62
2016,4,5,9,15,877.5,92.0,3.6,21.5,625.0,949.59,723.17
2016,4,5,9,30,896.0,95.0,3.6,22.0,677.0,981.41,741.14
2016,4,5,9,45,909.0,97.5,3.65,22.5,723.0,1003.9,753.0
2016,4,5,10,0,922.0,100.0,3.7,23.0,769.0,1022.63,762.44
2016,4,5,10,15,932.0,102.0,3.75,23.5,808.5,1033.91,767.06
2016,4,5,10,30,942.0,104.0,3.8,24.0,848.0,1041.08,769.15
2016,4,5,10,45,949.0,105.5,3.9,24.5,880.0,1040.59,766.75
2016,4,5,11,0,956.0,107.0,4.0,25.0,912.0,1035.86,761.77
2016,4,5,11,15,961.0,108.0,4.05,25.0,935.5,1024.46,753.76
2016,4,5,11,30,966.0,109.0,4.1,25.0,959.0,1008.87,743.15
2016,4,5,11,45,969.0,109.5,4.2,25.5,974.0,986.86,727.27
2016,4,5,12,0,972.0,110.0,4.3,26.0,989.0,960.88,708.86
2016,4,5,12,15,972.5,110.0,4.35,26.0,995.0,928.49,687.32
2016,4,5,12,30,973.0,110.0,4.4,26.0,1001.0,892.58,663.37
2016,4,5,12,45,971.5,110.0,4.5,26.0,997.5,851.76,636.1
2016,4,5,13,0,970.0,110.0,4.6,26.0,994.0,807.91,606.13
2016,4,5,13,15,967.5,109.5,4.6,26.0,982.0,760.12,570.89
2016,4,5,13,30,965.0,109.0,4.6,26.0,970.0,709.78,533.0
2016,4,5,13,45,959.5,108.5,4.65,26.5,948.5,655.32,490.33
2016,4,5,14,0,954.0,108.0,4.7,27.0,927.0,599.02,445.23
2016,4,5,14,15,947.5,107.0,4.7,26.5,897.5,540.26,398.56
2016,4,5,14,30,941.0,106.0,4.7,26.0,868.0,480.24,349.32
2016,4,5,14,45,931.0,104.0,4.7,26.0,830.5,417.24,295.8
2016,4,5,15,0,921.0,102.0,4.7,26.0,793.0,353.92,241.16
2016,4,5,15,15,819.0,132.5,4.6,25.5,721.0,286.84,187.68
2016,4,5,15,30,717.0,163.0,4.5,25.0,649.0,228.13,144.11
2016,4,5,15,45,789.5,127.5,4.4,25.0,627.5,168.21,98.83
2016,4,5,16,0,862.0,92.0,4.3,25.0,606.0,92.54,58.53
2016,4,5,16,15,839.5,88.5,4.15,24.5,551.5,75.98,58.71
2016,4,5,16,30,817.0,85.0,4.0,24.0,497.0,73.59,57.05
2016,4,5,16,45,783.0,81.5,3.85,24.0,438.5,70.89,54.99
2016,4,5,17,0,749.0,78.0,3.7,24.0,380.0,68.18,52.9
2016,4,5,17,15,702.5,72.0,3.3,23.0,321.0,58.5,44.98
2016,4,5,17,30,656.0,66.0,2.9,22.0,262.0,53.91,41.28
2016,4,5,17,45,582.0,58.0,2.5,21.0,204.0,47.5,35.81
2016,4,5,18,0,508.0,50.0,2.1,20.0,146.0,41.11,30.11
2016,4,5,18,15,385.5,38.0,2.2,19.0,96.0,31.21,21.07
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,21.37,10.42
2016,4,5,18,45,131.5,13.0,2.4,17.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,20.0,7.5,2.0,13.5,8.5,5.9,0.0
2016,4,6,6,30,40.0,15.0,2.5,14.0,17.0,46.84,0.0
2016,4,6,6,45,127.5,38.0,3.05,14.5,55.5,141.84,109.35
2016,4,6,7,0,215.0,61.0,3.6,15.0,94.0,229.84,188.78
2016,4,6,7,15,295.0,79.5,3.7,15.5,145.0,327.77,272.94
2016,4,6,7,30,375.0,98.0,3.8,16.0,196.0,419.22,349.34
2016,4,6,7,45,310.0,126.0,3.9,17.0,220.5,398.89,330.92
2016,4,6,8,0,245.0,154.0,4.0,18.0,245.0,388.02,319.06
2016,4,6,8,15,259.0,179.0,4.1,18.5,289.0,433.83,353.97
2016,4,6,8,30,273.0,204.0,4.2,19.0,333.0,479.14,387.4
2016,4,6,8,45,306.0,219.0,4.35,19.5,379.5,529.14,424.55
2016,4,6,9,0,339.0,234.0,4.5,20.0,426.0,579.55,461.34
2016,4,6,9,15,348.5,255.5,4.7,20.5,468.5,614.98,485.81
2016,4,6,9,30,358.0,277.0,4.9,21.0,511.0,648.78,508.89
2016,4,6,9,45,611.0,197.0,5.15,21.5,629.0,841.16,653.55
2016,4,6,10,0,864.0,117.0,5.4,22.0,747.0,995.76,760.43
2016,4,6,10,15,681.0,210.0,5.5,22.0,722.5,922.09,707.06
2016,4,6,10,30,498.0,303.0,5.6,22.0,698.0,823.17,631.69
2016,4,6,10,45,500.0,319.0,5.7,22.5,729.0,832.47,636.6
2016,4,6,11,0,502.0,335.0,5.8,23.0,760.0,838.63,638.82
2016,4,6,11,15,487.5,351.5,5.8,23.5,773.5,826.52,627.46
2016,4,6,11,30,473.0,368.0,5.8,24.0,787.0,811.74,614.44
2016,4,6,11,45,720.5,240.0,5.85,24.5,889.5,904.6,684.43
2016,4,6,12,0,968.0,112.0,5.9,25.0,992.0,956.36,719.56
2016,4,6,12,15,972.0,112.5,5.85,25.0,1000.5,927.39,698.71
2016,4,6,12,30,976.0,113.0,5.8,25.0,1009.0,894.65,675.7
2016,4,6,12,45,984.5,108.5,5.75,25.0,1010.0,857.5,649.62
2016,4,6,13,0,993.0,104.0,5.7,25.0,1011.0,816.63,620.25
2016,4,6,13,15,992.0,103.5,5.65,25.0,1000.0,768.93,584.08
2016,4,6,13,30,991.0,103.0,5.6,25.0,989.0,718.48,545.12
2016,4,6,13,45,993.0,99.5,5.55,25.5,970.5,664.83,501.91
2016,4,6,14,0,995.0,96.0,5.5,26.0,952.0,608.57,455.74
2016,4,6,14,15,989.5,94.5,5.4,25.5,922.5,547.84,406.62
2016,4,6,14,30,984.0,93.0,5.3,25.0,893.0,485.69,354.82
2016,4,6,14,45,958.5,100.5,5.2,25.0,851.0,421.74,299.94
2016,4,6,15,0,933.0,108.0,5.1,25.0,809.0,358.84,245.39
2016,4,6,15,15,920.5,105.5,4.95,25.0,764.5,293.76,189.44
2016,4,6,15,30,908.0,103.0,4.8,25.0,720.0,229.17,136.97
2016,4,6,15,45,898.0,97.0,4.65,25.0,671.0,163.38,91.52
2016,4,6,16,0,888.0,91.0,4.5,25.0,622.0,98.37,64.52
2016,4,6,16,15,865.5,87.5,4.2,24.5,566.0,75.9,58.63
2016,4,6,16,30,843.0,84.0,3.9,24.0,510.0,73.43,56.91
2016,4,6,16,45,819.0,78.0,3.6,23.5,452.5,69.04,53.53
2016,4,6,17,0,795.0,72.0,3.3,23.0,395.0,64.46,49.93
2016,4,6,17,15,750.5,66.5,2.85,21.5,334.5,59.78,46.37
2016,4,6,17,30,706.0,61.0,2.4,20.0,274.0,55.05,42.62
2016,4,6,17,45,642.0,53.5,1.95,19.0,215.0,48.43,36.95
2016,4,6,18,0,578.0,46.0,1.5,18.0,156.0,38.51,28.14
2016,4,6,18,15,455.0,35.5,1.45,17.5,104.0,29.56,19.85
2016,4,6,18,30,332.0,25.0,1.4,17.0,52.0,20.74,10.3
2016,4,6,18,45,166.0,12.5,1.35,16.5,26.0,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,8.26,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,19.91,0.0
2016,4,7,6,45,127.0,38.0,1.9,13.5,58.0,139.83,109.02
2016,4,7,7,0,254.0,55.0,2.1,15.0,95.0,258.86,212.46
2016,4,7,7,15,301.5,74.0,2.35,15.5,140.5,324.35,269.23
2016,4,7,7,30,349.0,93.0,2.6,16.0,186.0,393.21,326.63
2016,4,7,7,45,385.5,107.5,2.85,17.0,233.0,451.0,372.33
2016,4,7,8,0,422.0,122.0,3.1,18.0,280.0,510.32,417.45
2016,4,7,8,15,428.0,144.0,3.2,18.5,326.5,553.56,448.47
2016,4,7,8,30,434.0,166.0,3.3,19.0,373.0,595.0,477.35
2016,4,7,8,45,653.0,129.5,3.4,20.0,482.0,771.45,606.69
2016,4,7,9,0,872.0,93.0,3.5,21.0,591.0,938.75,719.64
2016,4,7,9,15,889.5,96.0,3.6,21.5,642.5,961.72,731.01
2016,4,7,9,30,907.0,99.0,3.7,22.0,694.0,992.45,748.85
2016,4,7,9,45,924.0,99.0,3.8,23.0,741.0,1015.86,760.16
2016,4,7,10,0,941.0,99.0,3.9,24.0,788.0,1035.58,769.06
2016,4,7,10,15,950.0,101.0,3.9,24.5,827.5,1045.75,772.53
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,1051.73,773.47
2016,4,7,10,45,962.5,106.0,3.95,25.5,898.0,1049.14,769.34
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,1042.24,762.64
2016,4,7,11,15,970.5,110.0,4.0,26.0,952.0,1030.01,753.84
2016,4,7,11,30,975.0,111.0,4.0,26.0,975.0,1013.58,742.45
2016,4,7,11,45,958.0,123.5,4.0,26.5,984.0,984.25,721.27
2016,4,7,12,0,941.0,136.0,4.0,27.0,993.0,951.2,697.81
2016,4,7,12,15,817.5,212.5,3.95,27.0,960.5,893.85,658.77
2016,4,7,12,30,694.0,289.0,3.9,27.0,928.0,833.37,613.96
2016,4,7,12,45,598.5,339.0,3.85,27.5,888.5,766.69,564.6
2016,4,7,13,0,503.0,389.0,3.8,28.0,849.0,702.58,516.84
2016,4,7,13,15,556.5,357.0,3.65,28.0,860.5,682.27,502.43
2016,4,7,13,30,610.0,325.0,3.5,28.0,872.0,656.15,483.07
2016,4,7,13,45,537.0,340.0,3.35,28.0,814.0,585.12,430.64
2016,4,7,14,0,464.0,355.0,3.2,28.0,756.0,519.52,381.86
2016,4,7,14,15,494.0,332.5,3.05,28.0,746.5,483.38,353.51
2016,4,7,14,30,524.0,310.0,2.9,28.0,737.0,443.59,321.32
2016,4,7,14,45,531.0,289.0,2.8,28.0,705.5,392.98,280.68
2016,4,7,15,0,538.0,268.0,2.7,28.0,674.0,341.4,238.65
2016,4,7,15,15,615.5,221.0,2.6,27.5,660.5,289.39,194.05
2016,4,7,15,30,693.0,174.0,2.5,27.0,647.0,226.55,142.01
2016,4,7,15,45,758.0,142.0,2.4,27.0,625.5,162.84,95.49
2016,4,7,16,0,823.0,110.0,2.3,27.0,604.0,98.12,65.77
2016,4,7,16,15,798.0,106.0,2.15,26.5,549.0,86.84,67.17
2016,4,7,16,30,773.0,102.0,2.0,26.0,494.0,84.58,65.7
2016,4,7,16,45,737.0,97.0,1.9,26.0,436.0,74.98,57.91
2016,4,7,17,0,701.0,92.0,1.8,26.0,378.0,71.82,55.48
2016,4,7,17,15,652.5,84.5,1.6,24.5,319.0,66.64,51.61
2016,4,7,17,30,604.0,77.0,1.4,23.0,260.0,61.36,47.5
2016,4,7,17,45,527.5,68.0,1.25,22.0,202.5,54.57,41.78
2016,4,7,18,0,451.0,59.0,1.1,21.0,145.0,47.79,35.78
2016,4,7,18,15,335.0,44.0,1.1,20.0,96.0,35.8,24.96
2016,4,7,18,30,219.0,29.0,1.1,19.0,47.0,22.14,11.5
2016,4,7,18,45,109.5,14.5,1.15,18.5,23.5,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,2.45,12.5,11.0,8.65,0.0
2016,4,8,6,30,0.0,22.0,2.8,13.0,22.0,20.8,0.33
2016,4,8,6,45,147.5,40.0,3.15,13.5,64.0,153.99,121.5
2016,4,8,7,0,295.0,58.0,3.5,14.0,106.0,288.02,238.55
2016,4,8,7,15,375.0,73.0,3.65,14.5,159.0,372.34,311.61
2016,4,8,7,30,455.0,88.0,3.8,15.0,212.0,463.19,387.25
2016,4,8,7,45,517.0,97.5,4.0,16.0,269.0,538.86,447.11
2016,4,8,8,0,579.0,107.0,4.2,17.0,326.0,626.35,513.17
2016,4,8,8,15,445.5,149.0,4.5,17.5,333.5,572.74,467.65
2016,4,8,8,30,312.0,191.0,4.8,18.0,341.0,495.15,403.11
2016,4,8,8,45,377.5,201.0,5.15,19.0,403.5,569.84,460.37
2016,4,8,9,0,443.0,211.0,5.5,20.0,466.0,668.81,533.51
2016,4,8,9,15,398.0,246.5,5.55,20.5,490.5,648.57,514.25
2016,4,8,9,30,353.0,282.0,5.6,21.0,515.0,646.52,508.77
2016,4,8,9,45,444.5,269.5,5.7,21.5,583.0,742.96,579.81
2016,4,8,10,0,536.0,257.0,5.8,22.0,651.0,818.63,634.23
2016,4,8,10,15,489.5,291.0,5.7,22.5,665.5,804.83,619.29
2016,4,8,10,30,443.0,325.0,5.6,23.0,680.0,787.15,602.25
2016,4,8,10,45,304.0,378.5,5.6,23.5,626.0,678.77,518.58
2016,4,8,11,0,165.0,432.0,5.6,24.0,572.0,569.12,433.3
2016,4,8,11,15,218.0,437.5,5.45,24.0,628.5,615.25,467.77
2016,4,8,11,30,271.0,443.0,5.3,24.0,685.0,676.57,511.77
2016,4,8,11,45,379.5,416.0,5.2,24.5,759.5,734.31,553.42
2016,4,8,12,0,488.0,389.0,5.1,25.0,834.0,798.63,598.28
2016,4,8,12,15,371.0,429.0,4.95,25.0,769.0,700.32,525.16
2016,4,8,12,30,254.0,469.0,4.8,25.0,704.0,618.87,463.92
2016,4,8,12,45,269.0,464.0,4.65,25.5,712.0,606.45,453.89
2016,4,8,13,0,284.0,459.0,4.5,26.0,720.0,591.95,441.99
2016,4,8,13,15,226.5,461.0,4.4,26.0,667.5,525.94,393.15
2016,4,8,13,30,169.0,463.0,4.3,26.0,615.0,472.01,353.04
2016,4,8,13,45,190.0,450.5,4.2,26.0,617.5,457.75,342.42
2016,4,8,14,0,211.0,438.0,4.1,26.0,620.0,441.22,329.63
2016,4,8,14,15,152.5,417.5,4.05,25.5,547.0,379.76,284.41
2016,4,8,14,30,94.0,397.0,4.0,25.0,474.0,327.02,245.78
2016,4,8,14,45,300.0,337.5,4.0,25.0,567.5,343.06,253.2
2016,4,8,15,0,506.0,278.0,4.0,25.0,661.0,336.36,239.68
2016,4,8,15,15,630.5,215.0,4.0,25.0,665.0,286.54,193.89
2016,4,8,15,30,755.0,152.0,4.0,25.0,669.0,219.99,135.97
2016,4,8,15,45,739.5,145.5,4.05,25.0,621.5,160.86,96.08
2016,4,8,16,0,724.0,139.0,4.1,25.0,574.0,103.56,81.26
2016,4,8,16,15,697.0,133.0,4.0,24.5,521.0,94.77,74.42
2016,4,8,16,30,670.0,127.0,3.9,24.0,468.0,92.15,72.66
2016,4,8,16,45,630.5,120.5,3.8,23.5,412.0,88.81,70.27
2016,4,8,17,0,591.0,114.0,3.7,23.0,356.0,85.4,67.78
2016,4,8,17,15,541.0,104.0,3.25,22.0,300.0,79.17,62.93
2016,4,8,17,30,491.0,94.0,2.8,21.0,244.0,69.52,54.97
2016,4,8,17,45,410.5,82.0,2.4,20.0,189.0,60.72,47.48
2016,4,8,18,0,330.0,70.0,2.0,19.0,134.0,51.87,39.64
2016,4,8,18,15,232.0,50.5,2.0,18.5,88.0,37.65,26.74
2016,4,8,18,30,134.0,31.0,2.0,18.0,42.0,23.27,12.65
2016,4,8,18,45,67.0,15.5,2.05,17.5,21.0,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.0,2.3,12.5,8.0,6.29,0.0
2016,4,9,6,30,0.0,16.0,2.5,13.0,16.0,12.21,0.0
2016,4,9,6,45,31.0,40.0,2.75,14.0,45.0,62.01,45.71
2016,4,9,7,0,62.0,64.0,3.0,15.0,74.0,120.33,96.6
2016,4,9,7,15,105.0,85.0,3.1,15.5,110.5,173.09,142.75
2016,4,9,7,30,148.0,106.0,3.2,16.0,147.0,229.23,190.73
2016,4,9,7,45,205.0,127.5,3.3,16.5,198.0,316.51,262.81
2016,4,9,8,0,262.0,149.0,3.4,17.0,249.0,391.93,323.3
2016,4,9,8,15,193.0,180.0,3.7,17.5,260.0,357.05,292.32
2016,4,9,8,30,124.0,211.0,4.0,18.0,271.0,334.2,270.72
2016,4,9,8,45,266.5,216.5,4.3,19.0,365.0,486.94,392.16
2016,4,9,9,0,409.0,222.0,4.6,20.0,459.0,647.68,513.92
2016,4,9,9,15,208.0,209.5,4.7,20.5,330.5,427.88,340.73
2016,4,9,9,30,7.0,197.0,4.8,21.0,202.0,167.76,129.9
2016,4,9,9,45,9.5,215.0,4.9,21.5,222.0,185.17,143.5
2016,4,9,10,0,12.0,233.0,5.0,22.0,242.0,202.5,156.58
2016,4,9,10,15,27.5,289.5,5.0,22.0,311.5,287.76,223.02
2016,4,9,10,30,43.0,346.0,5.0,22.0,381.0,355.64,274.79
2016,4,9,10,45,21.5,202.0,5.0,22.5,219.5,194.75,149.59
2016,4,9,11,0,0.0,58.0,5.0,23.0,58.0,44.88,30.33
2016,4,9,11,15,5.0,137.0,4.95,23.0,142.0,112.19,83.97
2016,4,9,11,30,10.0,216.0,4.9,23.0,226.0,180.96,137.81
2016,4,9,11,45,177.5,327.5,4.9,23.5,491.0,470.81,361.96
2016,4,9,12,0,345.0,439.0,4.9,24.0,756.0,704.87,531.67
2016,4,9,12,15,282.5,458.0,4.85,24.0,719.0,649.87,489.18
2016,4,9,12,30,220.0,477.0,4.8,24.0,682.0,585.52,441.28
2016,4,9,12,45,174.0,475.0,4.8,24.5,636.5,532.2,400.86
2016,4,9,13,0,128.0,473.0,4.8,25.0,591.0,481.87,362.49
2016,4,9,13,15,166.0,468.0,4.75,25.0,619.0,489.19,368.24
2016,4,9,13,30,204.0,463.0,4.7,25.0,647.0,492.54,370.56
2016,4,9,13,45,228.5,448.0,4.7,25.0,650.0,476.71,358.53
2016,4,9,14,0,253.0,433.0,4.7,25.0,653.0,459.01,344.72
2016,4,9,14,15,165.5,411.5,4.7,24.5,553.5,380.66,286.72
2016,4,9,14,30,78.0,390.0,4.7,24.0,454.0,315.13,238.47
2016,4,9,14,45,425.5,277.5,4.7,24.0,602.5,344.52,253.11
2016,4,9,15,0,773.0,165.0,4.7,24.0,751.0,336.47,232.91
2016,4,9,15,15,502.0,244.0,4.7,24.0,616.5,273.39,189.72
2016,4,9,15,30,231.0,323.0,4.7,24.0,482.0,247.02,179.75
2016,4,9,15,45,203.5,300.5,4.75,24.0,433.5,209.37,153.76
2016,4,9,16,0,176.0,278.0,4.8,24.0,385.0,175.63,141.25
2016,4,9,16,15,415.0,205.0,4.7,23.5,425.5,130.32,104.43
2016,4,9,16,30,654.0,132.0,4.6,23.0,466.0,95.05,75.39
2016,4,9,16,45,624.0,122.5,4.6,23.0,412.0,89.99,71.42
2016,4,9,17,0,594.0,113.0,4.6,23.0,358.0,84.66,67.16
2016,4,9,17,15,543.5,104.0,4.4,22.5,302.0,79.13,62.79
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,70.2,55.33
2016,4,9,17,45,424.5,81.5,4.05,21.5,192.0,60.53,47.03
2016,4,9,18,0,356.0,68.0,3.9,21.0,138.0,50.73,38.33
2016,4,9,18,15,250.0,50.5,4.0,20.5,92.0,37.77,26.62
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,24.75,13.86
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,12.98,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,26.58,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,79.13,36.25
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,191.38,152.04
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,293.12,241.37
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,376.81,313.46
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,467.22,388.62
2016,4,10,7,45,231.0,67.5,4.8,18.0,132.5,278.14,232.1
2016,4,10,8,0,0.0,46.0,5.2,19.0,46.0,35.17,23.89
2016,4,10,8,15,0.0,76.0,5.35,19.5,76.0,58.36,43.12
2016,4,10,8,30,0.0,106.0,5.5,20.0,106.0,83.55,63.62
2016,4,10,8,45,0.0,105.5,5.65,20.5,105.5,82.51,62.38
2016,4,10,9,0,0.0,105.0,5.8,21.0,105.0,81.76,61.41
2016,4,10,9,15,27.0,197.0,5.8,21.5,215.0,203.48,159.92
2016,4,10,9,30,54.0,289.0,5.8,22.0,325.0,322.74,253.25
2016,4,10,9,45,29.0,231.0,5.8,23.0,250.5,235.58,182.97
2016,4,10,10,0,4.0,173.0,5.8,24.0,176.0,142.08,107.78
2016,4,10,10,15,6.5,192.0,5.8,24.0,197.5,160.25,122.0
2016,4,10,10,30,9.0,211.0,5.8,24.0,219.0,178.33,135.98
2016,4,10,10,45,6.0,180.0,5.85,24.5,185.5,148.78,112.33
2016,4,10,11,0,3.0,149.0,5.9,25.0,152.0,120.15,89.5
2016,4,10,11,15,8.0,202.0,5.85,25.0,209.5,168.08,126.93
2016,4,10,11,30,13.0,255.0,5.8,25.0,267.0,215.99,163.87
2016,4,10,11,45,14.5,256.0,5.75,25.0,269.5,217.06,164.53
2016,4,10,12,0,16.0,257.0,5.7,25.0,272.0,217.97,165.16
2016,4,10,12,15,16.0,272.5,5.45,24.5,287.5,229.23,173.93
2016,4,10,12,30,16.0,288.0,5.2,24.0,303.0,240.15,182.46
2016,4,10,12,45,24.0,336.0,5.0,24.0,358.5,292.1,221.98
2016,4,10,13,0,32.0,384.0,4.8,24.0,414.0,332.11,251.94
2016,4,10,13,15,20.0,286.5,4.7,24.0,305.0,241.0,182.76
2016,4,10,13,30,8.0,189.0,4.6,24.0,196.0,151.26,113.67
2016,4,10,13,45,4.5,163.5,4.6,24.0,167.5,128.83,96.31
2016,4,10,14,0,1.0,138.0,4.6,24.0,139.0,107.0,79.29
2016,4,10,14,15,3.5,157.0,4.8,24.0,160.0,122.21,91.35
2016,4,10,14,30,6.0,176.0,5.0,24.0,181.0,136.78,102.85
2016,4,10,14,45,8.5,202.0,5.25,24.5,209.0,155.63,117.46
2016,4,10,15,0,11.0,228.0,5.5,25.0,237.0,173.18,130.99
2016,4,10,15,15,13.0,232.5,5.5,25.0,242.5,174.39,132.04
2016,4,10,15,30,15.0,237.0,5.5,25.0,248.0,174.76,132.53
2016,4,10,15,45,46.0,253.0,5.5,25.0,282.0,175.38,132.43
2016,4,10,16,0,77.0,269.0,5.5,25.0,316.0,175.42,140.67
2016,4,10,16,15,57.0,236.0,5.4,24.5,269.5,156.35,125.67
2016,4,10,16,30,37.0,203.0,5.3,24.0,223.0,137.07,110.32
2016,4,10,16,45,259.0,171.5,5.25,24.0,281.0,114.63,91.91
2016,4,10,17,0,481.0,140.0,5.2,24.0,339.0,97.6,77.86
2016,4,10,17,15,430.5,127.0,4.95,23.5,285.0,89.45,71.33
2016,4,10,17,30,380.0,114.0,4.7,23.0,231.0,81.07,64.44
2016,4,10,17,45,303.0,98.0,4.45,22.5,179.0,70.57,55.48
2016,4,10,18,0,226.0,82.0,4.2,22.0,127.0,58.91,45.21
2016,4,10,18,15,147.5,57.5,4.1,21.5,83.0,41.83,29.97
2016,4,10,18,30,69.0,33.0,4.0,21.0,39.0,24.62,13.86
2016,4,10,18,45,34.5,16.5,3.9,20.5,19.5,12.98,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,23.5,11.5,3.45,18.0,13.0,20.3,0.0
2016,4,11,6,30,47.0,23.0,3.5,18.0,26.0,56.27,27.93
2016,4,11,6,45,128.5,47.0,3.55,18.5,66.5,150.79,117.95
2016,4,11,7,0,210.0,71.0,3.6,19.0,107.0,235.28,191.3
2016,4,11,7,15,284.0,89.0,3.85,19.5,158.0,312.47,257.12
2016,4,11,7,30,358.0,107.0,4.1,20.0,209.0,412.23,338.52
2016,4,11,7,45,179.0,81.0,4.4,21.0,132.0,235.91,193.8
2016,4,11,8,0,0.0,55.0,4.7,22.0,55.0,42.11,29.31
2016,4,11,8,15,281.0,103.5,4.7,22.5,241.5,377.52,307.84
2016,4,11,8,30,562.0,152.0,4.7,23.0,428.0,685.08,543.8
2016,4,11,8,45,345.5,209.5,4.7,23.5,385.5,547.01,431.97
2016,4,11,9,0,129.0,267.0,4.7,24.0,343.0,396.4,310.14
2016,4,11,9,15,88.5,276.0,4.6,24.5,330.5,344.31,268.0
2016,4,11,9,30,48.0,285.0,4.5,25.0,318.0,311.98,240.58
2016,4,11,9,45,182.0,313.5,4.4,25.5,447.5,488.77,376.13
2016,4,11,10,0,316.0,342.0,4.3,26.0,577.0,666.79,505.26
2016,4,11,10,15,551.0,255.5,4.05,26.5,691.0,823.31,617.08
2016,4,11,10,30,786.0,169.0,3.8,27.0,805.0,956.21,705.04
2016,4,11,10,45,809.0,163.5,3.6,27.5,839.5,963.93,705.43
2016,4,11,11,0,832.0,158.0,3.4,28.0,874.0,967.49,704.07
2016,4,11,11,15,839.0,159.0,3.15,28.5,897.0,958.16,694.04
2016,4,11,11,30,846.0,160.0,2.9,29.0,920.0,944.89,681.66
2016,4,11,11,45,861.0,154.0,2.65,29.5,938.0,928.28,667.25
2016,4,11,12,0,876.0,148.0,2.4,30.0,956.0,893.81,641.46
2016,4,11,12,15,878.0,148.5,2.25,30.0,962.0,864.98,621.67
2016,4,11,12,30,880.0,149.0,2.1,30.0,968.0,832.92,599.77
2016,4,11,12,45,887.0,144.0,1.95,30.5,967.5,797.35,573.79
2016,4,11,13,0,894.0,139.0,1.8,31.0,967.0,758.59,544.85
2016,4,11,13,15,892.0,138.5,1.7,31.0,955.5,714.06,513.0
2016,4,11,13,30,890.0,138.0,1.6,31.0,944.0,667.23,478.94
2016,4,11,13,45,891.0,133.5,1.55,31.0,925.0,617.12,442.15
2016,4,11,14,0,892.0,129.0,1.5,31.0,906.0,564.81,402.71
2016,4,11,14,15,565.0,268.0,1.45,31.0,754.5,463.06,329.53
2016,4,11,14,30,238.0,407.0,1.4,31.0,603.0,386.88,276.94
2016,4,11,14,45,149.5,376.5,1.35,31.0,498.0,315.22,226.67
2016,4,11,15,0,61.0,346.0,1.3,31.0,393.0,259.34,188.32
2016,4,11,15,15,448.5,230.5,1.25,30.5,542.5,249.59,166.99
2016,4,11,15,30,836.0,115.0,1.2,30.0,692.0,206.9,119.04
2016,4,11,15,45,825.5,109.0,1.15,30.0,645.0,144.94,79.96
2016,4,11,16,0,815.0,103.0,1.1,30.0,598.0,84.02,63.46
2016,4,11,16,15,792.0,99.0,1.0,29.5,545.0,81.75,62.06
2016,4,11,16,30,769.0,95.0,0.9,29.0,492.0,79.38,60.47
2016,4,11,16,45,742.5,89.0,0.8,29.0,436.0,75.39,57.41
2016,4,11,17,0,716.0,83.0,0.7,29.0,380.0,65.77,49.65
2016,4,11,17,15,670.5,76.5,0.6,28.0,322.5,61.09,46.13
2016,4,11,17,30,625.0,70.0,0.5,27.0,265.0,56.33,42.42
2016,4,11,17,45,558.0,61.5,0.45,26.5,208.5,49.78,36.93
2016,4,11,18,0,491.0,53.0,0.4,26.0,152.0,43.19,31.19
2016,4,11,18,15,377.0,41.0,0.5,25.5,102.5,33.44,22.5
2016,4,11,18,30,263.0,29.0,0.6,25.0,53.0,23.71,13.06
2016,4,11,18,45,131.5,14.5,0.7,24.5,26.5,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,59.5,12.5,3.7,13.0,16.5,38.26,0.0
2016,4,12,6,30,119.0,25.0,3.8,13.0,33.0,119.0,73.0
2016,4,12,6,45,221.0,43.5,3.95,13.5,76.0,211.28,170.84
2016,4,12,7,0,323.0,62.0,4.1,14.0,119.0,306.85,255.46
2016,4,12,7,15,399.5,75.0,4.1,14.5,172.0,387.26,324.83
2016,4,12,7,30,476.0,88.0,4.1,15.0,225.0,473.75,396.32
2016,4,12,7,45,238.0,72.5,4.2,15.5,141.0,288.61,242.36
2016,4,12,8,0,0.0,57.0,4.3,16.0,57.0,43.65,31.37
2016,4,12,8,15,0.0,66.5,4.3,16.5,66.5,51.01,37.46
2016,4,12,8,30,0.0,76.0,4.3,17.0,76.0,58.39,43.38
2016,4,12,8,45,5.5,137.0,4.35,17.5,140.5,115.0,90.11
2016,4,12,9,0,11.0,198.0,4.4,18.0,205.0,174.99,138.49
2016,4,12,9,15,7.0,186.0,4.3,18.5,190.5,158.5,124.24
2016,4,12,9,30,3.0,174.0,4.2,19.0,176.0,143.0,111.03
2016,4,12,9,45,1.5,159.5,4.1,19.5,160.5,128.43,98.78
2016,4,12,10,0,0.0,145.0,4.0,20.0,145.0,114.46,87.11
2016,4,12,10,15,0.5,146.0,3.9,20.0,146.5,115.61,87.88
2016,4,12,10,30,1.0,147.0,3.8,20.0,148.0,116.79,88.67
2016,4,12,10,45,3.5,161.5,3.7,20.5,164.5,130.97,99.7
2016,4,12,11,0,6.0,176.0,3.6,21.0,181.0,145.03,110.53
2016,4,12,11,15,10.0,219.5,3.6,21.0,228.5,184.28,141.26
2016,4,12,11,30,14.0,263.0,3.6,21.0,276.0,223.29,171.43
2016,4,12,11,45,14.5,271.5,3.65,21.5,285.0,229.6,175.76
2016,4,12,12,0,15.0,280.0,3.7,22.0,294.0,235.69,179.98
2016,4,12,12,15,13.0,253.0,3.75,22.0,265.5,210.67,160.62
2016,4,12,12,30,11.0,226.0,3.8,22.0,237.0,186.23,141.7
2016,4,12,12,45,5.5,178.0,3.9,22.5,183.5,143.14,107.85
2016,4,12,13,0,0.0,130.0,4.0,23.0,130.0,101.13,74.69
2016,4,12,13,15,43.0,288.5,4.05,23.0,327.5,257.18,196.44
2016,4,12,13,30,86.0,447.0,4.1,23.0,525.0,399.98,303.57
2016,4,12,13,45,51.0,367.5,4.15,23.0,414.0,310.79,236.19
2016,4,12,14,0,16.0,288.0,4.2,23.0,303.0,227.34,172.84
2016,4,12,14,15,26.5,317.5,4.2,23.0,340.0,249.41,189.93
2016,4,12,14,30,37.0,347.0,4.2,23.0,377.0,268.12,204.06
2016,4,12,14,45,21.5,268.0,4.2,23.5,285.5,206.9,157.05
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,144.06,108.61
2016,4,12,15,15,8.5,203.5,4.15,23.5,210.0,153.36,116.3
2016,4,12,15,30,11.0,218.0,4.1,23.0,226.0,161.46,123.05
2016,4,12,15,45,5.5,162.0,4.05,23.0,166.0,121.13,91.75
2016,4,12,16,0,0.0,106.0,4.0,23.0,106.0,81.0,63.0
2016,4,12,16,15,2.0,135.5,3.95,22.5,136.5,101.21,80.42
2016,4,12,16,30,4.0,165.0,3.9,22.0,167.0,119.75,96.52
2016,4,12,16,45,2.0,94.0,3.85,22.0,95.0,71.64,56.0
2016,4,12,17,0,0.0,23.0,3.8,22.0,23.0,17.54,9.58
2016,4,12,17,15,0.0,19.5,3.75,21.5,19.5,14.85,7.32
2016,4,12,17,30,0.0,16.0,3.7,21.0,16.0,12.16,5.02
2016,4,12,17,45,134.0,47.5,3.65,20.5,75.0,35.9,25.82
2016,4,12,18,0,268.0,79.0,3.6,20.0,134.0,57.5,44.43
2016,4,12,18,15,184.0,57.0,3.9,19.5,89.0,41.82,30.31
2016,4,12,18,30,100.0,35.0,4.2,19.0,44.0,26.0,15.43
2016,4,12,18,45,50.0,17.5,4.55,18.5,22.0,13.77,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
