Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,41.92,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,128.68,84.19
2016,4,13,6,45,242.0,43.0,3.4,14.5,79.5,221.65,179.12
2016,4,13,7,0,351.0,60.0,3.5,15.0,124.0,320.83,266.04
2016,4,13,7,15,175.5,41.0,3.5,15.0,73.0,186.81,156.26
2016,4,13,7,30,0.0,22.0,3.5,15.0,22.0,16.74,8.7
2016,4,13,7,45,0.0,17.5,3.5,15.5,17.5,13.31,5.75
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,9.89,2.78
2016,4,13,8,15,0.0,42.5,3.4,16.5,42.5,32.5,21.88
2016,4,13,8,30,0.0,72.0,3.3,17.0,72.0,55.29,40.8
2016,4,13,8,45,0.0,84.5,3.25,17.5,84.5,65.01,48.6
2016,4,13,9,0,0.0,97.0,3.2,18.0,97.0,75.02,56.54
2016,4,13,9,15,0.0,78.5,3.2,18.0,78.5,60.45,44.38
2016,4,13,9,30,0.0,60.0,3.2,18.0,60.0,46.17,32.52
2016,4,13,9,45,0.0,78.5,3.2,18.5,78.5,60.56,44.13
2016,4,13,10,0,0.0,97.0,3.2,19.0,97.0,75.11,55.72
2016,4,13,10,15,0.0,109.0,3.2,19.0,109.0,84.85,63.46
2016,4,13,10,30,0.0,121.0,3.2,19.0,121.0,94.6,71.17
2016,4,13,10,45,3.5,150.5,3.25,19.5,153.5,121.91,92.87
2016,4,13,11,0,7.0,180.0,3.3,20.0,186.0,149.21,114.27
2016,4,13,11,15,3.5,137.5,3.25,20.0,140.5,111.13,83.83
2016,4,13,11,30,0.0,95.0,3.2,20.0,95.0,73.99,54.04
2016,4,13,11,45,12.0,223.0,3.2,20.5,234.0,187.38,143.8
2016,4,13,12,0,24.0,351.0,3.2,21.0,373.0,301.88,231.27
2016,4,13,12,15,19.0,308.0,3.15,21.5,326.0,260.1,198.56
2016,4,13,12,30,14.0,265.0,3.1,22.0,279.0,219.65,167.21
2016,4,13,12,45,15.0,277.5,3.1,22.5,292.0,228.79,173.94
2016,4,13,13,0,16.0,290.0,3.1,23.0,305.0,237.53,180.23
2016,4,13,13,15,15.5,287.0,3.0,23.0,301.5,232.84,176.6
2016,4,13,13,30,15.0,284.0,2.9,23.0,298.0,228.15,173.02
2016,4,13,13,45,15.5,283.5,2.8,23.0,297.5,225.91,171.33
2016,4,13,14,0,16.0,283.0,2.7,23.0,297.0,223.49,169.51
2016,4,13,14,15,17.5,289.0,2.6,23.0,304.5,226.05,171.5
2016,4,13,14,30,19.0,295.0,2.5,23.0,312.0,228.04,173.03
2016,4,13,14,45,189.5,318.0,2.4,23.0,464.5,290.21,216.3
2016,4,13,15,0,360.0,341.0,2.3,23.0,617.0,328.23,237.7
2016,4,13,15,15,319.0,330.0,2.25,23.0,564.0,282.35,202.5
2016,4,13,15,30,278.0,319.0,2.2,23.0,511.0,241.42,172.96
2016,4,13,15,45,189.0,298.0,2.15,23.0,425.0,203.5,149.92
2016,4,13,16,0,100.0,277.0,2.1,23.0,339.0,179.69,144.4
2016,4,13,16,15,434.0,185.5,2.05,22.5,416.0,119.35,95.33
2016,4,13,16,30,768.0,94.0,2.0,22.0,493.0,78.59,61.62
2016,4,13,16,45,737.0,89.0,2.0,22.0,436.5,75.21,59.04
2016,4,13,17,0,706.0,84.0,2.0,22.0,380.0,66.22,51.58
2016,4,13,17,15,661.5,78.0,1.8,21.5,323.0,61.96,48.21
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,57.65,44.69
2016,4,13,17,45,548.0,63.5,1.4,20.5,210.0,51.14,39.1
2016,4,13,18,0,479.0,55.0,1.2,20.0,154.0,44.61,33.28
2016,4,13,18,15,371.0,43.0,1.15,19.0,105.0,34.97,24.56
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,25.33,15.13
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.58,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.5,12.5,2.5,11.5,21.5,65.7,0.0
2016,4,14,6,30,235.0,25.0,2.7,12.0,43.0,184.85,129.45
2016,4,14,6,45,358.5,37.5,2.95,13.0,91.0,285.22,232.69
2016,4,14,7,0,482.0,50.0,3.2,14.0,139.0,395.3,328.35
2016,4,14,7,15,241.0,60.0,3.15,14.5,104.5,257.83,216.07
2016,4,14,7,30,0.0,70.0,3.1,15.0,70.0,55.13,41.39
2016,4,14,7,45,0.0,91.0,3.1,15.5,91.0,73.28,56.73
2016,4,14,8,0,0.0,112.0,3.1,16.0,112.0,91.33,71.56
2016,4,14,8,15,1.5,135.5,3.1,17.0,136.5,112.92,88.94
2016,4,14,8,30,3.0,159.0,3.1,18.0,161.0,134.49,105.94
2016,4,14,8,45,1.5,159.0,3.15,19.0,160.0,131.24,102.39
2016,4,14,9,0,0.0,159.0,3.2,20.0,159.0,128.54,99.4
2016,4,14,9,15,3.0,176.5,3.15,20.5,179.0,145.9,112.89
2016,4,14,9,30,6.0,194.0,3.1,21.0,199.0,163.29,126.23
2016,4,14,9,45,15.5,242.0,3.1,21.5,254.0,214.26,165.96
2016,4,14,10,0,25.0,290.0,3.1,22.0,309.0,265.46,204.99
2016,4,14,10,15,46.0,335.0,3.05,22.0,372.5,348.12,267.87
2016,4,14,10,30,67.0,380.0,3.0,22.0,436.0,409.01,313.07
2016,4,14,10,45,83.5,405.0,3.0,22.5,476.5,444.38,338.2
2016,4,14,11,0,100.0,430.0,3.0,23.0,517.0,478.45,362.13
2016,4,14,11,15,270.0,408.5,2.95,23.5,651.5,645.82,484.85
2016,4,14,11,30,440.0,387.0,2.9,24.0,786.0,781.36,579.35
2016,4,14,11,45,689.5,253.5,2.9,24.5,889.0,868.15,641.5
2016,4,14,12,0,939.0,120.0,2.9,25.0,992.0,915.44,672.8
2016,4,14,12,15,940.0,120.5,2.9,25.0,997.0,884.36,651.53
2016,4,14,12,30,941.0,121.0,2.9,25.0,1002.0,849.89,628.61
2016,4,14,12,45,940.0,120.5,2.9,25.0,998.5,809.93,601.61
2016,4,14,13,0,939.0,120.0,2.9,25.0,995.0,767.11,570.8
2016,4,14,13,15,936.5,119.5,2.9,25.0,982.0,720.62,536.73
2016,4,14,13,30,934.0,119.0,2.9,25.0,969.0,671.75,500.09
2016,4,14,13,45,929.5,117.5,2.9,25.5,948.0,618.83,458.63
2016,4,14,14,0,925.0,116.0,2.9,26.0,927.0,564.11,414.8
2016,4,14,14,15,918.0,114.5,2.85,26.0,897.5,506.69,368.43
2016,4,14,14,30,911.0,113.0,2.8,26.0,868.0,448.18,319.9
2016,4,14,14,45,902.0,111.0,2.8,26.0,831.5,387.82,268.95
2016,4,14,15,0,893.0,109.0,2.8,26.0,795.0,327.09,217.15
2016,4,14,15,15,880.5,107.0,2.8,25.5,751.5,265.5,166.07
2016,4,14,15,30,868.0,105.0,2.8,25.0,708.0,204.45,119.18
2016,4,14,15,45,851.5,101.5,2.8,25.0,659.0,135.35,75.44
2016,4,14,16,0,835.0,98.0,2.8,25.0,610.0,81.18,62.57
2016,4,14,16,15,812.5,94.5,2.8,24.5,556.0,79.12,61.24
2016,4,14,16,30,790.0,91.0,2.8,24.0,502.0,76.96,59.79
2016,4,14,16,45,759.0,86.5,2.85,23.5,445.5,73.82,57.5
2016,4,14,17,0,728.0,82.0,2.9,23.0,389.0,70.61,55.12
2016,4,14,17,15,683.5,76.0,2.65,22.0,331.0,60.88,47.17
2016,4,14,17,30,639.0,70.0,2.4,21.0,273.0,56.46,43.65
2016,4,14,17,45,571.0,62.5,2.2,20.5,216.0,50.61,38.65
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,44.79,33.45
2016,4,14,18,15,394.0,43.0,2.0,19.0,109.0,35.09,24.67
2016,4,14,18,30,285.0,31.0,2.0,18.0,59.0,25.38,15.28
2016,4,14,18,45,142.5,15.5,2.0,17.5,29.5,12.57,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,46.18,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,142.87,101.63
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,231.97,187.66
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,330.88,272.38
2016,4,15,7,15,180.0,78.5,1.6,15.5,112.5,223.13,184.63
2016,4,15,7,30,0.0,92.0,1.6,16.0,92.0,76.95,59.57
2016,4,15,7,45,0.0,111.0,1.6,16.5,111.0,92.91,72.9
2016,4,15,8,0,0.0,130.0,1.6,17.0,130.0,108.78,85.65
2016,4,15,8,15,36.0,172.0,1.6,17.5,190.5,193.29,155.34
2016,4,15,8,30,72.0,214.0,1.6,18.0,251.0,267.98,214.75
2016,4,15,8,45,83.5,241.5,1.6,19.0,288.5,305.49,242.34
2016,4,15,9,0,95.0,269.0,1.6,20.0,326.0,342.89,269.33
2016,4,15,9,15,129.5,297.0,1.65,20.5,381.5,423.12,328.99
2016,4,15,9,30,164.0,325.0,1.7,21.0,437.0,482.69,371.77
2016,4,15,9,45,505.5,225.5,1.8,21.5,602.5,744.47,565.43
2016,4,15,10,0,847.0,126.0,1.9,22.0,768.0,968.77,714.58
2016,4,15,10,15,857.5,128.0,1.95,22.5,805.5,979.23,716.66
2016,4,15,10,30,868.0,130.0,2.0,23.0,843.0,971.63,709.6
2016,4,15,10,45,880.0,129.5,2.1,23.5,874.0,973.09,709.33
2016,4,15,11,0,892.0,129.0,2.2,24.0,905.0,970.57,706.5
2016,4,15,11,15,897.0,130.0,2.3,24.0,927.5,958.92,699.26
2016,4,15,11,30,902.0,131.0,2.4,24.0,950.0,943.37,689.61
2016,4,15,11,45,899.5,135.0,2.5,24.5,962.0,919.96,673.53
2016,4,15,12,0,897.0,139.0,2.6,25.0,974.0,893.02,655.17
2016,4,15,12,15,898.0,139.0,2.7,25.0,979.0,862.38,635.57
2016,4,15,12,30,899.0,139.0,2.8,25.0,984.0,828.56,613.69
2016,4,15,12,45,898.5,138.5,2.9,25.5,980.5,790.23,586.45
2016,4,15,13,0,898.0,138.0,3.0,26.0,977.0,749.18,556.23
2016,4,15,13,15,895.0,137.5,3.1,26.0,964.0,703.91,523.43
2016,4,15,13,30,892.0,137.0,3.2,26.0,951.0,656.46,488.14
2016,4,15,13,45,887.0,135.5,3.3,26.5,930.0,605.17,448.14
2016,4,15,14,0,882.0,134.0,3.4,27.0,909.0,552.26,405.85
2016,4,15,14,15,874.5,132.5,3.45,27.0,880.0,496.81,361.15
2016,4,15,14,30,867.0,131.0,3.5,27.0,851.0,440.41,314.42
2016,4,15,14,45,858.0,128.0,3.55,27.0,815.0,381.83,265.02
2016,4,15,15,0,849.0,125.0,3.6,27.0,779.0,319.24,212.14
2016,4,15,15,15,835.5,122.0,3.6,26.5,736.0,258.21,161.83
2016,4,15,15,30,822.0,119.0,3.6,26.0,693.0,198.07,115.95
2016,4,15,15,45,802.0,116.5,3.65,26.0,644.0,138.87,80.15
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,90.14,69.76
2016,4,15,16,15,758.5,109.5,3.65,25.5,542.0,87.88,68.31
2016,4,15,16,30,735.0,105.0,3.6,25.0,489.0,78.85,61.13
2016,4,15,16,45,700.5,100.0,3.55,25.0,433.0,75.94,58.93
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,72.97,56.66
2016,4,15,17,15,620.5,87.5,3.2,24.0,320.5,68.0,52.85
2016,4,15,17,30,575.0,80.0,2.9,23.0,264.0,62.92,48.83
2016,4,15,17,45,505.5,71.0,2.6,22.5,208.5,56.33,43.24
2016,4,15,18,0,436.0,62.0,2.3,22.0,153.0,49.71,37.4
2016,4,15,18,15,333.5,48.0,2.3,21.0,104.5,36.59,25.75
2016,4,15,18,30,231.0,34.0,2.3,20.0,56.0,25.86,15.61
2016,4,15,18,45,115.5,17.0,2.3,19.5,28.0,12.96,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.5,15.0,3.4,16.0,18.0,29.06,0.0
2016,4,16,6,30,73.0,30.0,3.5,16.0,36.0,91.35,64.12
2016,4,16,6,45,159.0,53.5,3.65,16.5,80.0,172.34,138.24
2016,4,16,7,0,245.0,77.0,3.8,17.0,124.0,259.64,213.89
2016,4,16,7,15,122.5,57.0,3.95,17.5,80.5,155.07,127.55
2016,4,16,7,30,0.0,37.0,4.1,18.0,37.0,28.23,18.27
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,32.47,21.79
2016,4,16,8,0,0.0,48.0,4.5,19.0,48.0,36.72,25.22
2016,4,16,8,15,0.0,73.0,4.75,19.5,73.0,56.04,41.12
2016,4,16,8,30,0.0,98.0,5.0,20.0,98.0,76.28,57.53
2016,4,16,8,45,0.0,104.5,5.25,20.5,104.5,81.45,61.4
2016,4,16,9,0,0.0,111.0,5.5,21.0,111.0,86.66,65.29
2016,4,16,9,15,0.0,128.0,5.55,21.5,128.0,100.74,76.31
2016,4,16,9,30,0.0,145.0,5.6,22.0,145.0,114.83,87.21
2016,4,16,9,45,0.0,140.5,5.7,22.5,140.5,110.77,83.56
2016,4,16,10,0,0.0,136.0,5.8,23.0,136.0,106.89,80.12
2016,4,16,10,15,0.5,138.5,5.8,23.5,139.0,109.34,81.75
2016,4,16,10,30,1.0,141.0,5.8,24.0,142.0,111.79,83.39
2016,4,16,10,45,0.5,125.0,5.85,24.5,125.5,98.31,72.46
2016,4,16,11,0,0.0,109.0,5.9,25.0,109.0,85.04,61.77
2016,4,16,11,15,1.5,127.5,5.9,25.0,129.0,101.22,74.48
2016,4,16,11,30,3.0,146.0,5.9,25.0,149.0,117.32,87.05
2016,4,16,11,45,6.0,170.0,5.95,25.5,176.0,138.99,103.77
2016,4,16,12,0,9.0,194.0,6.0,26.0,203.0,160.36,120.09
2016,4,16,12,15,35.5,321.0,6.05,26.0,355.0,294.68,223.22
2016,4,16,12,30,62.0,448.0,6.1,26.0,507.0,417.2,314.76
2016,4,16,12,45,37.5,351.0,6.15,26.0,387.0,311.74,235.47
2016,4,16,13,0,13.0,254.0,6.2,26.0,267.0,206.86,155.6
2016,4,16,13,15,14.5,270.5,6.15,26.0,284.5,219.01,165.03
2016,4,16,13,30,16.0,287.0,6.1,26.0,302.0,230.61,173.88
2016,4,16,13,45,30.5,338.5,6.1,26.0,366.5,275.86,208.39
2016,4,16,14,0,45.0,390.0,6.1,26.0,431.0,314.25,237.27
2016,4,16,14,15,28.5,317.0,6.05,25.5,343.0,248.46,187.83
2016,4,16,14,30,12.0,244.0,6.0,25.0,255.0,188.46,142.4
2016,4,16,14,45,21.0,276.0,6.0,25.0,293.0,211.76,160.38
2016,4,16,15,0,30.0,308.0,6.0,25.0,331.0,225.25,170.56
2016,4,16,15,15,15.5,229.5,5.95,24.5,241.5,172.37,130.53
2016,4,16,15,30,1.0,151.0,5.9,24.0,152.0,113.96,85.66
2016,4,16,15,45,12.0,191.0,5.85,24.0,198.5,140.96,107.05
2016,4,16,16,0,23.0,231.0,5.8,24.0,245.0,163.45,131.33
2016,4,16,16,15,49.0,228.0,5.65,23.5,254.5,152.4,122.82
2016,4,16,16,30,75.0,225.0,5.5,23.0,264.0,149.77,121.31
2016,4,16,16,45,55.0,194.5,5.4,23.0,221.5,131.59,106.5
2016,4,16,17,0,35.0,164.0,5.3,23.0,179.0,112.91,91.11
2016,4,16,17,15,27.5,141.0,5.05,22.5,151.5,98.17,79.03
2016,4,16,17,30,20.0,118.0,4.8,22.0,124.0,85.07,68.12
2016,4,16,17,45,158.5,98.0,4.6,21.5,132.5,70.33,55.54
2016,4,16,18,0,297.0,78.0,4.4,21.0,141.0,56.99,43.85
2016,4,16,18,15,210.0,58.5,4.4,20.5,96.0,43.13,31.41
2016,4,16,18,30,123.0,39.0,4.4,20.0,51.0,28.9,18.18
2016,4,16,18,45,61.5,19.5,4.4,20.0,25.5,14.71,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,2.75,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,5.3,0.0
2016,4,17,6,45,0.0,18.0,3.25,19.5,18.0,13.68,5.62
2016,4,17,7,0,0.0,29.0,3.4,20.0,29.0,22.1,12.83
2016,4,17,7,15,0.0,42.0,3.55,20.0,42.0,32.08,21.34
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,42.11,29.77
2016,4,17,7,45,0.0,69.5,3.9,20.5,69.5,53.32,38.98
2016,4,17,8,0,0.0,84.0,4.1,21.0,84.0,65.23,48.61
2016,4,17,8,15,0.0,46.0,4.25,21.0,46.0,35.2,23.61
2016,4,17,8,30,0.0,8.0,4.4,21.0,8.0,6.1,0.0
2016,4,17,8,45,101.0,142.0,4.55,21.5,203.0,230.41,185.0
2016,4,17,9,0,202.0,276.0,4.7,22.0,398.0,466.15,368.51
2016,4,17,9,15,188.0,312.5,4.75,22.0,434.0,491.93,385.32
2016,4,17,9,30,174.0,349.0,4.8,22.0,470.0,515.63,401.19
2016,4,17,9,45,181.5,368.0,4.9,22.5,501.0,539.02,416.97
2016,4,17,10,0,189.0,387.0,5.0,23.0,532.0,561.43,431.92
2016,4,17,10,15,200.5,399.0,5.0,23.0,559.0,579.34,444.32
2016,4,17,10,30,212.0,411.0,5.0,23.0,586.0,596.14,455.91
2016,4,17,10,45,113.5,342.5,5.05,23.5,436.5,429.85,329.76
2016,4,17,11,0,15.0,274.0,5.1,24.0,287.0,235.0,178.79
2016,4,17,11,15,47.5,360.0,5.05,24.0,403.5,355.89,271.61
2016,4,17,11,30,80.0,446.0,5.0,24.0,520.0,459.2,348.41
2016,4,17,11,45,84.0,448.5,4.95,24.0,527.0,457.91,346.85
2016,4,17,12,0,88.0,451.0,4.9,24.0,534.0,455.93,345.13
2016,4,17,12,15,93.0,463.5,4.8,24.0,551.5,462.59,349.66
2016,4,17,12,30,98.0,476.0,4.7,24.0,569.0,467.9,353.16
2016,4,17,12,45,131.5,481.5,4.65,24.0,605.5,495.28,373.44
2016,4,17,13,0,165.0,487.0,4.6,24.0,642.0,508.75,383.28
2016,4,17,13,15,88.0,350.5,4.55,24.0,433.0,338.72,256.93
2016,4,17,13,30,11.0,214.0,4.5,24.0,224.0,171.81,129.37
2016,4,17,13,45,5.5,139.5,4.5,24.0,144.5,110.82,82.14
2016,4,17,14,0,0.0,65.0,4.5,24.0,65.0,50.37,34.53
2016,4,17,14,15,10.5,185.0,4.55,23.5,194.0,146.06,110.11
2016,4,17,14,30,21.0,305.0,4.6,23.0,323.0,235.23,179.35
2016,4,17,14,45,10.5,188.5,4.7,23.0,197.5,146.11,110.35
2016,4,17,15,0,0.0,72.0,4.8,23.0,72.0,55.6,39.11
2016,4,17,15,15,0.0,100.0,4.85,22.5,100.0,77.1,56.59
2016,4,17,15,30,0.0,128.0,4.9,22.0,128.0,97.43,73.17
2016,4,17,15,45,0.0,103.0,5.0,22.0,103.0,79.09,58.61
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,60.04,45.53
2016,4,17,16,15,0.0,55.0,4.95,21.5,55.0,42.21,30.58
2016,4,17,16,30,0.0,32.0,4.8,21.0,32.0,24.48,15.51
2016,4,17,16,45,0.0,25.0,4.7,21.0,25.0,19.09,10.92
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,13.72,6.3
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,11.41,4.35
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,9.12,2.37
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,7.21,0.69
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,5.3,0.0
2016,4,17,18,15,0.0,4.5,3.5,19.5,4.5,3.4,0.0
2016,4,17,18,30,0.0,2.0,3.3,19.0,2.0,1.51,0.0
2016,4,17,18,45,0.0,1.0,3.15,19.0,1.0,0.75,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.65,16.0,3.5,2.75,0.0
2016,4,18,6,30,0.0,7.0,1.9,16.0,7.0,5.3,0.0
2016,4,18,6,45,0.0,14.0,2.2,16.5,14.0,10.62,3.22
2016,4,18,7,0,0.0,21.0,2.5,17.0,21.0,15.97,7.88
2016,4,18,7,15,0.0,29.5,2.6,17.0,29.5,22.47,13.5
2016,4,18,7,30,0.0,38.0,2.7,17.0,38.0,29.0,19.06
2016,4,18,7,45,0.0,24.0,2.85,17.5,24.0,18.28,9.88
2016,4,18,8,0,0.0,10.0,3.0,18.0,10.0,7.61,0.78
2016,4,18,8,15,0.0,61.0,3.1,18.5,61.0,46.77,33.57
2016,4,18,8,30,0.0,112.0,3.2,19.0,112.0,88.29,67.61
2016,4,18,8,45,0.0,130.0,3.3,19.5,130.0,103.33,79.45
2016,4,18,9,0,0.0,148.0,3.4,20.0,148.0,118.36,91.15
2016,4,18,9,15,29.0,225.5,3.45,20.0,245.5,231.07,181.75
2016,4,18,9,30,58.0,303.0,3.5,20.0,343.0,335.39,262.9
2016,4,18,9,45,58.0,323.0,3.6,20.5,365.5,352.37,274.38
2016,4,18,10,0,58.0,343.0,3.7,21.0,388.0,368.89,285.7
2016,4,18,10,15,48.0,346.5,3.6,21.0,385.5,358.84,277.0
2016,4,18,10,30,38.0,350.0,3.5,21.0,383.0,348.89,268.54
2016,4,18,10,45,53.0,382.5,3.4,21.5,429.0,390.39,299.08
2016,4,18,11,0,68.0,415.0,3.3,22.0,475.0,430.59,327.95
2016,4,18,11,15,53.0,404.5,3.3,22.0,452.0,401.51,305.46
2016,4,18,11,30,38.0,394.0,3.3,22.0,429.0,373.3,283.85
2016,4,18,11,45,31.0,376.0,3.35,22.0,405.5,346.29,263.45
2016,4,18,12,0,24.0,358.0,3.4,22.0,382.0,306.35,233.26
2016,4,18,12,15,24.0,358.5,3.35,22.0,382.0,304.23,231.61
2016,4,18,12,30,24.0,359.0,3.3,22.0,382.0,301.95,229.77
2016,4,18,12,45,56.0,413.0,3.3,22.0,466.0,374.78,284.86
2016,4,18,13,0,88.0,467.0,3.3,22.0,550.0,432.38,327.43
2016,4,18,13,15,91.0,462.5,3.25,22.0,547.0,420.53,318.28
2016,4,18,13,30,94.0,458.0,3.2,22.0,544.0,408.17,308.97
2016,4,18,13,45,99.5,442.0,3.15,22.0,531.5,388.34,294.1
2016,4,18,14,0,105.0,426.0,3.1,22.0,519.0,368.19,278.84
2016,4,18,14,15,133.0,423.0,3.0,22.0,536.5,363.99,274.99
2016,4,18,14,30,161.0,420.0,2.9,22.0,554.0,356.77,268.29
2016,4,18,14,45,80.5,277.0,2.8,22.0,344.0,224.09,168.91
2016,4,18,15,0,0.0,134.0,2.7,22.0,134.0,102.41,76.52
2016,4,18,15,15,5.0,175.5,2.6,21.5,179.5,132.81,100.92
2016,4,18,15,30,10.0,217.0,2.5,21.0,225.0,160.28,122.84
2016,4,18,15,45,17.5,226.0,2.4,21.0,238.0,163.78,125.79
2016,4,18,16,0,25.0,235.0,2.3,21.0,251.0,165.99,134.32
2016,4,18,16,15,12.5,147.5,2.2,21.0,155.5,109.65,87.74
2016,4,18,16,30,0.0,60.0,2.1,21.0,60.0,46.03,34.04
2016,4,18,16,45,0.0,87.5,2.05,21.0,87.5,67.08,52.32
2016,4,18,17,0,0.0,115.0,2.0,21.0,115.0,85.5,68.3
2016,4,18,17,15,0.0,97.5,1.9,20.5,97.5,72.95,57.86
2016,4,18,17,30,0.0,80.0,1.8,20.0,80.0,60.29,47.16
2016,4,18,17,45,0.0,63.0,1.75,20.0,63.0,47.87,36.35
2016,4,18,18,0,0.0,46.0,1.7,20.0,46.0,35.2,25.15
2016,4,18,18,15,0.0,31.5,1.55,19.5,31.5,24.04,15.19
2016,4,18,18,30,0.0,17.0,1.4,19.0,17.0,12.93,5.16
2016,4,18,18,45,0.0,8.5,1.3,19.0,8.5,6.45,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,17.5,2.0,16.0,23.0,54.88,0.0
2016,4,19,6,30,114.0,35.0,2.1,16.0,46.0,118.02,88.13
2016,4,19,6,45,198.5,56.0,2.25,16.5,90.5,195.25,157.6
2016,4,19,7,0,283.0,77.0,2.4,17.0,135.0,293.4,241.05
2016,4,19,7,15,141.5,71.0,2.4,17.5,100.0,184.12,151.41
2016,4,19,7,30,0.0,65.0,2.4,18.0,65.0,49.99,36.59
2016,4,19,7,45,0.0,81.5,2.4,18.5,81.5,63.8,48.08
2016,4,19,8,0,0.0,98.0,2.4,19.0,98.0,77.58,59.23
2016,4,19,8,15,34.5,158.5,2.4,19.0,177.0,174.79,139.71
2016,4,19,8,30,69.0,219.0,2.4,19.0,256.0,267.94,214.29
2016,4,19,8,45,51.5,230.5,2.4,19.5,259.5,261.86,207.41
2016,4,19,9,0,34.0,242.0,2.4,20.0,263.0,255.2,200.46
2016,4,19,9,15,19.5,213.5,2.4,20.5,226.0,193.73,150.93
2016,4,19,9,30,5.0,185.0,2.4,21.0,189.0,153.75,118.29
2016,4,19,9,45,12.0,230.0,2.4,21.5,239.5,199.08,153.61
2016,4,19,10,0,19.0,275.0,2.4,22.0,290.0,244.59,188.21
2016,4,19,10,15,15.5,259.5,2.4,22.0,272.0,226.09,173.38
2016,4,19,10,30,12.0,244.0,2.4,22.0,254.0,208.29,159.3
2016,4,19,10,45,10.5,226.0,2.4,22.5,235.5,190.81,145.28
2016,4,19,11,0,9.0,208.0,2.4,23.0,217.0,173.8,131.68
2016,4,19,11,15,9.5,208.0,2.35,23.0,217.5,173.72,131.51
2016,4,19,11,30,10.0,208.0,2.3,23.0,218.0,173.59,131.29
2016,4,19,11,45,13.5,259.0,2.3,23.5,272.5,217.48,164.57
2016,4,19,12,0,17.0,310.0,2.3,24.0,327.0,260.79,196.76
2016,4,19,12,15,18.5,323.0,2.25,24.0,341.0,270.72,203.96
2016,4,19,12,30,20.0,336.0,2.2,24.0,355.0,280.18,210.89
2016,4,19,12,45,21.0,341.0,2.2,24.0,361.0,282.44,212.51
2016,4,19,13,0,22.0,346.0,2.2,24.0,367.0,284.35,213.92
2016,4,19,13,15,31.5,375.0,2.2,24.0,404.5,314.03,236.07
2016,4,19,13,30,41.0,404.0,2.2,24.0,442.0,335.46,251.83
2016,4,19,13,45,161.0,420.0,2.2,24.0,563.5,406.49,304.3
2016,4,19,14,0,281.0,436.0,2.2,24.0,685.0,458.89,340.77
2016,4,19,14,15,141.5,293.0,2.2,23.5,418.5,279.86,209.69
2016,4,19,14,30,2.0,150.0,2.2,23.0,152.0,115.61,86.1
2016,4,19,14,45,3.5,163.5,2.2,23.0,167.0,125.55,94.24
2016,4,19,15,0,5.0,177.0,2.2,23.0,182.0,134.92,101.68
2016,4,19,15,15,6.5,192.5,2.2,23.0,198.0,144.97,109.67
2016,4,19,15,30,8.0,208.0,2.2,23.0,214.0,153.98,116.92
2016,4,19,15,45,22.0,228.5,2.2,23.0,242.5,165.61,126.07
2016,4,19,16,0,36.0,249.0,2.2,23.0,271.0,164.43,131.93
2016,4,19,16,15,118.5,241.0,2.15,22.5,305.0,154.42,124.38
2016,4,19,16,30,201.0,233.0,2.1,22.0,339.0,151.45,122.62
2016,4,19,16,45,103.5,189.0,2.1,22.0,243.5,125.75,101.6
2016,4,19,17,0,6.0,145.0,2.1,22.0,148.0,105.0,84.51
2016,4,19,17,15,3.0,124.5,1.85,21.5,126.0,90.66,72.76
2016,4,19,17,30,0.0,104.0,1.6,21.0,104.0,76.2,60.66
2016,4,19,17,45,154.5,92.0,1.4,21.0,125.5,65.39,51.37
2016,4,19,18,0,309.0,80.0,1.2,21.0,147.0,58.43,45.14
2016,4,19,18,15,225.0,60.5,1.15,20.5,101.5,44.56,32.75
2016,4,19,18,30,141.0,41.0,1.1,20.0,56.0,30.42,19.73
2016,4,19,18,45,70.5,20.5,1.05,19.5,28.0,15.5,0.0
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,12.0,0.35,17.0,12.0,9.14,0.0
2016,4,20,6,30,0.0,24.0,0.4,17.0,24.0,18.32,9.0
2016,4,20,6,45,1.0,47.5,0.45,17.5,47.5,40.9,28.51
2016,4,20,7,0,2.0,71.0,0.5,18.0,71.0,63.16,47.54
2016,4,20,7,15,14.5,93.5,0.6,18.0,98.0,91.27,71.54
2016,4,20,7,30,27.0,116.0,0.7,18.0,125.0,131.38,105.0
2016,4,20,7,45,13.5,80.0,0.85,18.5,84.5,72.52,55.66
2016,4,20,8,0,0.0,44.0,1.0,19.0,44.0,33.64,22.64
2016,4,20,8,15,287.0,100.5,1.1,19.5,250.0,370.22,300.64
2016,4,20,8,30,574.0,157.0,1.2,20.0,456.0,686.97,534.06
2016,4,20,8,45,610.5,161.0,1.3,20.5,509.0,745.9,570.31
2016,4,20,9,0,647.0,165.0,1.4,21.0,562.0,795.34,601.9
2016,4,20,9,15,669.0,170.5,1.4,21.0,610.0,831.25,623.85
2016,4,20,9,30,691.0,176.0,1.4,21.0,658.0,864.56,644.01
2016,4,20,9,45,715.5,176.0,1.45,21.5,702.5,891.66,659.35
2016,4,20,10,0,740.0,176.0,1.5,22.0,747.0,915.6,672.66
2016,4,20,10,15,752.5,179.5,1.5,22.0,783.5,928.46,679.43
2016,4,20,10,30,765.0,183.0,1.5,22.0,820.0,937.67,684.1
2016,4,20,10,45,774.0,185.5,1.5,22.5,849.5,929.25,676.26
2016,4,20,11,0,783.0,188.0,1.5,23.0,879.0,926.7,672.59
2016,4,20,11,15,789.0,189.5,1.5,23.0,900.5,916.66,665.47
2016,4,20,11,30,795.0,191.0,1.5,23.0,922.0,902.87,656.13
2016,4,20,11,45,832.0,169.0,1.5,23.5,943.5,891.68,647.37
2016,4,20,12,0,869.0,147.0,1.5,24.0,965.0,862.01,626.71
2016,4,20,12,15,870.0,147.0,1.45,24.0,969.5,831.97,606.66
2016,4,20,12,30,871.0,147.0,1.4,24.0,974.0,798.91,584.36
2016,4,20,12,45,868.5,148.0,1.4,24.0,970.0,761.18,558.13
2016,4,20,13,0,866.0,149.0,1.4,24.0,966.0,721.01,529.71
2016,4,20,13,15,862.5,148.5,1.35,23.5,953.0,676.86,498.47
2016,4,20,13,30,859.0,148.0,1.3,23.0,940.0,630.71,464.94
2016,4,20,13,45,854.0,146.5,1.3,23.0,919.5,581.22,427.52
2016,4,20,14,0,849.0,145.0,1.3,23.0,899.0,530.22,387.82
2016,4,20,14,15,841.0,143.0,1.3,23.0,870.0,477.1,345.31
2016,4,20,14,30,833.0,141.0,1.3,23.0,841.0,420.84,299.25
2016,4,20,14,45,602.5,243.0,1.35,23.0,738.0,358.72,253.51
2016,4,20,15,0,372.0,345.0,1.4,23.0,635.0,323.26,230.94
2016,4,20,15,15,304.5,338.5,1.45,23.0,567.0,274.93,196.05
2016,4,20,15,30,237.0,332.0,1.5,23.0,499.0,242.16,174.81
2016,4,20,15,45,503.5,222.0,1.55,23.0,546.0,164.34,111.9
2016,4,20,16,0,770.0,112.0,1.6,23.0,593.0,88.26,68.84
2016,4,20,16,15,747.0,108.0,1.55,22.5,541.0,86.34,67.73
2016,4,20,16,30,724.0,104.0,1.5,22.0,489.0,77.76,60.87
2016,4,20,16,45,691.0,99.0,1.5,22.0,434.0,74.89,58.69
2016,4,20,17,0,658.0,94.0,1.5,22.0,379.0,71.95,56.42
2016,4,20,17,15,614.0,87.5,1.4,21.5,323.5,67.7,53.1
2016,4,20,17,30,570.0,81.0,1.3,21.0,268.0,63.39,49.63
2016,4,20,17,45,503.0,72.0,1.2,21.0,213.5,56.86,44.0
2016,4,20,18,0,436.0,63.0,1.1,21.0,159.0,50.29,38.13
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.0,38.08,27.22
2016,4,20,18,30,243.0,37.0,1.1,20.0,63.0,28.1,17.88
2016,4,20,18,45,121.5,18.5,1.1,19.5,31.5,14.1,0.06
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,17.5,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,1.5,0.95,18.5,1.5,1.13,0.0
2016,4,21,7,0,0.0,2.0,1.2,19.0,2.0,1.51,0.0
2016,4,21,7,15,0.0,3.0,1.2,19.0,3.0,2.27,0.0
2016,4,21,7,30,0.0,4.0,1.2,19.0,4.0,3.03,0.0
2016,4,21,7,45,0.0,5.5,1.3,19.5,5.5,4.18,0.0
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,32.0,1.3,20.0,32.0,24.45,14.8
2016,4,21,8,30,0.0,57.0,1.2,20.0,57.0,43.72,30.68
2016,4,21,8,45,0.0,44.5,1.2,20.5,44.5,34.12,22.57
2016,4,21,9,0,0.0,32.0,1.2,21.0,32.0,24.53,14.56
2016,4,21,9,15,0.0,35.5,1.1,21.5,35.5,27.25,16.7
2016,4,21,9,30,0.0,39.0,1.0,22.0,39.0,29.98,18.82
2016,4,21,9,45,20.5,183.0,0.95,22.5,199.0,177.99,136.79
2016,4,21,10,0,41.0,327.0,0.9,23.0,359.0,334.59,253.92
2016,4,21,10,15,207.0,351.0,0.85,23.0,523.0,532.17,398.78
2016,4,21,10,30,373.0,375.0,0.8,23.0,687.0,726.92,531.12
2016,4,21,10,45,598.5,268.0,0.75,23.5,788.5,850.43,611.87
2016,4,21,11,0,824.0,161.0,0.7,24.0,890.0,937.01,664.42
2016,4,21,11,15,829.5,162.0,0.7,24.0,911.5,925.74,655.49
2016,4,21,11,30,835.0,163.0,0.7,24.0,933.0,910.66,645.73
2016,4,21,11,45,855.5,152.5,0.7,24.0,951.0,879.86,626.26
2016,4,21,12,0,876.0,142.0,0.7,24.0,969.0,861.09,614.56
2016,4,21,12,15,877.0,142.5,0.75,24.0,973.5,831.32,596.56
2016,4,21,12,30,878.0,143.0,0.8,24.0,978.0,798.49,576.34
2016,4,21,12,45,877.5,142.5,0.9,24.5,974.5,760.94,551.12
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,720.82,523.46
2016,4,21,13,15,874.0,141.5,1.1,24.5,958.5,676.66,494.1
2016,4,21,13,30,871.0,141.0,1.2,24.0,946.0,630.42,462.04
2016,4,21,13,45,863.0,141.5,1.3,24.0,924.5,580.2,424.95
2016,4,21,14,0,855.0,142.0,1.4,24.0,903.0,528.71,385.5
2016,4,21,14,15,847.5,140.5,1.45,24.0,874.0,475.07,342.81
2016,4,21,14,30,840.0,139.0,1.5,24.0,845.0,419.66,297.45
2016,4,21,14,45,830.5,136.0,1.6,24.0,809.0,361.47,249.06
2016,4,21,15,0,821.0,133.0,1.7,24.0,773.0,303.24,200.17
2016,4,21,15,15,807.0,130.0,1.7,24.0,730.5,244.34,152.07
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,186.45,109.3
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,128.64,77.23
2016,4,21,16,0,759.0,118.0,1.7,24.0,592.0,91.81,71.57
2016,4,21,16,15,525.0,170.0,1.7,23.5,485.0,112.24,89.04
2016,4,21,16,30,291.0,222.0,1.7,23.0,378.0,142.37,114.59
2016,4,21,16,45,228.5,202.5,1.7,23.0,317.0,131.03,105.52
2016,4,21,17,0,166.0,183.0,1.7,23.0,256.0,122.65,98.93
2016,4,21,17,15,155.0,158.0,1.6,22.5,218.0,107.61,86.78
2016,4,21,17,30,144.0,133.0,1.5,22.0,180.0,92.1,73.98
2016,4,21,17,45,124.0,108.5,1.4,21.5,143.5,76.3,60.63
2016,4,21,18,0,104.0,84.0,1.3,21.0,107.0,60.11,46.61
2016,4,21,18,15,73.5,61.0,1.3,20.5,75.0,44.37,32.64
2016,4,21,18,30,43.0,38.0,1.3,20.0,43.0,28.32,18.11
2016,4,21,18,45,21.5,19.0,1.35,20.0,21.5,14.57,1.16
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,172.0,15.5,2.0,13.5,33.5,117.96,25.79
2016,4,22,6,30,344.0,31.0,2.3,14.0,67.0,245.75,192.96
2016,4,22,6,45,448.5,41.0,2.6,15.0,118.5,334.32,273.21
2016,4,22,7,0,553.0,51.0,2.9,16.0,170.0,432.6,356.76
2016,4,22,7,15,616.0,58.0,2.8,16.5,227.5,507.88,418.4
2016,4,22,7,30,679.0,65.0,2.7,17.0,285.0,583.01,476.74
2016,4,22,7,45,720.0,70.5,2.65,17.5,343.5,646.9,522.63
2016,4,22,8,0,761.0,76.0,2.6,18.0,402.0,711.14,566.98
2016,4,22,8,15,790.5,80.5,2.55,19.0,459.5,764.67,600.84
2016,4,22,8,30,820.0,85.0,2.5,20.0,517.0,816.85,632.63
2016,4,22,8,45,840.5,88.5,2.5,21.0,571.0,858.23,656.35
2016,4,22,9,0,861.0,92.0,2.5,22.0,625.0,886.74,670.84
2016,4,22,9,15,877.0,94.5,2.5,22.0,675.0,917.02,689.09
2016,4,22,9,30,893.0,97.0,2.5,22.0,725.0,944.08,705.08
2016,4,22,9,45,903.5,100.0,2.55,22.5,768.5,963.05,714.81
2016,4,22,10,0,914.0,103.0,2.6,23.0,812.0,978.21,722.17
2016,4,22,10,15,923.0,104.5,2.6,23.0,849.5,986.45,726.06
2016,4,22,10,30,932.0,106.0,2.6,23.0,887.0,990.66,727.54
2016,4,22,10,45,937.5,108.0,2.65,23.5,917.0,987.98,723.77
2016,4,22,11,0,943.0,110.0,2.7,24.0,947.0,981.15,717.51
2016,4,22,11,15,947.0,111.0,2.75,24.0,968.5,967.87,708.61
2016,4,22,11,30,951.0,112.0,2.8,24.0,990.0,950.55,697.21
2016,4,22,11,45,953.5,112.0,2.85,24.5,1003.5,927.09,680.51
2016,4,22,12,0,956.0,112.0,2.9,25.0,1017.0,899.88,661.44
2016,4,22,12,15,957.0,112.5,2.9,25.0,1021.5,868.29,640.42
2016,4,22,12,30,958.0,113.0,2.9,25.0,1026.0,833.33,617.1
2016,4,22,12,45,956.0,113.0,2.95,25.0,1021.0,792.61,589.02
2016,4,22,13,0,954.0,113.0,3.0,25.0,1016.0,749.13,557.66
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.0,702.04,522.55
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,652.62,484.9
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,599.98,444.07
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,545.57,400.7
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.0,488.06,353.61
2016,4,22,14,30,924.0,108.0,2.8,25.0,886.0,429.47,304.41
2016,4,22,14,45,913.5,107.0,2.75,25.0,848.5,369.26,253.09
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,308.86,201.48
2016,4,22,15,15,890.5,103.5,2.65,24.5,767.5,247.15,150.96
2016,4,22,15,30,878.0,101.0,2.6,24.0,724.0,186.03,106.01
2016,4,22,15,45,862.0,98.0,2.55,24.0,674.5,125.18,73.24
2016,4,22,16,0,846.0,95.0,2.5,24.0,625.0,79.31,61.2
2016,4,22,16,15,824.5,91.5,2.35,23.5,571.5,77.2,59.82
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,74.99,58.29
2016,4,22,16,45,774.0,83.5,2.05,23.0,461.5,71.81,55.83
2016,4,22,17,0,745.0,79.0,1.9,23.0,405.0,68.53,53.27
2016,4,22,17,15,704.0,74.0,1.75,22.5,347.0,64.58,50.2
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,55.93,42.99
2016,4,22,17,45,602.5,61.5,1.45,21.5,232.5,50.08,38.04
2016,4,22,18,0,542.0,54.0,1.3,21.0,176.0,44.2,32.89
2016,4,22,18,15,441.0,44.0,1.3,20.0,124.5,36.02,25.55
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,27.9,17.91
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,13.73,1.55
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
