Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,114.95,39.07
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,236.19,184.2
2016,4,23,6,45,428.5,43.5,0.7,16.0,119.5,324.89,261.38
2016,4,23,7,0,534.0,54.0,0.7,17.0,171.0,423.3,341.49
2016,4,23,7,15,598.0,61.5,0.6,17.5,228.0,498.97,399.89
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,578.35,457.5
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,641.67,499.8
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,701.93,537.85
2016,4,23,8,15,773.5,85.5,0.65,19.5,459.0,754.83,574.13
2016,4,23,8,30,803.0,90.0,0.9,20.0,516.0,806.4,608.97
2016,4,23,8,45,823.5,94.0,1.15,21.0,569.5,847.83,635.22
2016,4,23,9,0,844.0,98.0,1.4,22.0,623.0,886.73,659.41
2016,4,23,9,15,859.5,101.0,1.45,22.0,672.0,906.07,670.39
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,932.75,686.47
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,950.85,695.59
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,965.21,702.47
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,973.73,706.43
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,978.26,708.06
2016,4,23,10,45,917.0,116.5,1.6,23.5,909.5,974.57,703.28
2016,4,23,11,0,921.0,119.0,1.6,24.0,938.0,966.8,696.18
2016,4,23,11,15,925.0,120.5,1.6,24.0,959.5,954.06,687.47
2016,4,23,11,30,929.0,122.0,1.6,24.0,981.0,937.34,676.39
2016,4,23,11,45,931.5,122.5,1.6,24.5,994.0,914.57,660.26
2016,4,23,12,0,934.0,123.0,1.6,25.0,1007.0,888.12,641.93
2016,4,23,12,15,934.5,123.0,1.6,25.0,1011.5,856.14,621.31
2016,4,23,12,30,935.0,123.0,1.6,25.0,1016.0,820.96,598.56
2016,4,23,12,45,931.5,124.0,1.65,25.0,1011.0,780.63,571.3
2016,4,23,13,0,928.0,125.0,1.7,25.0,1006.0,737.72,541.35
2016,4,23,13,15,925.5,124.5,1.75,25.0,993.0,691.97,508.61
2016,4,23,13,30,923.0,124.0,1.8,25.0,980.0,643.93,473.26
2016,4,23,13,45,917.5,123.5,1.9,25.0,958.5,592.16,434.34
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,538.76,392.8
2016,4,23,14,15,905.5,121.5,2.1,25.0,907.5,482.81,347.9
2016,4,23,14,30,899.0,120.0,2.2,25.0,878.0,425.79,300.7
2016,4,23,14,45,889.5,118.0,2.35,25.0,841.5,366.63,250.92
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,307.21,200.61
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,246.79,151.48
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,179.92,102.4
2016,4,23,15,45,836.5,108.0,2.65,24.0,668.5,119.56,70.17
2016,4,23,16,0,819.0,105.0,2.7,24.0,619.0,84.92,65.89
2016,4,23,16,15,796.5,101.0,2.6,23.5,566.0,82.76,64.47
2016,4,23,16,30,774.0,97.0,2.5,23.0,513.0,80.48,62.92
2016,4,23,16,45,741.0,93.0,2.45,23.0,456.0,77.86,60.96
2016,4,23,17,0,708.0,89.0,2.4,23.0,399.0,69.39,54.0
2016,4,23,17,15,665.5,83.0,2.15,22.0,342.0,65.29,50.91
2016,4,23,17,30,623.0,77.0,1.9,21.0,285.0,61.12,47.66
2016,4,23,17,45,555.5,69.5,1.7,20.5,228.5,55.49,42.91
2016,4,23,18,0,488.0,62.0,1.5,20.0,172.0,49.88,37.97
2016,4,23,18,15,390.5,50.0,1.5,19.5,122.0,40.45,29.45
2016,4,23,18,30,293.0,38.0,1.5,19.0,72.0,30.97,20.54
2016,4,23,18,45,146.5,19.0,1.5,18.5,36.0,14.56,2.65
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,16.5,1.65,15.0,16.5,12.59,0.44
2016,4,24,6,30,0.0,33.0,1.9,15.0,33.0,27.1,16.57
2016,4,24,6,45,11.0,56.5,2.15,15.5,59.0,55.68,41.41
2016,4,24,7,0,22.0,80.0,2.4,16.0,85.0,92.58,73.18
2016,4,24,7,15,38.0,103.5,2.5,16.5,115.0,126.56,102.17
2016,4,24,7,30,54.0,127.0,2.6,17.0,145.0,161.36,131.25
2016,4,24,7,45,57.0,151.5,2.75,17.5,173.5,188.51,153.03
2016,4,24,8,0,60.0,176.0,2.9,18.0,202.0,215.4,174.13
2016,4,24,8,15,36.0,179.0,3.05,18.5,195.0,195.99,156.78
2016,4,24,8,30,12.0,182.0,3.2,19.0,188.0,161.7,127.5
2016,4,24,8,45,22.5,214.5,3.35,19.5,228.0,199.58,157.58
2016,4,24,9,0,33.0,247.0,3.5,20.0,268.0,256.8,202.2
2016,4,24,9,15,16.5,189.5,3.55,20.0,200.0,168.42,131.26
2016,4,24,9,30,0.0,132.0,3.6,20.0,132.0,103.65,78.61
2016,4,24,9,45,0.5,137.5,3.7,20.5,138.0,108.54,82.26
2016,4,24,10,0,1.0,143.0,3.8,21.0,144.0,113.44,85.83
2016,4,24,10,15,2.5,148.5,3.8,21.0,151.0,119.26,90.34
2016,4,24,10,30,4.0,154.0,3.8,21.0,158.0,125.05,94.83
2016,4,24,10,45,4.5,156.0,3.85,21.5,160.5,127.02,96.07
2016,4,24,11,0,5.0,158.0,3.9,22.0,163.0,128.94,97.29
2016,4,24,11,15,16.0,261.5,3.85,22.0,277.0,223.25,170.89
2016,4,24,11,30,27.0,365.0,3.8,22.0,391.0,334.29,255.18
2016,4,24,11,45,20.0,308.0,3.8,22.5,328.0,262.5,199.87
2016,4,24,12,0,13.0,251.0,3.8,23.0,265.0,208.9,158.46
2016,4,24,12,15,14.0,263.5,3.75,23.0,278.0,218.52,165.86
2016,4,24,12,30,15.0,276.0,3.7,23.0,291.0,227.78,172.86
2016,4,24,12,45,11.5,226.0,3.65,23.0,237.5,184.49,139.54
2016,4,24,13,0,8.0,176.0,3.6,23.0,184.0,142.16,106.76
2016,4,24,13,15,14.5,256.0,3.5,23.0,270.0,206.93,156.95
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,269.24,204.3
2016,4,24,13,45,20.0,325.5,3.35,23.5,344.0,257.9,195.18
2016,4,24,14,0,19.0,315.0,3.3,24.0,332.0,246.76,186.43
2016,4,24,14,15,409.5,236.5,3.25,24.0,583.0,348.01,258.84
2016,4,24,14,30,800.0,158.0,3.2,24.0,834.0,411.02,294.72
2016,4,24,14,45,782.0,159.5,3.2,24.0,797.5,355.63,247.35
2016,4,24,15,0,764.0,161.0,3.2,24.0,761.0,301.24,201.29
2016,4,24,15,15,486.0,250.0,3.15,24.0,624.0,247.78,168.42
2016,4,24,15,30,208.0,339.0,3.1,24.0,487.0,238.66,173.84
2016,4,24,15,45,246.0,308.5,3.05,24.0,472.0,204.31,150.58
2016,4,24,16,0,284.0,278.0,3.0,24.0,457.0,168.91,135.11
2016,4,24,16,15,160.5,245.5,2.95,23.5,345.0,157.82,126.77
2016,4,24,16,30,37.0,213.0,2.9,23.0,233.0,143.18,115.35
2016,4,24,16,45,314.5,164.5,2.85,23.0,305.0,111.63,89.4
2016,4,24,17,0,592.0,116.0,2.8,23.0,377.0,85.72,67.86
2016,4,24,17,15,547.5,107.5,2.6,22.5,322.5,80.75,64.03
2016,4,24,17,30,503.0,99.0,2.4,22.0,268.0,72.84,57.54
2016,4,24,17,45,446.5,86.5,2.2,21.5,215.5,64.07,50.14
2016,4,24,18,0,390.0,74.0,2.0,21.0,163.0,55.14,42.36
2016,4,24,18,15,300.0,58.5,1.95,20.5,115.5,43.72,32.14
2016,4,24,18,30,210.0,43.0,1.9,20.0,68.0,32.22,21.54
2016,4,24,18,45,105.0,21.5,1.9,19.5,34.0,16.27,4.22
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,20.5,2.4,19.0,33.5,94.76,45.95
2016,4,25,6,30,224.0,41.0,2.5,19.0,67.0,190.35,147.86
2016,4,25,6,45,319.5,55.5,2.7,19.5,115.0,270.73,218.22
2016,4,25,7,0,415.0,70.0,2.9,20.0,163.0,360.42,293.78
2016,4,25,7,15,213.0,93.0,3.05,20.5,141.5,255.12,208.3
2016,4,25,7,30,11.0,116.0,3.2,21.0,120.0,106.64,83.16
2016,4,25,7,45,69.0,150.5,3.4,21.5,180.0,195.56,156.97
2016,4,25,8,0,127.0,185.0,3.6,22.0,240.0,294.02,235.89
2016,4,25,8,15,73.0,189.5,3.7,22.5,222.5,237.13,188.19
2016,4,25,8,30,19.0,194.0,3.8,23.0,205.0,178.86,139.42
2016,4,25,8,45,98.5,242.0,3.95,23.5,303.5,311.22,244.86
2016,4,25,9,0,178.0,290.0,4.1,24.0,402.0,450.96,351.42
2016,4,25,9,15,472.0,216.5,4.1,24.5,544.5,681.13,525.78
2016,4,25,9,30,766.0,143.0,4.1,25.0,687.0,881.11,666.25
2016,4,25,9,45,520.5,257.0,4.2,25.5,637.0,772.57,583.65
2016,4,25,10,0,275.0,371.0,4.3,26.0,587.0,636.05,479.11
2016,4,25,10,15,541.5,265.0,4.3,26.0,714.0,796.15,598.61
2016,4,25,10,30,808.0,159.0,4.3,26.0,841.0,933.52,694.1
2016,4,25,10,45,813.0,162.5,4.3,26.5,869.0,931.66,689.55
2016,4,25,11,0,818.0,166.0,4.3,27.0,897.0,925.93,683.54
2016,4,25,11,15,823.0,167.0,4.3,27.0,917.0,914.05,674.91
2016,4,25,11,30,828.0,168.0,4.3,27.0,937.0,898.4,663.9
2016,4,25,11,45,853.5,153.0,4.3,27.5,955.5,867.9,641.69
2016,4,25,12,0,879.0,138.0,4.3,28.0,974.0,849.56,627.9
2016,4,25,12,15,880.0,138.0,4.2,28.0,978.0,819.36,606.88
2016,4,25,12,30,881.0,138.0,4.1,28.0,982.0,786.15,583.38
2016,4,25,12,45,514.0,316.0,4.1,28.0,808.0,643.16,476.51
2016,4,25,13,0,147.0,494.0,4.1,28.0,634.0,491.87,362.96
2016,4,25,13,15,506.0,317.5,4.05,28.0,790.0,578.17,429.24
2016,4,25,13,30,865.0,141.0,4.0,28.0,946.0,616.72,457.02
2016,4,25,13,45,857.5,141.5,3.95,28.5,924.5,567.36,417.09
2016,4,25,14,0,850.0,142.0,3.9,29.0,903.0,516.69,375.74
2016,4,25,14,15,842.0,140.0,3.85,29.0,874.0,463.12,332.05
2016,4,25,14,30,834.0,138.0,3.8,29.0,845.0,407.48,285.79
2016,4,25,14,45,819.0,138.5,3.75,29.0,808.0,350.71,238.11
2016,4,25,15,0,804.0,139.0,3.7,29.0,771.0,294.5,191.01
2016,4,25,15,15,790.0,136.0,3.6,28.5,729.0,237.0,145.05
2016,4,25,15,30,776.0,133.0,3.5,28.0,687.0,180.54,104.87
2016,4,25,15,45,753.5,131.0,3.45,28.0,639.0,125.49,77.0
2016,4,25,16,0,731.0,129.0,3.4,28.0,591.0,90.16,69.11
2016,4,25,16,15,706.5,124.0,3.25,27.5,539.5,88.2,67.89
2016,4,25,16,30,682.0,119.0,3.1,27.0,488.0,86.1,66.55
2016,4,25,16,45,648.0,113.5,3.0,27.0,433.5,83.35,64.52
2016,4,25,17,0,614.0,108.0,2.9,27.0,379.0,80.51,62.41
2016,4,25,17,15,570.0,100.0,2.8,26.5,324.0,75.66,58.68
2016,4,25,17,30,526.0,92.0,2.7,26.0,269.0,70.68,54.76
2016,4,25,17,45,459.5,82.0,2.65,25.5,215.5,61.24,46.9
2016,4,25,18,0,393.0,72.0,2.6,25.0,162.0,53.81,40.52
2016,4,25,18,15,303.5,57.0,2.75,24.5,115.0,42.71,30.74
2016,4,25,18,30,214.0,42.0,2.9,24.0,68.0,31.54,20.61
2016,4,25,18,45,107.0,21.0,3.1,23.5,34.0,15.91,4.36
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.0,3.6,19.0,33.0,78.16,41.19
2016,4,26,6,30,185.0,44.0,3.7,19.0,66.0,173.35,134.89
2016,4,26,6,45,263.5,63.0,3.8,19.5,112.5,247.51,199.8
2016,4,26,7,0,342.0,82.0,3.9,20.0,159.0,328.94,268.77
2016,4,26,7,15,198.5,106.0,4.0,20.5,154.0,261.07,213.2
2016,4,26,7,30,55.0,130.0,4.1,21.0,149.0,164.37,131.68
2016,4,26,7,45,174.5,151.0,4.2,21.5,225.0,289.07,234.8
2016,4,26,8,0,294.0,172.0,4.3,22.0,301.0,425.26,342.85
2016,4,26,8,15,332.5,190.5,4.45,22.5,354.5,483.59,386.47
2016,4,26,8,30,371.0,209.0,4.6,23.0,408.0,542.86,430.11
2016,4,26,8,45,524.5,184.0,4.75,23.5,497.0,676.45,530.41
2016,4,26,9,0,678.0,159.0,4.9,24.0,586.0,805.54,623.19
2016,4,26,9,15,697.5,164.0,5.0,24.0,633.0,838.46,644.63
2016,4,26,9,30,717.0,169.0,5.1,24.0,680.0,868.65,664.65
2016,4,26,9,45,731.0,174.0,5.2,24.5,722.0,890.77,677.66
2016,4,26,10,0,745.0,179.0,5.3,25.0,764.0,909.56,688.43
2016,4,26,10,15,756.0,182.0,5.35,25.0,799.0,920.01,694.6
2016,4,26,10,30,767.0,185.0,5.4,25.0,834.0,917.36,691.88
2016,4,26,10,45,769.0,191.0,5.5,25.5,861.0,914.88,688.42
2016,4,26,11,0,771.0,197.0,5.6,26.0,888.0,908.62,682.48
2016,4,26,11,15,776.0,199.0,5.6,26.0,908.0,897.88,674.41
2016,4,26,11,30,781.0,201.0,5.6,26.0,928.0,883.46,663.93
2016,4,26,11,45,783.0,202.5,5.65,26.5,939.5,862.45,647.72
2016,4,26,12,0,785.0,204.0,5.7,27.0,951.0,838.1,628.82
2016,4,26,12,15,519.0,347.5,5.65,27.0,842.5,724.87,542.35
2016,4,26,12,30,253.0,491.0,5.6,27.0,734.0,604.66,450.65
2016,4,26,12,45,145.0,450.0,5.55,27.0,589.0,469.99,351.86
2016,4,26,13,0,37.0,409.0,5.5,27.0,444.0,346.67,259.49
2016,4,26,13,15,138.5,442.0,5.45,27.0,571.5,431.86,323.73
2016,4,26,13,30,240.0,475.0,5.4,27.0,699.0,499.67,372.93
2016,4,26,13,45,281.5,453.0,5.4,27.5,710.0,484.36,360.07
2016,4,26,14,0,323.0,431.0,5.4,28.0,721.0,465.05,343.84
2016,4,26,14,15,214.5,425.0,5.35,27.5,615.0,392.35,290.56
2016,4,26,14,30,106.0,419.0,5.3,27.0,509.0,333.61,248.37
2016,4,26,14,45,375.0,324.0,5.25,27.0,622.5,333.37,240.33
2016,4,26,15,0,644.0,229.0,5.2,27.0,736.0,306.02,207.54
2016,4,26,15,15,497.0,270.5,5.05,27.0,649.5,258.78,174.93
2016,4,26,15,30,350.0,312.0,4.9,27.0,563.0,232.08,161.94
2016,4,26,15,45,435.5,268.5,4.75,27.0,558.5,177.1,124.76
2016,4,26,16,0,521.0,225.0,4.6,27.0,554.0,140.43,110.64
2016,4,26,16,15,398.0,227.5,4.35,26.5,466.5,147.08,116.69
2016,4,26,16,30,275.0,230.0,4.1,26.0,379.0,146.11,116.52
2016,4,26,16,45,172.5,206.0,3.95,26.0,296.5,136.32,108.85
2016,4,26,17,0,70.0,182.0,3.8,26.0,214.0,123.96,99.0
2016,4,26,17,15,178.5,164.5,3.65,25.5,229.5,111.76,89.34
2016,4,26,17,30,287.0,147.0,3.5,25.0,245.0,100.68,80.43
2016,4,26,17,45,235.5,124.5,3.4,24.5,194.5,86.17,68.35
2016,4,26,18,0,184.0,102.0,3.3,24.0,144.0,71.31,55.64
2016,4,26,18,15,127.5,74.0,3.25,23.5,99.5,52.83,39.5
2016,4,26,18,30,71.0,46.0,3.2,23.0,55.0,33.79,22.62
2016,4,26,18,45,35.5,23.0,3.2,23.0,27.5,17.51,5.88
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,27,6,15,117.5,22.5,2.2,16.0,36.5,101.05,59.7
2016,4,27,6,30,235.0,45.0,2.4,16.0,73.0,199.47,157.62
2016,4,27,6,45,356.0,57.0,2.65,16.0,126.0,291.26,238.17
2016,4,27,7,0,477.0,69.0,2.9,16.0,179.0,399.99,330.39
2016,4,27,7,15,544.5,78.0,2.85,16.5,236.5,477.3,393.35
2016,4,27,7,30,612.0,87.0,2.8,17.0,294.0,558.36,456.51
2016,4,27,7,45,673.5,90.0,2.75,17.5,356.0,631.4,511.01
2016,4,27,8,0,735.0,93.0,2.7,18.0,418.0,706.2,563.39
2016,4,27,8,15,767.0,98.0,2.65,18.5,476.5,756.27,595.91
2016,4,27,8,30,799.0,103.0,2.6,19.0,535.0,809.89,630.23
2016,4,27,8,45,830.5,103.5,2.55,20.0,592.0,856.46,657.45
2016,4,27,9,0,862.0,104.0,2.5,21.0,649.0,900.85,682.48
2016,4,27,9,15,879.0,107.0,2.45,22.0,699.5,932.45,698.32
2016,4,27,9,30,896.0,110.0,2.4,23.0,750.0,949.15,704.12
2016,4,27,9,45,910.5,111.0,2.4,24.0,795.5,969.12,712.67
2016,4,27,10,0,925.0,112.0,2.4,25.0,841.0,985.37,718.77
2016,4,27,10,15,933.5,114.0,2.4,25.5,878.0,993.13,720.88
2016,4,27,10,30,942.0,116.0,2.4,26.0,915.0,996.81,720.58
2016,4,27,10,45,948.5,117.0,2.4,26.5,945.0,993.51,716.02
2016,4,27,11,0,955.0,118.0,2.4,27.0,975.0,986.06,709.04
2016,4,27,11,15,959.0,119.0,2.35,27.0,996.5,972.2,699.06
2016,4,27,11,30,963.0,120.0,2.3,27.0,1018.0,954.27,686.67
2016,4,27,11,45,967.5,118.5,2.3,27.5,1031.5,930.63,669.89
2016,4,27,12,0,972.0,117.0,2.3,28.0,1045.0,903.19,650.8
2016,4,27,12,15,972.5,117.0,2.3,28.0,1048.5,870.15,629.42
2016,4,27,12,30,973.0,117.0,2.3,28.0,1052.0,833.81,605.82
2016,4,27,12,45,971.5,116.5,2.3,28.0,1047.0,792.55,577.15
2016,4,27,13,0,970.0,116.0,2.3,28.0,1042.0,748.51,545.86
2016,4,27,13,15,967.0,115.5,2.3,28.0,1028.0,700.92,511.34
2016,4,27,13,30,964.0,115.0,2.3,28.0,1014.0,650.99,474.24
2016,4,27,13,45,958.5,114.5,2.3,28.0,991.5,597.57,433.56
2016,4,27,14,0,953.0,114.0,2.3,28.0,969.0,542.43,390.34
2016,4,27,14,15,946.0,112.5,2.2,28.0,939.0,484.46,343.47
2016,4,27,14,30,939.0,111.0,2.1,28.0,909.0,425.4,294.58
2016,4,27,14,45,928.5,109.5,2.05,28.0,870.5,364.42,243.58
2016,4,27,15,0,918.0,108.0,2.0,28.0,832.0,303.23,192.47
2016,4,27,15,15,906.0,105.5,1.85,27.5,788.0,241.2,143.09
2016,4,27,15,30,894.0,103.0,1.7,27.0,744.0,179.66,100.02
2016,4,27,15,45,876.0,101.0,1.55,27.0,693.5,118.82,70.9
2016,4,27,16,0,858.0,99.0,1.4,27.0,643.0,82.02,62.57
2016,4,27,16,15,836.5,95.5,1.3,27.0,589.0,80.01,61.17
2016,4,27,16,30,815.0,92.0,1.2,27.0,535.0,77.88,59.64
2016,4,27,16,45,783.5,88.5,1.1,27.0,477.0,75.44,57.85
2016,4,27,17,0,752.0,85.0,1.0,27.0,419.0,72.97,56.01
2016,4,27,17,15,711.0,79.0,0.8,26.5,360.5,63.18,48.1
2016,4,27,17,30,670.0,73.0,0.6,26.0,302.0,58.82,44.68
2016,4,27,17,45,605.0,66.5,0.45,26.0,244.0,53.74,40.42
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,48.71,36.04
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,39.9,28.3
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,31.09,20.27
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,15.29,4.75
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.6,16.0,38.0,106.36,66.53
2016,4,28,6,30,261.0,44.0,2.0,17.0,76.0,210.45,166.05
2016,4,28,6,45,360.5,57.0,2.4,18.0,126.5,292.73,237.48
2016,4,28,7,0,460.0,70.0,2.8,19.0,177.0,389.6,318.2
2016,4,28,7,15,523.0,79.0,3.0,19.5,232.5,463.03,377.91
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,539.87,438.02
2016,4,28,7,45,632.5,94.0,3.45,20.5,345.5,604.08,486.51
2016,4,28,8,0,679.0,100.0,3.7,21.0,403.0,669.21,533.75
2016,4,28,8,15,709.5,105.5,3.8,21.5,458.5,721.29,569.16
2016,4,28,8,30,740.0,111.0,3.9,22.0,514.0,772.33,603.13
2016,4,28,8,45,764.5,114.5,4.0,22.5,566.5,809.51,626.58
2016,4,28,9,0,789.0,118.0,4.1,23.0,619.0,849.61,651.91
2016,4,28,9,15,806.0,121.5,4.1,23.5,667.0,880.4,669.97
2016,4,28,9,30,823.0,125.0,4.1,24.0,715.0,908.09,685.8
2016,4,28,9,45,835.5,128.0,4.15,24.5,757.5,927.77,696.37
2016,4,28,10,0,848.0,131.0,4.2,25.0,800.0,943.83,704.58
2016,4,28,10,15,857.0,133.0,4.2,25.0,835.5,938.2,699.36
2016,4,28,10,30,866.0,135.0,4.2,25.0,871.0,942.14,700.93
2016,4,28,10,45,869.5,138.5,4.25,25.5,899.0,938.5,696.37
2016,4,28,11,0,873.0,142.0,4.3,26.0,927.0,930.95,689.38
2016,4,28,11,15,877.0,143.0,4.25,26.0,947.0,917.8,679.65
2016,4,28,11,30,881.0,144.0,4.2,26.0,967.0,900.89,667.55
2016,4,28,11,45,875.0,150.0,4.2,26.5,977.0,875.86,649.01
2016,4,28,12,0,869.0,156.0,4.2,27.0,987.0,847.52,628.38
2016,4,28,12,15,868.5,156.0,4.15,27.0,990.0,816.05,606.69
2016,4,28,12,30,868.0,156.0,4.1,27.0,993.0,781.77,581.81
2016,4,28,12,45,853.5,164.0,4.1,27.0,983.5,751.83,559.13
2016,4,28,13,0,839.0,172.0,4.1,27.0,974.0,708.27,526.84
2016,4,28,13,15,834.0,171.5,4.05,27.0,960.0,662.82,492.66
2016,4,28,13,30,829.0,171.0,4.0,27.0,946.0,615.62,456.46
2016,4,28,13,45,798.0,185.0,3.95,27.0,917.5,563.47,415.72
2016,4,28,14,0,767.0,199.0,3.9,27.0,889.0,512.14,374.81
2016,4,28,14,15,475.5,313.5,3.85,27.0,737.0,420.64,306.94
2016,4,28,14,30,184.0,428.0,3.8,27.0,585.0,360.53,265.25
2016,4,28,14,45,98.0,333.0,3.8,27.0,416.5,259.21,191.49
2016,4,28,15,0,12.0,238.0,3.8,27.0,248.0,179.0,133.61
2016,4,28,15,15,36.0,278.0,3.75,26.5,305.0,198.45,148.12
2016,4,28,15,30,60.0,318.0,3.7,26.0,362.0,216.25,161.55
2016,4,28,15,45,33.5,255.0,3.65,26.0,279.5,171.55,129.18
2016,4,28,16,0,7.0,192.0,3.6,26.0,197.0,139.49,110.18
2016,4,28,16,15,58.0,216.5,3.5,25.5,249.0,147.03,117.0
2016,4,28,16,30,109.0,241.0,3.4,25.0,301.0,159.45,127.86
2016,4,28,16,45,62.0,199.5,3.3,25.0,233.0,135.16,108.22
2016,4,28,17,0,15.0,158.0,3.2,25.0,165.0,113.7,90.75
2016,4,28,17,15,8.0,136.5,3.1,24.5,140.5,98.72,78.66
2016,4,28,17,30,1.0,115.0,3.0,24.0,116.0,83.65,66.26
2016,4,28,17,45,68.0,111.0,2.9,24.0,127.5,78.62,62.06
2016,4,28,18,0,135.0,107.0,2.8,24.0,139.0,73.92,57.89
2016,4,28,18,15,93.0,75.5,2.9,23.5,95.0,53.59,40.2
2016,4,28,18,30,51.0,44.0,3.0,23.0,51.0,32.55,21.68
2016,4,28,18,45,26.0,23.0,3.1,23.0,26.5,17.56,6.69
2016,4,28,19,0,1.0,2.0,3.2,23.0,2.0,1.57,0.0
2016,4,28,19,15,0.5,1.0,3.25,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,5.17,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,59.3,35.49
2016,4,29,6,30,107.0,48.0,3.0,21.0,61.0,124.35,95.32
2016,4,29,6,45,159.5,73.0,3.25,21.5,104.5,186.86,148.94
2016,4,29,7,0,212.0,98.0,3.5,22.0,148.0,252.98,204.51
2016,4,29,7,15,106.5,106.0,3.8,22.5,131.5,184.17,148.0
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,96.34,73.88
2016,4,29,7,45,57.0,152.0,4.4,23.5,177.5,185.89,147.7
2016,4,29,8,0,113.0,190.0,4.7,24.0,240.0,285.53,227.35
2016,4,29,8,15,160.0,215.0,4.85,24.0,297.0,350.51,278.42
2016,4,29,8,30,207.0,240.0,5.0,24.0,354.0,417.44,330.16
2016,4,29,8,45,165.5,267.0,5.15,24.5,364.0,411.99,322.97
2016,4,29,9,0,124.0,294.0,5.3,25.0,374.0,403.54,313.7
2016,4,29,9,15,62.0,218.0,5.3,25.0,258.5,248.99,193.18
2016,4,29,9,30,0.0,142.0,5.3,25.0,143.0,111.85,83.49
2016,4,29,9,45,9.0,208.5,5.35,25.5,216.5,176.03,133.77
2016,4,29,10,0,18.0,275.0,5.4,26.0,290.0,241.31,183.7
2016,4,29,10,15,291.0,291.0,5.45,26.0,538.5,561.53,431.28
2016,4,29,10,30,564.0,307.0,5.5,26.0,787.0,842.88,635.2
2016,4,29,10,45,599.0,294.0,5.55,26.5,819.5,855.46,641.31
2016,4,29,11,0,634.0,281.0,5.6,27.0,852.0,863.69,645.74
2016,4,29,11,15,320.0,222.5,5.55,27.0,511.0,512.65,391.04
2016,4,29,11,30,6.0,164.0,5.5,27.0,170.0,134.06,98.91
2016,4,29,11,45,8.5,186.0,5.45,27.5,194.5,153.41,113.88
2016,4,29,12,0,11.0,208.0,5.4,28.0,219.0,172.41,128.13
2016,4,29,12,15,16.5,281.5,5.35,28.0,298.0,234.25,174.98
2016,4,29,12,30,22.0,355.0,5.3,28.0,377.0,294.77,220.15
2016,4,29,12,45,48.0,411.5,5.3,28.0,458.0,361.35,269.71
2016,4,29,13,0,74.0,468.0,5.3,28.0,539.0,415.24,309.2
2016,4,29,13,15,48.0,405.5,5.2,28.0,451.0,342.72,255.44
2016,4,29,13,30,22.0,343.0,5.1,28.0,363.0,274.14,204.4
2016,4,29,13,45,138.0,397.0,5.05,28.0,521.5,368.71,274.89
2016,4,29,14,0,254.0,451.0,5.0,28.0,680.0,441.12,326.15
2016,4,29,14,15,233.0,439.0,4.8,28.0,644.0,405.76,298.67
2016,4,29,14,30,212.0,427.0,4.6,28.0,608.0,369.1,270.58
2016,4,29,14,45,168.5,407.0,4.4,28.0,547.5,323.34,236.58
2016,4,29,15,0,125.0,387.0,4.2,28.0,487.0,283.01,207.28
2016,4,29,15,15,297.0,328.0,3.95,27.5,547.0,257.68,181.42
2016,4,29,15,30,469.0,269.0,3.7,27.0,607.0,212.29,142.16
2016,4,29,15,45,388.0,295.0,3.5,27.0,562.0,192.3,138.27
2016,4,29,16,0,307.0,321.0,3.3,27.0,517.0,189.91,150.45
2016,4,29,16,15,312.0,272.5,3.05,27.0,457.5,167.82,133.02
2016,4,29,16,30,317.0,224.0,2.8,27.0,398.0,143.87,113.97
2016,4,29,16,45,347.5,193.0,2.6,27.0,365.0,128.27,101.6
2016,4,29,17,0,378.0,162.0,2.4,27.0,332.0,108.36,85.51
2016,4,29,17,15,274.5,166.0,2.3,26.5,280.5,111.81,88.91
2016,4,29,17,30,171.0,170.0,2.2,26.0,229.0,112.41,89.83
2016,4,29,17,45,140.0,138.5,2.1,25.5,181.0,93.35,74.07
2016,4,29,18,0,109.0,107.0,2.0,25.0,133.0,73.75,57.48
2016,4,29,18,15,72.5,74.5,2.05,24.5,90.0,52.94,39.49
2016,4,29,18,30,36.0,42.0,2.1,24.0,47.0,31.4,20.66
2016,4,29,18,45,18.0,22.0,2.15,24.0,24.5,16.94,6.51
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.9,13.0,8.0,13.14,0.0
2016,4,30,6,15,121.0,28.5,3.95,13.5,43.0,112.94,76.86
2016,4,30,6,30,225.0,49.0,4.0,14.0,78.0,196.69,157.77
2016,4,30,6,45,324.0,63.5,4.05,14.5,128.5,278.34,229.88
2016,4,30,7,0,423.0,78.0,4.1,15.0,179.0,369.41,307.85
2016,4,30,7,15,487.0,88.5,4.1,15.5,234.5,441.05,367.35
2016,4,30,7,30,551.0,99.0,4.1,16.0,290.0,524.22,433.53
2016,4,30,7,45,603.5,105.0,4.15,17.0,348.5,591.68,484.4
2016,4,30,8,0,656.0,111.0,4.2,18.0,407.0,660.39,534.39
2016,4,30,8,15,688.0,117.0,4.2,18.5,462.5,713.42,571.04
2016,4,30,8,30,720.0,123.0,4.2,19.0,518.0,765.48,606.05
2016,4,30,8,45,750.5,125.0,4.25,20.0,572.0,810.4,634.13
2016,4,30,9,0,781.0,127.0,4.3,21.0,626.0,847.86,656.38
2016,4,30,9,15,798.5,130.5,4.15,21.5,674.5,878.79,674.1
2016,4,30,9,30,816.0,134.0,4.0,22.0,723.0,906.63,689.45
2016,4,30,9,45,546.5,255.5,3.85,22.5,660.0,785.73,598.13
2016,4,30,10,0,277.0,377.0,3.7,23.0,597.0,636.6,483.0
2016,4,30,10,15,574.5,257.5,3.55,23.5,740.0,814.92,614.59
2016,4,30,10,30,872.0,138.0,3.4,24.0,883.0,945.51,702.08
2016,4,30,10,45,883.0,137.5,3.25,24.5,913.0,944.92,697.27
2016,4,30,11,0,894.0,137.0,3.1,25.0,943.0,940.38,691.04
2016,4,30,11,15,898.5,138.0,2.9,25.0,964.0,927.4,680.36
2016,4,30,11,30,903.0,139.0,2.7,25.0,985.0,910.56,667.29
2016,4,30,11,45,910.0,136.5,2.55,25.5,999.0,889.2,650.48
2016,4,30,12,0,917.0,134.0,2.4,26.0,1013.0,864.18,631.44
2016,4,30,12,15,918.0,134.0,2.3,26.0,1017.5,832.89,609.99
2016,4,30,12,30,919.0,134.0,2.2,26.0,1022.0,798.51,585.76
2016,4,30,12,45,919.5,132.5,2.1,26.5,1017.5,759.78,556.54
2016,4,30,13,0,920.0,131.0,2.0,27.0,1013.0,718.39,525.13
2016,4,30,13,15,917.0,130.5,2.0,27.0,1000.0,672.98,491.99
2016,4,30,13,30,914.0,130.0,2.0,27.0,987.0,625.41,456.43
2016,4,30,13,45,910.5,128.5,2.0,27.0,966.0,574.89,417.73
2016,4,30,14,0,907.0,127.0,2.0,27.0,945.0,522.6,376.51
2016,4,30,14,15,900.0,125.5,2.0,27.0,915.5,467.26,331.83
2016,4,30,14,30,893.0,124.0,2.0,27.0,886.0,410.92,285.19
2016,4,30,14,45,885.5,121.0,2.0,27.0,850.5,352.71,236.33
2016,4,30,15,0,878.0,118.0,2.0,27.0,815.0,294.03,187.25
2016,4,30,15,15,866.0,115.5,1.95,26.5,772.0,234.63,140.25
2016,4,30,15,30,854.0,113.0,1.9,26.0,729.0,168.27,93.95
2016,4,30,15,45,841.0,108.5,1.85,26.0,681.0,108.0,65.75
2016,4,30,16,0,828.0,104.0,1.8,26.0,633.0,84.27,64.71
2016,4,30,16,15,806.5,100.5,1.7,26.0,580.5,82.44,63.45
2016,4,30,16,30,785.0,97.0,1.6,26.0,528.0,80.51,62.08
2016,4,30,16,45,759.0,92.0,1.55,26.0,472.5,77.32,59.66
2016,4,30,17,0,733.0,87.0,1.5,26.0,417.0,74.0,57.12
2016,4,30,17,15,693.0,81.5,1.35,25.5,359.5,64.54,49.46
2016,4,30,17,30,653.0,76.0,1.2,25.0,302.0,60.66,46.44
2016,4,30,17,45,596.0,68.0,1.1,24.5,246.0,54.68,41.49
2016,4,30,18,0,539.0,60.0,1.0,24.0,190.0,48.63,36.31
2016,4,30,18,15,445.5,50.0,1.0,23.0,138.0,40.64,29.3
2016,4,30,18,30,352.0,40.0,1.0,22.0,86.0,32.69,22.01
2016,4,30,18,45,205.0,25.0,1.05,21.5,48.5,20.32,9.41
2016,4,30,19,0,58.0,10.0,1.1,21.0,11.0,7.87,0.0
2016,4,30,19,15,29.0,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,21.52,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,126.99,88.32
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,215.75,172.29
2016,5,1,6,45,359.5,59.0,3.8,16.5,131.5,291.56,239.12
2016,5,1,7,0,447.0,72.0,4.0,17.0,181.0,380.81,314.84
2016,5,1,7,15,223.5,79.0,4.05,17.5,133.5,239.79,198.85
2016,5,1,7,30,0.0,86.0,4.1,18.0,86.0,68.17,51.77
2016,5,1,7,45,0.0,102.5,4.2,18.5,102.5,81.85,63.0
2016,5,1,8,0,0.0,119.0,4.3,19.0,119.0,95.48,73.89
2016,5,1,8,15,0.0,106.5,4.35,19.5,106.5,83.5,63.59
2016,5,1,8,30,0.0,94.0,4.4,20.0,94.0,72.61,54.3
2016,5,1,8,45,32.0,186.5,4.5,20.5,207.0,193.37,152.64
2016,5,1,9,0,64.0,279.0,4.6,21.0,320.0,313.75,247.14
2016,5,1,9,15,37.5,250.5,4.6,21.0,275.0,258.38,202.25
2016,5,1,9,30,11.0,222.0,4.6,21.0,230.0,190.18,147.37
2016,5,1,9,45,10.0,218.0,4.65,21.5,225.5,184.91,142.66
2016,5,1,10,0,9.0,214.0,4.7,22.0,221.0,179.89,138.12
2016,5,1,10,15,18.0,274.0,4.7,22.0,289.0,238.79,184.01
2016,5,1,10,30,27.0,334.0,4.7,22.0,357.0,316.64,243.53
2016,5,1,10,45,22.5,321.5,4.7,22.5,341.5,281.07,215.32
2016,5,1,11,0,18.0,309.0,4.7,23.0,326.0,264.88,202.21
2016,5,1,11,15,104.5,396.5,4.7,23.0,495.0,447.9,342.05
2016,5,1,11,30,191.0,484.0,4.7,23.0,664.0,592.05,447.88
2016,5,1,11,45,143.5,483.5,4.75,23.5,619.5,540.28,407.53
2016,5,1,12,0,96.0,483.0,4.8,24.0,575.0,478.72,360.8
2016,5,1,12,15,79.5,472.5,4.8,24.0,549.0,448.29,338.11
2016,5,1,12,30,63.0,462.0,4.8,24.0,523.0,418.91,316.04
2016,5,1,12,45,67.0,463.5,4.85,24.0,528.0,414.65,312.97
2016,5,1,13,0,71.0,465.0,4.9,24.0,533.0,409.62,309.24
2016,5,1,13,15,78.5,464.0,4.95,23.5,539.0,404.12,305.78
2016,5,1,13,30,86.0,463.0,5.0,23.0,545.0,397.58,301.43
2016,5,1,13,45,169.0,457.0,5.05,23.0,612.0,423.9,320.96
2016,5,1,14,0,252.0,451.0,5.1,23.0,679.0,437.61,329.86
2016,5,1,14,15,511.5,316.5,5.1,23.0,760.0,432.52,321.48
2016,5,1,14,30,771.0,182.0,5.1,23.0,841.0,402.25,289.76
2016,5,1,14,45,493.5,285.0,5.1,23.0,700.0,333.63,239.91
2016,5,1,15,0,216.0,388.0,5.1,23.0,559.0,303.86,224.34
2016,5,1,15,15,445.0,289.0,5.05,22.5,618.0,253.15,175.68
2016,5,1,15,30,674.0,190.0,5.0,22.0,677.0,186.69,117.68
2016,5,1,15,45,499.5,232.0,5.0,22.0,579.5,154.97,110.79
2016,5,1,16,0,325.0,274.0,5.0,22.0,482.0,167.74,135.56
2016,5,1,16,15,455.0,217.5,4.9,22.0,482.5,136.52,109.97
2016,5,1,16,30,585.0,161.0,4.8,22.0,483.0,110.78,88.75
2016,5,1,16,45,552.0,152.0,4.7,22.0,430.0,104.54,83.83
2016,5,1,17,0,519.0,143.0,4.6,22.0,377.0,99.46,79.83
2016,5,1,17,15,474.0,131.5,4.35,21.5,323.5,92.41,74.26
2016,5,1,17,30,429.0,120.0,4.1,21.0,270.0,85.15,68.38
2016,5,1,17,45,368.5,105.5,3.9,20.5,218.0,75.52,60.29
2016,5,1,18,0,308.0,91.0,3.7,20.0,166.0,65.69,51.76
2016,5,1,18,15,232.5,71.5,3.6,19.5,119.5,52.18,39.74
2016,5,1,18,30,157.0,52.0,3.5,19.0,73.0,38.15,26.98
2016,5,1,18,45,78.5,29.5,3.45,19.0,40.0,22.02,11.09
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.5,5.0,5.0,13.0,6.0,0.0,0.0
2016,5,2,6,0,45.0,10.0,5.0,13.0,12.0,25.87,0.0
2016,5,2,6,15,158.0,27.5,5.1,13.0,47.0,128.35,91.94
2016,5,2,6,30,271.0,45.0,5.2,13.0,82.0,212.92,172.63
2016,5,2,6,45,354.5,58.0,5.3,13.0,130.0,286.45,239.09
2016,5,2,7,0,438.0,71.0,5.4,13.0,178.0,373.45,315.11
2016,5,2,7,15,219.0,47.5,5.45,13.0,101.0,211.98,179.78
2016,5,2,7,30,0.0,24.0,5.5,13.0,24.0,18.28,10.1
2016,5,2,7,45,0.0,77.0,5.6,13.0,77.0,59.21,45.14
2016,5,2,8,0,0.0,130.0,5.7,13.0,130.0,105.47,84.12
2016,5,2,8,15,66.0,188.0,5.7,13.0,224.5,225.88,186.38
2016,5,2,8,30,132.0,246.0,5.7,13.0,319.0,358.94,295.85
2016,5,2,8,45,66.0,189.5,5.7,13.5,226.0,225.01,183.86
2016,5,2,9,0,0.0,133.0,5.7,14.0,133.0,104.74,81.84
2016,5,2,9,15,0.0,124.0,5.6,14.0,124.0,97.02,75.28
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,89.58,68.93
2016,5,2,9,45,2.5,143.5,5.45,14.0,146.0,115.14,89.89
2016,5,2,10,0,5.0,172.0,5.4,14.0,177.0,140.84,110.77
2016,5,2,10,15,2.5,135.0,5.35,14.0,137.5,108.1,83.72
2016,5,2,10,30,0.0,98.0,5.3,14.0,98.0,76.2,57.36
2016,5,2,10,45,6.5,175.0,5.25,14.5,181.5,144.02,112.66
2016,5,2,11,0,13.0,252.0,5.2,15.0,265.0,212.64,167.44
2016,5,2,11,15,14.5,256.5,5.3,15.0,271.0,216.81,170.56
2016,5,2,11,30,16.0,261.0,5.4,15.0,277.0,220.82,173.66
2016,5,2,11,45,16.5,264.5,5.5,15.0,281.0,222.97,175.27
2016,5,2,12,0,17.0,268.0,5.6,15.0,285.0,224.95,176.76
2016,5,2,12,15,17.5,276.5,5.6,15.0,294.0,230.7,181.22
2016,5,2,12,30,18.0,285.0,5.6,15.0,303.0,236.14,185.46
2016,5,2,12,45,16.5,285.5,5.7,15.5,302.0,233.65,183.08
2016,5,2,13,0,15.0,286.0,5.8,16.0,301.0,231.16,180.75
2016,5,2,13,15,23.5,337.0,5.7,16.0,360.0,274.82,215.15
2016,5,2,13,30,32.0,388.0,5.6,16.0,419.0,312.19,244.23
2016,5,2,13,45,21.0,296.0,5.55,16.5,316.0,234.35,182.81
2016,5,2,14,0,10.0,204.0,5.5,17.0,213.0,160.31,124.01
2016,5,2,14,15,8.5,194.0,5.35,17.0,201.5,151.11,116.79
2016,5,2,14,30,7.0,184.0,5.2,17.0,190.0,142.15,109.73
2016,5,2,14,45,7.5,193.5,5.1,17.5,200.0,148.09,114.38
2016,5,2,15,0,8.0,203.0,5.0,18.0,210.0,153.6,118.68
2016,5,2,15,15,4.0,165.5,4.85,18.0,169.0,125.24,96.27
2016,5,2,15,30,0.0,128.0,4.7,18.0,128.0,97.38,74.16
2016,5,2,15,45,8.5,176.5,4.6,18.0,182.0,130.66,101.24
2016,5,2,16,0,17.0,225.0,4.5,18.0,236.0,160.44,131.48
2016,5,2,16,15,36.0,227.0,4.35,17.5,247.5,152.27,125.19
2016,5,2,16,30,55.0,229.0,4.2,17.0,259.0,152.38,125.97
2016,5,2,16,45,59.5,207.0,4.05,17.0,236.5,139.3,115.25
2016,5,2,17,0,64.0,185.0,3.9,17.0,214.0,125.86,104.15
2016,5,2,17,15,57.0,161.0,3.6,16.5,184.5,110.8,91.69
2016,5,2,17,30,50.0,137.0,3.3,16.0,155.0,95.42,78.72
2016,5,2,17,45,40.5,113.0,3.05,16.0,126.0,79.71,65.06
2016,5,2,18,0,31.0,89.0,2.8,16.0,97.0,63.72,50.89
2016,5,2,18,15,151.0,67.5,2.4,15.5,90.0,49.01,37.65
2016,5,2,18,30,271.0,46.0,2.0,15.0,83.0,34.72,24.55
2016,5,2,18,45,156.0,28.0,1.7,14.5,47.5,21.19,10.99
2016,5,2,19,0,41.0,10.0,1.4,14.0,12.0,7.87,0.0
2016,5,2,19,15,20.5,5.0,1.4,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
