Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,2.4,10.0,15.0,42.11,0.0
2016,5,3,6,15,221.0,28.0,2.5,10.5,54.5,159.73,117.95
2016,5,3,6,30,362.0,43.0,2.6,11.0,94.0,258.87,210.98
2016,5,3,6,45,459.5,52.5,2.75,11.5,147.0,342.81,285.42
2016,5,3,7,0,557.0,62.0,2.9,12.0,200.0,434.86,363.97
2016,5,3,7,15,614.5,69.0,3.0,12.5,257.0,505.35,422.07
2016,5,3,7,30,672.0,76.0,3.1,13.0,314.0,578.74,480.12
2016,5,3,7,45,714.5,80.5,3.25,14.0,372.5,640.46,525.98
2016,5,3,8,0,757.0,85.0,3.4,15.0,431.0,699.45,567.14
2016,5,3,8,15,784.5,89.0,3.45,15.5,487.5,749.38,601.08
2016,5,3,8,30,812.0,93.0,3.5,16.0,544.0,797.8,633.24
2016,5,3,8,45,833.0,96.0,3.55,16.5,597.5,837.69,658.65
2016,5,3,9,0,854.0,99.0,3.6,17.0,651.0,875.04,681.98
2016,5,3,9,15,869.0,102.0,3.6,17.5,699.5,893.71,691.64
2016,5,3,9,30,884.0,105.0,3.6,18.0,748.0,919.23,706.24
2016,5,3,9,45,895.0,107.5,3.6,18.5,791.0,937.1,715.45
2016,5,3,10,0,906.0,110.0,3.6,19.0,834.0,951.26,722.21
2016,5,3,10,15,914.5,111.5,3.55,19.5,870.0,958.25,723.87
2016,5,3,10,30,923.0,113.0,3.5,20.0,906.0,961.28,723.02
2016,5,3,10,45,928.5,115.0,3.5,20.5,935.0,958.01,718.42
2016,5,3,11,0,934.0,117.0,3.5,21.0,964.0,950.66,711.28
2016,5,3,11,15,938.0,118.0,3.5,21.0,985.0,937.02,701.45
2016,5,3,11,30,942.0,119.0,3.5,21.0,1006.0,919.41,689.08
2016,5,3,11,45,945.0,119.0,3.5,21.5,1018.5,896.25,671.75
2016,5,3,12,0,948.0,119.0,3.5,22.0,1031.0,869.42,652.06
2016,5,3,12,15,948.5,119.0,3.45,22.0,1035.0,837.15,629.68
2016,5,3,12,30,949.0,119.0,3.4,22.0,1039.0,801.73,604.46
2016,5,3,12,45,948.0,118.5,3.4,22.5,1034.0,761.95,573.98
2016,5,3,13,0,947.0,118.0,3.4,23.0,1029.0,719.5,541.13
2016,5,3,13,15,944.0,117.5,3.4,23.0,1016.0,673.29,505.93
2016,5,3,13,30,941.0,117.0,3.4,23.0,1003.0,624.84,468.17
2016,5,3,13,45,936.5,116.0,3.4,23.0,981.0,573.2,426.99
2016,5,3,14,0,932.0,115.0,3.4,23.0,959.0,519.81,383.29
2016,5,3,14,15,925.0,113.5,3.35,23.0,929.5,463.53,336.1
2016,5,3,14,30,918.0,112.0,3.3,23.0,900.0,406.2,286.97
2016,5,3,14,45,909.0,110.5,3.3,23.0,863.0,347.47,236.2
2016,5,3,15,0,900.0,109.0,3.3,23.0,826.0,288.41,185.55
2016,5,3,15,15,888.5,106.5,3.25,23.0,783.0,228.19,136.78
2016,5,3,15,30,877.0,104.0,3.2,23.0,740.0,168.44,95.42
2016,5,3,15,45,863.0,101.0,3.2,23.0,692.0,108.97,69.45
2016,5,3,16,0,849.0,98.0,3.2,23.0,644.0,80.98,62.8
2016,5,3,16,15,828.5,94.5,3.1,22.5,591.0,79.0,61.51
2016,5,3,16,30,808.0,91.0,3.0,22.0,538.0,76.89,60.08
2016,5,3,16,45,780.5,87.0,2.95,22.0,482.0,74.19,58.02
2016,5,3,17,0,753.0,83.0,2.9,22.0,426.0,71.39,55.87
2016,5,3,17,15,714.5,77.5,2.6,21.0,368.5,67.2,52.71
2016,5,3,17,30,676.0,72.0,2.3,20.0,311.0,58.1,45.2
2016,5,3,17,45,617.5,65.5,2.0,19.5,254.0,53.04,40.97
2016,5,3,18,0,559.0,59.0,1.7,19.0,197.0,48.0,36.58
2016,5,3,18,15,470.0,49.5,1.6,18.0,144.5,40.37,29.76
2016,5,3,18,30,381.0,40.0,1.5,17.0,92.0,32.76,22.69
2016,5,3,18,45,235.0,26.0,1.45,16.0,53.0,21.18,11.11
2016,5,3,19,0,89.0,12.0,1.4,15.0,14.0,9.44,0.0
2016,5,3,19,15,44.5,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,13.0,1.3,12.0,16.0,41.2,0.0
2016,5,4,6,15,215.0,28.5,1.65,12.5,55.0,153.72,113.7
2016,5,4,6,30,352.0,44.0,2.0,13.0,94.0,254.03,205.32
2016,5,4,6,45,444.0,54.5,2.4,14.0,147.0,335.34,276.35
2016,5,4,7,0,536.0,65.0,2.8,15.0,200.0,424.31,351.19
2016,5,4,7,15,594.5,72.5,2.8,16.0,256.5,495.06,407.81
2016,5,4,7,30,653.0,80.0,2.8,17.0,313.0,568.8,464.12
2016,5,4,7,45,695.0,85.5,2.8,18.0,371.5,630.57,508.84
2016,5,4,8,0,737.0,91.0,2.8,19.0,430.0,692.87,551.23
2016,5,4,8,15,765.5,95.5,2.9,19.5,486.5,739.61,582.33
2016,5,4,8,30,794.0,100.0,3.0,20.0,543.0,788.81,614.69
2016,5,4,8,45,816.0,103.5,3.1,21.0,596.5,829.6,639.29
2016,5,4,9,0,838.0,107.0,3.2,22.0,650.0,867.92,661.81
2016,5,4,9,15,854.0,110.0,3.25,22.5,698.5,897.61,679.09
2016,5,4,9,30,870.0,113.0,3.3,23.0,747.0,912.67,686.39
2016,5,4,9,45,882.0,115.0,3.35,23.5,790.0,930.62,695.83
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,944.92,702.86
2016,5,4,10,15,903.0,119.0,3.4,24.0,870.0,952.66,706.67
2016,5,4,10,30,912.0,121.0,3.4,24.0,907.0,956.46,708.03
2016,5,4,10,45,919.0,122.5,3.4,24.5,936.0,953.94,703.99
2016,5,4,11,0,926.0,124.0,3.4,25.0,965.0,947.38,697.47
2016,5,4,11,15,930.5,125.0,3.4,25.0,986.5,934.11,688.05
2016,5,4,11,30,935.0,126.0,3.4,25.0,1008.0,916.89,676.15
2016,5,4,11,45,940.5,124.5,3.4,25.5,1021.5,894.56,659.65
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,868.52,640.79
2016,5,4,12,15,947.0,123.0,3.4,26.0,1039.5,836.62,619.3
2016,5,4,12,30,948.0,123.0,3.4,26.0,1044.0,801.57,594.78
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.5,762.14,565.0
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,720.03,532.86
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,674.14,498.41
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,625.97,461.42
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,574.57,421.04
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,521.37,378.13
2016,5,4,14,15,928.0,117.5,3.4,27.0,937.0,465.42,331.97
2016,5,4,14,30,922.0,116.0,3.4,27.0,908.0,408.32,283.79
2016,5,4,14,45,912.5,114.5,3.4,27.0,871.0,349.26,233.55
2016,5,4,15,0,903.0,113.0,3.4,27.0,834.0,289.91,183.53
2016,5,4,15,15,891.0,110.5,3.35,26.5,790.5,229.48,135.77
2016,5,4,15,30,879.0,108.0,3.3,26.0,747.0,169.56,95.33
2016,5,4,15,45,864.5,105.0,3.25,26.0,698.5,109.99,70.14
2016,5,4,16,0,850.0,102.0,3.2,26.0,650.0,83.48,64.09
2016,5,4,16,15,829.5,98.5,3.0,25.5,597.0,81.6,62.9
2016,5,4,16,30,809.0,95.0,2.8,25.0,544.0,79.6,61.59
2016,5,4,16,45,783.5,90.5,2.65,25.0,488.0,76.69,59.38
2016,5,4,17,0,758.0,86.0,2.5,25.0,432.0,73.65,57.07
2016,5,4,17,15,719.0,80.5,2.25,24.0,374.0,64.22,49.5
2016,5,4,17,30,680.0,75.0,2.0,23.0,316.0,60.27,46.49
2016,5,4,17,45,625.5,68.0,1.75,22.5,259.0,54.97,42.1
2016,5,4,18,0,571.0,61.0,1.5,22.0,202.0,49.64,37.52
2016,5,4,18,15,479.0,51.5,1.45,21.0,149.0,42.0,30.8
2016,5,4,18,30,387.0,42.0,1.4,20.0,96.0,34.41,23.82
2016,5,4,18,45,238.0,27.5,1.35,19.0,56.0,22.42,12.09
2016,5,4,19,0,89.0,13.0,1.3,18.0,16.0,10.23,0.0
2016,5,4,19,15,44.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,71.5,7.5,1.15,13.5,10.0,5.9,0.0
2016,5,5,6,0,143.0,15.0,1.1,14.0,20.0,87.25,0.0
2016,5,5,6,15,291.5,27.5,1.25,15.0,62.0,189.77,140.64
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,293.54,233.83
2016,5,5,6,45,524.5,49.0,1.6,17.0,158.0,372.81,301.81
2016,5,5,7,0,609.0,58.0,1.8,18.0,212.0,458.98,372.32
2016,5,5,7,15,662.0,64.0,1.75,18.5,269.5,527.2,425.68
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,594.76,476.05
2016,5,5,7,45,749.0,75.0,1.7,20.0,384.5,652.57,515.6
2016,5,5,8,0,783.0,80.0,1.7,21.0,442.0,710.08,552.65
2016,5,5,8,15,808.5,84.0,1.7,21.5,498.0,758.96,583.46
2016,5,5,8,30,834.0,88.0,1.7,22.0,554.0,806.19,612.42
2016,5,5,8,45,849.0,92.5,1.75,23.0,606.0,843.08,633.06
2016,5,5,9,0,864.0,97.0,1.8,24.0,658.0,867.24,644.95
2016,5,5,9,15,877.5,99.5,1.8,24.5,705.5,894.2,659.46
2016,5,5,9,30,891.0,102.0,1.8,25.0,753.0,917.87,671.68
2016,5,5,9,45,898.0,106.0,1.85,25.5,794.0,933.68,679.4
2016,5,5,10,0,905.0,110.0,1.9,26.0,835.0,945.64,684.79
2016,5,5,10,15,912.0,111.5,1.8,26.0,870.5,951.19,685.83
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,952.8,684.49
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.0,948.2,678.66
2016,5,5,11,0,925.0,119.0,1.6,27.0,960.0,939.54,670.49
2016,5,5,11,15,928.0,119.5,1.6,27.0,980.0,924.66,660.53
2016,5,5,11,30,931.0,120.0,1.6,27.0,1000.0,905.92,648.28
2016,5,5,11,45,706.0,273.0,1.65,27.5,945.5,845.66,605.48
2016,5,5,12,0,481.0,426.0,1.7,28.0,891.0,763.04,545.46
2016,5,5,12,15,709.0,272.5,1.75,28.0,960.5,790.67,569.06
2016,5,5,12,30,937.0,119.0,1.8,28.0,1030.0,788.06,571.18
2016,5,5,12,45,934.5,119.5,1.85,28.0,1024.5,748.53,543.57
2016,5,5,13,0,932.0,120.0,1.9,28.0,1019.0,706.48,513.87
2016,5,5,13,15,928.5,119.5,1.95,28.0,1005.0,660.75,480.79
2016,5,5,13,30,925.0,119.0,2.0,28.0,991.0,612.88,445.2
2016,5,5,13,45,695.5,250.5,2.05,28.0,898.0,542.28,392.32
2016,5,5,14,0,466.0,382.0,2.1,28.0,805.0,482.98,348.61
2016,5,5,14,15,471.0,363.5,2.15,28.0,779.5,439.19,315.12
2016,5,5,14,30,476.0,345.0,2.2,28.0,754.0,394.6,280.11
2016,5,5,14,45,409.5,353.0,2.25,28.0,694.5,343.99,242.2
2016,5,5,15,0,343.0,361.0,2.3,28.0,635.0,307.02,215.32
2016,5,5,15,15,472.5,293.0,2.3,28.0,649.0,255.36,171.06
2016,5,5,15,30,602.0,225.0,2.3,28.0,663.0,194.7,123.73
2016,5,5,15,45,575.0,214.0,2.35,28.0,610.0,144.53,100.53
2016,5,5,16,0,548.0,203.0,2.4,28.0,557.0,128.55,100.22
2016,5,5,16,15,423.0,217.0,2.3,27.5,477.0,135.11,106.11
2016,5,5,16,30,298.0,231.0,2.2,27.0,397.0,146.97,116.36
2016,5,5,16,45,267.0,209.5,2.15,27.0,347.0,135.43,107.33
2016,5,5,17,0,236.0,188.0,2.1,27.0,297.0,123.41,97.85
2016,5,5,17,15,223.5,165.0,1.85,26.0,257.0,110.41,87.77
2016,5,5,17,30,211.0,142.0,1.6,25.0,217.0,96.82,76.98
2016,5,5,17,45,196.5,118.0,1.4,24.5,178.0,82.06,64.78
2016,5,5,18,0,182.0,94.0,1.2,24.0,139.0,66.73,51.78
2016,5,5,18,15,152.0,72.0,1.15,23.0,103.0,51.96,39.05
2016,5,5,18,30,122.0,50.0,1.1,22.0,67.0,36.78,25.63
2016,5,5,18,45,61.0,31.0,1.1,21.5,39.5,23.29,12.78
2016,5,5,19,0,0.0,12.0,1.1,21.0,12.0,9.44,0.0
2016,5,5,19,15,0.0,6.0,1.1,20.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,5.9,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,76.57,0.0
2016,5,6,6,15,261.0,29.0,1.3,14.5,61.0,176.87,132.26
2016,5,6,6,30,400.0,43.0,1.5,15.0,102.0,275.67,220.89
2016,5,6,6,45,481.5,53.0,1.7,16.0,154.5,352.48,287.04
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,435.89,355.77
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,505.49,410.69
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,577.81,465.1
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,636.47,506.27
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,691.76,542.39
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,741.12,575.93
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,788.99,607.89
2016,5,6,8,45,825.0,99.5,2.55,22.0,601.0,828.68,632.5
2016,5,6,9,0,847.0,102.0,2.8,23.0,654.0,865.9,655.1
2016,5,6,9,15,862.5,105.0,2.7,23.5,702.5,884.64,663.7
2016,5,6,9,30,878.0,108.0,2.6,24.0,751.0,910.25,677.0
2016,5,6,9,45,890.5,109.5,2.55,24.5,794.0,928.2,685.41
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,942.5,691.5
2016,5,6,10,15,911.5,112.5,2.45,25.0,873.0,949.36,694.17
2016,5,6,10,30,920.0,114.0,2.4,25.0,909.0,952.27,694.45
2016,5,6,10,45,927.0,115.0,2.35,25.5,938.0,949.34,689.76
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,942.37,682.66
2016,5,6,11,15,938.0,116.5,2.2,26.0,987.5,928.28,672.01
2016,5,6,11,30,942.0,117.0,2.1,26.0,1008.0,910.26,658.99
2016,5,6,11,45,950.5,113.5,2.05,26.5,1022.5,888.75,643.08
2016,5,6,12,0,959.0,110.0,2.0,27.0,1037.0,863.44,624.84
2016,5,6,12,15,959.5,110.5,1.95,27.0,1040.5,831.5,603.59
2016,5,6,12,30,960.0,111.0,1.9,27.0,1044.0,796.37,579.53
2016,5,6,12,45,959.5,110.0,1.9,27.0,1039.5,756.43,551.42
2016,5,6,13,0,959.0,109.0,1.9,27.0,1035.0,713.79,520.83
2016,5,6,13,15,956.0,108.5,1.9,27.0,1022.0,667.4,486.86
2016,5,6,13,30,953.0,108.0,1.9,27.0,1009.0,618.74,450.32
2016,5,6,13,45,947.5,108.0,1.95,27.5,987.0,567.05,409.92
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,513.67,367.11
2016,5,6,14,15,935.5,106.5,2.05,28.0,935.5,457.4,321.67
2016,5,6,14,30,929.0,105.0,2.1,28.0,906.0,400.03,274.12
2016,5,6,14,45,918.0,105.0,2.2,28.0,868.5,341.44,225.07
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,282.7,176.27
2016,5,6,15,15,895.5,103.0,2.4,27.5,788.0,222.74,129.56
2016,5,6,15,30,884.0,101.0,2.5,27.0,745.0,163.23,90.25
2016,5,6,15,45,866.5,99.5,2.6,27.0,696.0,104.42,67.04
2016,5,6,16,0,849.0,98.0,2.7,27.0,647.0,80.89,61.67
2016,5,6,16,15,829.0,94.5,2.7,26.5,594.5,78.93,60.41
2016,5,6,16,30,809.0,91.0,2.7,26.0,542.0,76.85,59.03
2016,5,6,16,45,780.5,87.5,2.7,26.0,486.0,74.47,57.27
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,72.04,55.46
2016,5,6,17,15,714.5,78.5,2.45,25.0,373.0,67.9,52.4
2016,5,6,17,30,677.0,73.0,2.2,24.0,316.0,58.77,45.0
2016,5,6,17,45,624.0,66.5,1.95,23.5,259.5,53.81,40.93
2016,5,6,18,0,571.0,60.0,1.7,23.0,203.0,48.83,36.68
2016,5,6,18,15,487.0,50.5,1.65,22.0,151.0,41.23,30.02
2016,5,6,18,30,403.0,41.0,1.6,21.0,99.0,33.63,23.1
2016,5,6,18,45,269.0,27.5,1.6,20.0,59.0,22.48,12.38
2016,5,6,19,0,135.0,14.0,1.6,19.0,19.0,11.02,0.0
2016,5,6,19,15,67.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.15,14.5,9.0,16.83,0.0
2016,5,7,6,0,64.0,15.0,2.3,15.0,18.0,46.91,0.0
2016,5,7,6,15,167.0,34.0,2.4,15.0,56.0,137.48,102.81
2016,5,7,6,30,270.0,53.0,2.5,15.0,94.0,218.1,175.45
2016,5,7,6,45,355.5,66.5,2.65,15.5,143.5,292.49,240.25
2016,5,7,7,0,441.0,80.0,2.8,16.0,193.0,374.61,309.48
2016,5,7,7,15,314.5,112.0,2.9,16.5,203.0,333.21,275.43
2016,5,7,7,30,188.0,144.0,3.0,17.0,213.0,279.13,229.55
2016,5,7,7,45,238.0,164.5,3.2,18.0,266.0,357.14,291.73
2016,5,7,8,0,288.0,185.0,3.4,19.0,319.0,423.15,342.44
2016,5,7,8,15,453.0,164.5,3.7,19.5,405.5,556.97,446.98
2016,5,7,8,30,618.0,144.0,4.0,20.0,492.0,691.35,548.16
2016,5,7,8,45,685.0,138.0,4.3,21.0,557.5,755.58,592.07
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,819.3,634.91
2016,5,7,9,15,768.5,135.5,4.6,22.5,669.5,842.68,648.09
2016,5,7,9,30,785.0,139.0,4.6,23.0,716.0,868.67,663.28
2016,5,7,9,45,794.0,144.5,4.65,23.5,756.0,886.69,673.18
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,901.14,680.71
2016,5,7,10,15,812.5,152.5,4.65,24.0,831.0,909.44,684.78
2016,5,7,10,30,822.0,155.0,4.6,24.0,866.0,914.01,686.43
2016,5,7,10,45,826.5,158.5,4.6,24.5,893.0,911.2,682.2
2016,5,7,11,0,831.0,162.0,4.6,25.0,920.0,904.55,675.54
2016,5,7,11,15,835.5,163.5,4.6,25.5,940.0,892.24,665.21
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,876.17,652.49
2016,5,7,11,45,868.0,148.0,4.6,26.5,979.0,846.4,630.56
2016,5,7,12,0,896.0,131.0,4.6,27.0,998.0,827.83,616.48
2016,5,7,12,15,688.0,282.5,4.55,27.0,950.0,777.86,576.51
2016,5,7,12,30,480.0,434.0,4.5,27.0,902.0,712.14,525.38
2016,5,7,12,45,451.0,431.5,4.5,27.5,869.5,661.35,488.11
2016,5,7,13,0,422.0,429.0,4.5,28.0,837.0,611.55,451.16
2016,5,7,13,15,219.5,368.5,4.5,28.0,581.0,417.7,310.71
2016,5,7,13,30,17.0,308.0,4.5,28.0,325.0,244.16,181.4
2016,5,7,13,45,108.5,385.5,4.5,28.0,485.0,339.93,252.87
2016,5,7,14,0,200.0,463.0,4.5,28.0,645.0,419.28,309.29
2016,5,7,14,15,331.0,406.0,4.45,28.0,696.0,411.3,300.28
2016,5,7,14,30,462.0,349.0,4.4,28.0,747.0,389.45,279.12
2016,5,7,14,45,350.5,368.0,4.4,28.0,663.5,339.73,242.59
2016,5,7,15,0,239.0,387.0,4.4,28.0,580.0,304.35,218.6
2016,5,7,15,15,141.0,346.5,4.25,27.5,458.5,244.06,177.5
2016,5,7,15,30,43.0,306.0,4.1,27.0,337.0,205.99,153.73
2016,5,7,15,45,102.0,303.5,4.0,27.0,371.5,198.08,148.56
2016,5,7,16,0,161.0,301.0,3.9,27.0,406.0,185.05,146.53
2016,5,7,16,15,420.5,215.0,3.9,26.5,457.5,133.79,105.56
2016,5,7,16,30,680.0,129.0,3.9,26.0,509.0,91.73,71.39
2016,5,7,16,45,660.5,119.0,3.9,25.5,457.0,86.6,67.56
2016,5,7,17,0,641.0,109.0,3.9,25.0,405.0,81.1,63.35
2016,5,7,17,15,600.5,101.5,4.05,24.5,350.5,76.64,59.94
2016,5,7,17,30,560.0,94.0,4.2,24.0,296.0,72.04,56.35
2016,5,7,17,45,518.5,82.0,4.35,23.5,243.5,63.91,49.6
2016,5,7,18,0,477.0,70.0,4.5,23.0,191.0,55.47,42.39
2016,5,7,18,15,394.5,58.5,4.4,22.5,141.5,46.76,34.7
2016,5,7,18,30,312.0,47.0,4.3,22.0,92.0,35.71,24.76
2016,5,7,18,45,156.0,32.5,4.25,21.5,55.0,24.45,13.96
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,13.39,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.0,3.4,17.5,2.0,1.51,0.0
2016,5,8,6,30,0.0,4.0,3.7,18.0,4.0,3.02,0.0
2016,5,8,6,45,0.0,7.0,4.0,18.5,7.0,5.3,0.0
2016,5,8,7,0,0.0,10.0,4.3,19.0,10.0,7.59,0.76
2016,5,8,7,15,0.0,12.5,4.6,19.5,12.5,9.5,2.36
2016,5,8,7,30,0.0,15.0,4.9,20.0,15.0,11.41,3.94
2016,5,8,7,45,0.0,57.5,5.2,20.5,57.5,44.04,31.13
2016,5,8,8,0,0.0,100.0,5.5,21.0,100.0,78.24,59.11
2016,5,8,8,15,0.0,76.0,5.4,21.0,76.0,58.4,42.58
2016,5,8,8,30,0.0,52.0,5.3,21.0,52.0,39.89,27.23
2016,5,8,8,45,2.5,118.0,5.2,21.5,120.0,94.38,71.49
2016,5,8,9,0,5.0,184.0,5.1,22.0,188.0,152.54,117.72
2016,5,8,9,15,2.5,116.5,4.95,22.0,118.5,92.98,69.69
2016,5,8,9,30,0.0,49.0,4.8,22.0,49.0,37.73,24.98
2016,5,8,9,45,0.0,78.5,4.65,22.0,78.5,60.65,43.39
2016,5,8,10,0,0.0,108.0,4.5,22.0,108.0,84.01,61.97
2016,5,8,10,15,1.0,125.5,4.4,22.0,127.0,99.0,73.8
2016,5,8,10,30,2.0,143.0,4.3,22.0,146.0,113.99,85.56
2016,5,8,10,45,2.5,144.5,4.25,22.5,147.5,115.6,86.54
2016,5,8,11,0,3.0,146.0,4.2,23.0,149.0,117.17,87.51
2016,5,8,11,15,1.5,136.5,4.15,23.0,138.0,108.21,80.33
2016,5,8,11,30,0.0,127.0,4.1,23.0,127.0,99.35,73.25
2016,5,8,11,45,1.0,133.5,4.1,23.0,135.0,105.26,77.88
2016,5,8,12,0,2.0,140.0,4.1,23.0,143.0,111.04,82.41
2016,5,8,12,15,3.0,143.5,4.0,23.0,147.0,114.33,84.98
2016,5,8,12,30,4.0,147.0,3.9,23.0,151.0,117.48,87.45
2016,5,8,12,45,37.0,307.0,3.8,23.0,343.0,267.9,203.85
2016,5,8,13,0,70.0,467.0,3.7,23.0,535.0,406.31,306.84
2016,5,8,13,15,47.0,411.5,3.6,23.0,457.0,342.45,258.71
2016,5,8,13,30,24.0,356.0,3.5,23.0,379.0,282.41,213.68
2016,5,8,13,45,19.0,313.0,3.4,23.0,331.0,246.24,186.46
2016,5,8,14,0,14.0,270.0,3.3,23.0,283.0,210.2,159.08
2016,5,8,14,15,29.0,323.0,3.3,22.5,349.0,246.06,186.76
2016,5,8,14,30,44.0,376.0,3.3,22.0,415.0,279.47,212.1
2016,5,8,14,45,28.0,309.5,3.3,22.0,334.0,225.92,171.57
2016,5,8,15,0,12.0,243.0,3.3,22.0,253.0,181.85,138.33
2016,5,8,15,15,12.5,240.5,3.7,22.0,250.5,177.79,135.54
2016,5,8,15,30,13.0,238.0,4.1,22.0,248.0,173.4,132.55
2016,5,8,15,45,20.5,243.5,4.5,22.0,257.5,173.76,133.54
2016,5,8,16,0,28.0,249.0,4.9,22.0,267.0,164.9,133.07
2016,5,8,16,15,52.0,245.0,5.45,21.5,275.5,162.35,131.74
2016,5,8,16,30,76.0,241.0,6.0,21.0,284.0,159.33,130.0
2016,5,8,16,45,38.0,162.0,6.55,21.0,183.5,114.09,92.26
2016,5,8,17,0,0.0,83.0,7.1,21.0,83.0,63.76,49.52
2016,5,8,17,15,0.0,72.0,6.95,20.5,72.0,55.26,42.47
2016,5,8,17,30,0.0,61.0,6.8,20.0,61.0,46.74,35.28
2016,5,8,17,45,0.0,50.0,6.65,20.0,50.0,38.24,27.92
2016,5,8,18,0,0.0,39.0,6.5,20.0,39.0,29.77,20.48
2016,5,8,18,15,0.0,28.5,6.0,19.5,28.5,21.71,13.34
2016,5,8,18,30,0.0,18.0,5.5,19.0,18.0,13.68,6.15
2016,5,8,18,45,0.0,10.5,5.05,19.0,10.5,7.96,0.83
2016,5,8,19,0,0.0,3.0,4.6,19.0,3.0,2.27,0.0
2016,5,8,19,15,0.0,1.5,4.55,18.5,1.5,1.18,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,15.94,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,106.91,78.66
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,186.82,148.41
2016,5,9,6,45,262.5,82.5,5.25,19.5,140.0,246.9,200.71
2016,5,9,7,0,313.0,104.0,5.5,20.0,186.0,310.96,255.01
2016,5,9,7,15,222.0,126.5,5.75,20.5,191.5,289.43,236.85
2016,5,9,7,30,131.0,149.0,6.0,21.0,197.0,244.6,198.63
2016,5,9,7,45,76.0,160.0,6.25,21.5,189.0,203.37,163.39
2016,5,9,8,0,21.0,171.0,6.5,22.0,181.0,159.09,125.27
2016,5,9,8,15,312.0,160.5,6.5,22.5,336.5,419.52,339.39
2016,5,9,8,30,603.0,150.0,6.5,23.0,492.0,681.93,542.99
2016,5,9,8,45,617.5,171.0,6.5,23.5,549.5,729.11,574.43
2016,5,9,9,0,632.0,192.0,6.5,24.0,607.0,773.67,604.11
2016,5,9,9,15,505.0,254.0,6.45,24.5,600.5,725.21,562.51
2016,5,9,9,30,378.0,316.0,6.4,25.0,594.0,658.45,508.09
2016,5,9,9,45,555.5,256.5,6.35,25.5,691.5,778.5,597.28
2016,5,9,10,0,733.0,197.0,6.3,26.0,789.0,887.69,675.31
2016,5,9,10,15,745.0,200.0,6.15,26.0,824.5,898.2,680.3
2016,5,9,10,30,757.0,203.0,6.0,26.0,860.0,905.11,683.28
2016,5,9,10,45,778.5,197.0,5.9,26.5,891.0,898.64,675.97
2016,5,9,11,0,800.0,191.0,5.8,27.0,922.0,898.65,673.36
2016,5,9,11,15,805.5,192.0,5.65,27.5,942.5,886.77,662.39
2016,5,9,11,30,811.0,193.0,5.5,28.0,963.0,871.16,649.09
2016,5,9,11,45,846.5,171.0,5.4,28.5,983.5,857.31,637.44
2016,5,9,12,0,882.0,149.0,5.3,29.0,1004.0,825.99,613.91
2016,5,9,12,15,883.0,149.0,5.15,29.0,1008.0,795.58,591.57
2016,5,9,12,30,884.0,149.0,5.0,29.0,1012.0,762.35,566.47
2016,5,9,12,45,888.5,145.0,4.9,29.0,1009.0,726.16,539.26
2016,5,9,13,0,893.0,141.0,4.8,29.0,1006.0,687.29,509.67
2016,5,9,13,15,890.0,140.0,4.7,29.0,993.0,643.25,475.73
2016,5,9,13,30,887.0,139.0,4.6,29.0,980.0,597.19,439.6
2016,5,9,13,45,886.5,135.0,4.6,29.5,960.0,548.56,400.18
2016,5,9,14,0,886.0,131.0,4.6,30.0,940.0,497.97,358.36
2016,5,9,14,15,879.5,129.5,4.5,30.0,911.5,444.76,314.19
2016,5,9,14,30,873.0,128.0,4.4,30.0,883.0,390.54,268.43
2016,5,9,14,45,865.0,125.0,4.35,30.0,847.5,334.18,220.76
2016,5,9,15,0,857.0,122.0,4.3,30.0,812.0,277.46,173.48
2016,5,9,15,15,845.0,119.5,4.2,30.0,770.0,220.22,128.94
2016,5,9,15,30,833.0,117.0,4.1,30.0,728.0,155.73,86.11
2016,5,9,15,45,817.0,114.0,4.05,30.0,680.5,98.5,64.24
2016,5,9,16,0,801.0,111.0,4.0,30.0,633.0,87.6,66.38
2016,5,9,16,15,780.5,107.0,3.85,29.5,581.5,85.72,65.21
2016,5,9,16,30,760.0,103.0,3.7,29.0,530.0,83.71,63.93
2016,5,9,16,45,732.5,98.5,3.6,29.0,476.0,74.83,56.83
2016,5,9,17,0,705.0,94.0,3.5,29.0,422.0,72.23,54.91
2016,5,9,17,15,667.0,88.0,3.2,28.0,366.0,68.34,52.1
2016,5,9,17,30,629.0,82.0,2.9,27.0,310.0,64.36,49.14
2016,5,9,17,45,575.0,74.0,2.65,26.5,255.5,58.62,44.47
2016,5,9,18,0,521.0,66.0,2.4,26.0,201.0,52.79,39.58
2016,5,9,18,15,438.0,56.0,2.4,25.0,150.0,45.07,32.92
2016,5,9,18,30,355.0,46.0,2.4,24.0,99.0,37.33,25.96
2016,5,9,18,45,228.5,31.0,2.45,23.5,59.5,23.69,13.45
2016,5,9,19,0,102.0,16.0,2.5,23.0,20.0,12.19,0.0
2016,5,9,19,15,51.0,8.0,2.7,22.5,10.0,6.29,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,8.5,2.2,19.5,9.5,12.07,0.0
2016,5,10,6,0,32.0,17.0,2.4,20.0,19.0,31.82,1.68
2016,5,10,6,15,110.5,40.0,2.55,20.5,56.0,108.01,79.26
2016,5,10,6,30,189.0,63.0,2.7,21.0,93.0,177.29,139.18
2016,5,10,6,45,280.5,78.5,2.85,21.5,142.5,262.58,210.79
2016,5,10,7,0,372.0,94.0,3.0,22.0,192.0,346.3,279.68
2016,5,10,7,15,428.0,106.0,3.05,22.5,245.0,410.93,331.26
2016,5,10,7,30,484.0,118.0,3.1,23.0,298.0,479.05,383.77
2016,5,10,7,45,544.0,121.5,3.15,23.5,354.5,543.46,432.0
2016,5,10,8,0,604.0,125.0,3.2,24.0,411.0,619.69,487.26
2016,5,10,8,15,634.5,131.5,3.15,24.5,464.0,669.46,521.06
2016,5,10,8,30,665.0,138.0,3.1,25.0,517.0,718.28,553.41
2016,5,10,8,45,695.0,140.0,3.1,25.5,568.5,760.6,580.18
2016,5,10,9,0,725.0,142.0,3.1,26.0,620.0,801.14,605.18
2016,5,10,9,15,742.0,146.5,3.15,26.5,665.5,830.9,622.72
2016,5,10,9,30,759.0,151.0,3.2,27.0,711.0,851.31,633.87
2016,5,10,9,45,773.0,153.5,3.25,27.5,752.0,870.42,644.22
2016,5,10,10,0,787.0,156.0,3.3,28.0,793.0,886.15,652.35
2016,5,10,10,15,796.5,158.5,3.35,28.0,827.0,894.29,656.8
2016,5,10,10,30,806.0,161.0,3.4,28.0,861.0,898.74,659.0
2016,5,10,10,45,809.0,165.0,3.45,28.5,887.0,895.04,654.62
2016,5,10,11,0,812.0,169.0,3.5,29.0,913.0,887.57,647.94
2016,5,10,11,15,816.5,170.5,3.5,29.0,932.5,875.42,639.32
2016,5,10,11,30,821.0,172.0,3.5,29.0,952.0,859.58,628.38
2016,5,10,11,45,819.0,176.0,3.55,29.5,962.5,836.9,611.88
2016,5,10,12,0,817.0,180.0,3.6,30.0,973.0,810.92,592.47
2016,5,10,12,15,817.5,180.5,3.6,30.0,976.5,781.01,571.27
2016,5,10,12,30,818.0,181.0,3.6,30.0,980.0,748.3,547.88
2016,5,10,12,45,810.5,184.5,3.65,30.0,973.5,709.83,520.21
2016,5,10,13,0,803.0,188.0,3.7,30.0,967.0,669.52,490.73
2016,5,10,13,15,799.5,187.0,3.7,30.0,954.0,626.8,458.81
2016,5,10,13,30,796.0,186.0,3.7,30.0,941.0,582.4,424.92
2016,5,10,13,45,782.5,189.5,3.75,30.0,918.5,534.48,387.74
2016,5,10,14,0,769.0,193.0,3.8,30.0,896.0,486.1,349.29
2016,5,10,14,15,760.5,191.0,3.8,30.0,868.0,435.89,308.49
2016,5,10,14,30,752.0,189.0,3.8,30.0,840.0,381.87,264.11
2016,5,10,14,45,728.5,192.5,3.85,30.0,802.0,328.96,220.62
2016,5,10,15,0,705.0,196.0,3.9,30.0,764.0,277.7,179.12
2016,5,10,15,15,690.0,191.5,3.9,29.5,723.5,224.94,139.04
2016,5,10,15,30,675.0,187.0,3.9,29.0,683.0,173.55,105.81
2016,5,10,15,45,642.5,187.5,3.95,29.0,635.0,126.02,87.85
2016,5,10,16,0,610.0,188.0,4.0,29.0,587.0,121.14,93.95
2016,5,10,16,15,584.5,180.5,3.95,28.5,537.5,119.28,92.93
2016,5,10,16,30,559.0,173.0,3.9,28.0,488.0,115.32,90.21
2016,5,10,16,45,516.5,166.5,3.9,28.0,435.0,111.98,87.8
2016,5,10,17,0,474.0,160.0,3.9,28.0,382.0,108.54,85.3
2016,5,10,17,15,432.0,147.5,3.85,27.5,329.5,101.31,79.79
2016,5,10,17,30,390.0,135.0,3.8,27.0,277.0,93.83,73.95
2016,5,10,17,45,332.5,119.5,3.75,26.5,226.0,84.87,66.69
2016,5,10,18,0,275.0,104.0,3.7,26.0,175.0,73.99,57.58
2016,5,10,18,15,210.0,82.5,3.7,25.5,129.0,59.2,44.84
2016,5,10,18,30,145.0,61.0,3.7,25.0,83.0,44.19,31.62
2016,5,10,18,45,72.5,37.0,3.75,24.5,48.0,27.45,16.49
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,9.91,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.25,18.5,9.5,7.47,0.0
2016,5,11,6,0,0.0,19.0,2.5,19.0,19.0,15.47,0.0
2016,5,11,6,15,111.0,38.5,2.7,19.5,56.5,105.01,77.53
2016,5,11,6,30,222.0,58.0,2.9,20.0,94.0,196.99,155.73
2016,5,11,6,45,287.0,76.5,3.1,20.5,141.5,263.01,212.11
2016,5,11,7,0,352.0,95.0,3.3,21.0,189.0,334.58,271.52
2016,5,11,7,15,406.5,109.0,3.5,21.5,242.0,399.44,323.83
2016,5,11,7,30,461.0,123.0,3.7,22.0,295.0,467.69,377.13
2016,5,11,7,45,493.5,137.0,3.95,22.5,347.5,522.95,418.78
2016,5,11,8,0,526.0,151.0,4.2,23.0,400.0,578.73,459.77
2016,5,11,8,15,557.5,160.5,4.25,23.5,453.0,629.03,495.37
2016,5,11,8,30,589.0,170.0,4.3,24.0,506.0,678.92,529.87
2016,5,11,8,45,602.5,182.5,4.4,24.5,553.5,724.19,559.94
2016,5,11,9,0,616.0,195.0,4.5,25.0,601.0,759.3,582.55
2016,5,11,9,15,635.0,202.0,4.5,25.5,647.0,791.54,602.65
2016,5,11,9,30,654.0,209.0,4.5,26.0,693.0,821.17,620.67
2016,5,11,9,45,657.0,221.5,4.55,26.5,731.0,838.78,630.17
2016,5,11,10,0,660.0,234.0,4.6,27.0,769.0,852.99,637.39
2016,5,11,10,15,671.5,238.5,4.5,27.5,803.0,864.15,642.03
2016,5,11,10,30,683.0,243.0,4.4,28.0,837.0,871.86,644.48
2016,5,11,10,45,687.0,249.0,4.35,28.5,863.0,870.69,641.06
2016,5,11,11,0,691.0,255.0,4.3,29.0,889.0,865.96,635.37
2016,5,11,11,15,696.5,258.0,4.2,29.0,909.0,856.36,627.61
2016,5,11,11,30,702.0,261.0,4.1,29.0,929.0,843.2,617.5
2016,5,11,11,45,541.5,351.0,4.0,29.5,870.0,763.95,557.94
2016,5,11,12,0,381.0,441.0,3.9,30.0,811.0,679.46,495.11
2016,5,11,12,15,239.5,467.0,3.8,30.0,700.0,572.78,418.39
2016,5,11,12,30,98.0,493.0,3.7,30.0,589.0,462.94,338.42
2016,5,11,12,45,102.5,492.5,3.6,30.0,592.5,455.45,333.23
2016,5,11,13,0,107.0,492.0,3.5,30.0,596.0,447.14,327.01
2016,5,11,13,15,62.5,402.0,3.4,30.0,462.5,343.54,252.28
2016,5,11,13,30,18.0,312.0,3.3,30.0,329.0,247.25,181.83
2016,5,11,13,45,43.5,373.0,3.2,30.0,413.5,298.02,219.29
2016,5,11,14,0,69.0,434.0,3.1,30.0,498.0,343.36,251.68
2016,5,11,14,15,178.5,425.5,3.05,30.0,582.5,365.41,265.55
2016,5,11,14,30,288.0,417.0,3.0,30.0,667.0,371.99,266.52
2016,5,11,14,45,167.0,383.0,2.95,30.0,527.0,301.52,217.12
2016,5,11,15,0,46.0,349.0,2.9,30.0,387.0,246.63,180.72
2016,5,11,15,15,361.5,270.0,2.9,30.0,538.0,218.52,147.14
2016,5,11,15,30,677.0,191.0,2.9,30.0,689.0,175.11,106.49
2016,5,11,15,45,467.5,242.5,2.9,30.0,576.0,149.86,107.4
2016,5,11,16,0,258.0,294.0,2.9,30.0,463.0,175.21,136.75
2016,5,11,16,15,317.0,256.5,2.9,29.5,447.0,159.54,124.86
2016,5,11,16,30,376.0,219.0,2.9,29.0,431.0,142.38,111.71
2016,5,11,16,45,446.0,184.0,2.9,28.5,411.0,120.62,94.6
2016,5,11,17,0,516.0,149.0,2.9,28.0,391.0,102.71,80.4
2016,5,11,17,15,474.0,137.5,2.8,27.5,337.5,95.86,75.18
2016,5,11,17,30,432.0,126.0,2.7,27.0,284.0,88.77,69.66
2016,5,11,17,45,377.0,111.5,2.6,26.5,232.5,79.35,62.0
2016,5,11,18,0,322.0,97.0,2.5,26.0,181.0,69.68,53.92
2016,5,11,18,15,252.5,78.0,2.6,25.5,134.0,56.82,42.84
2016,5,11,18,30,183.0,59.0,2.7,25.0,87.0,43.21,30.83
2016,5,11,18,45,109.0,36.5,2.85,24.5,51.5,27.17,16.36
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,10.78,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,5.51,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.2,19.5,5.5,4.33,0.0
2016,5,12,6,0,0.0,11.0,1.3,20.0,11.0,8.36,0.0
2016,5,12,6,15,0.0,30.5,1.5,20.0,30.5,24.32,13.82
2016,5,12,6,30,0.0,50.0,1.7,20.0,50.0,41.66,28.83
2016,5,12,6,45,6.5,72.5,1.95,20.5,74.5,65.1,48.72
2016,5,12,7,0,13.0,95.0,2.2,21.0,99.0,88.63,68.45
2016,5,12,7,15,23.0,117.5,2.3,21.5,126.0,124.48,97.96
2016,5,12,7,30,33.0,140.0,2.4,22.0,153.0,152.58,120.59
2016,5,12,7,45,16.5,130.5,2.5,22.5,137.0,118.41,91.96
2016,5,12,8,0,0.0,121.0,2.6,23.0,121.0,96.43,73.25
2016,5,12,8,15,0.0,72.0,2.6,23.5,72.0,55.31,39.58
2016,5,12,8,30,0.0,23.0,2.6,24.0,23.0,17.6,8.72
2016,5,12,8,45,0.0,82.0,2.6,24.5,82.0,63.14,45.45
2016,5,12,9,0,0.0,141.0,2.6,25.0,141.0,111.17,83.31
2016,5,12,9,15,0.0,120.5,2.55,25.0,120.5,94.02,69.47
2016,5,12,9,30,0.0,100.0,2.5,25.0,100.0,77.46,56.22
2016,5,12,9,45,59.0,247.0,2.45,25.5,295.0,266.9,204.35
2016,5,12,10,0,118.0,394.0,2.4,26.0,490.0,476.3,357.71
2016,5,12,10,15,409.0,310.5,2.3,26.5,663.0,689.02,511.68
2016,5,12,10,30,700.0,227.0,2.2,27.0,836.0,870.51,635.09
2016,5,12,10,45,693.0,240.0,2.15,27.5,859.5,866.01,627.4
2016,5,12,11,0,686.0,253.0,2.1,28.0,883.0,857.87,619.17
2016,5,12,11,15,691.5,255.5,2.05,28.0,902.5,847.95,611.48
2016,5,12,11,30,697.0,258.0,2.0,28.0,922.0,834.51,601.52
2016,5,12,11,45,572.0,347.0,2.0,28.0,896.5,783.65,564.32
2016,5,12,12,0,447.0,436.0,2.0,28.0,871.0,731.24,526.29
2016,5,12,12,15,255.0,450.5,2.0,28.0,699.0,570.19,414.44
2016,5,12,12,30,63.0,465.0,2.0,28.0,527.0,415.06,303.33
2016,5,12,12,45,130.5,483.0,2.0,28.0,610.5,470.28,343.91
2016,5,12,13,0,198.0,501.0,2.0,28.0,694.0,512.64,373.5
2016,5,12,13,15,189.0,494.5,2.05,28.0,677.0,485.13,353.58
2016,5,12,13,30,180.0,488.0,2.1,28.0,660.0,458.11,334.23
2016,5,12,13,45,304.5,438.5,2.15,28.0,721.0,466.02,339.27
2016,5,12,14,0,429.0,389.0,2.2,28.0,782.0,460.89,333.18
2016,5,12,14,15,557.5,309.5,2.2,28.0,803.5,430.64,307.17
2016,5,12,14,30,686.0,230.0,2.2,28.0,825.0,382.98,266.2
2016,5,12,14,45,653.0,238.5,2.25,28.0,786.0,333.95,226.68
2016,5,12,15,0,620.0,247.0,2.3,28.0,747.0,287.83,190.19
2016,5,12,15,15,490.0,282.0,2.25,27.5,664.5,245.09,162.94
2016,5,12,15,30,360.0,317.0,2.2,27.0,582.0,222.0,154.31
2016,5,12,15,45,365.0,292.5,2.2,27.0,546.5,180.08,141.54
2016,5,12,16,0,370.0,268.0,2.2,27.0,511.0,165.56,130.39
2016,5,12,16,15,269.5,260.0,2.15,26.5,429.5,160.04,126.62
2016,5,12,16,30,169.0,252.0,2.1,26.0,348.0,160.84,127.97
2016,5,12,16,45,315.0,209.0,2.05,26.0,365.0,136.12,108.19
2016,5,12,17,0,461.0,166.0,2.0,26.0,382.0,111.8,88.52
2016,5,12,17,15,420.0,152.5,1.75,25.5,330.5,104.1,82.62
2016,5,12,17,30,379.0,139.0,1.5,25.0,279.0,96.11,76.34
2016,5,12,17,45,328.0,122.0,1.3,25.0,228.5,86.35,68.25
2016,5,12,18,0,277.0,105.0,1.1,25.0,178.0,74.68,58.35
2016,5,12,18,15,213.5,83.5,1.05,24.5,132.0,59.93,45.66
2016,5,12,18,30,150.0,62.0,1.0,24.0,86.0,44.94,32.47
2016,5,12,18,45,75.0,38.5,1.0,23.5,50.5,28.53,17.66
2016,5,12,19,0,0.0,15.0,1.0,23.0,15.0,11.44,0.0
2016,5,12,19,15,0.0,7.5,1.1,22.5,7.5,5.9,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
