Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.5,19.0,7.5,5.9,0.0
2016,5,13,6,0,0.0,15.0,2.6,19.0,15.0,11.43,0.0
2016,5,13,6,15,49.5,41.5,2.6,19.0,50.0,72.35,52.31
2016,5,13,6,30,99.0,68.0,2.6,19.0,85.0,127.94,100.2
2016,5,13,6,45,151.5,95.0,2.65,19.5,131.0,188.81,151.92
2016,5,13,7,0,204.0,122.0,2.7,20.0,177.0,264.92,214.82
2016,5,13,7,15,251.0,144.0,2.7,20.5,227.5,324.93,263.21
2016,5,13,7,30,298.0,166.0,2.7,21.0,278.0,388.16,312.66
2016,5,13,7,45,341.5,182.0,2.75,21.5,329.5,444.83,355.73
2016,5,13,8,0,385.0,198.0,2.8,22.0,381.0,503.62,399.23
2016,5,13,8,15,417.0,211.5,2.75,22.5,432.0,552.26,433.65
2016,5,13,8,30,449.0,225.0,2.7,23.0,483.0,618.82,479.88
2016,5,13,8,45,480.0,233.5,2.7,23.5,532.0,662.79,509.22
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,705.84,537.46
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,738.89,557.54
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,769.95,575.9
2016,5,13,9,45,416.5,321.0,2.4,25.5,640.5,708.96,527.45
2016,5,13,10,0,280.0,383.0,2.3,26.0,611.0,627.98,465.94
2016,5,13,10,15,200.5,407.5,2.15,26.0,574.5,557.43,413.88
2016,5,13,10,30,121.0,432.0,2.0,26.0,538.0,504.3,373.37
2016,5,13,10,45,111.5,444.0,1.95,26.5,543.5,483.92,357.68
2016,5,13,11,0,102.0,456.0,1.9,27.0,549.0,480.73,353.87
2016,5,13,11,15,109.5,459.0,1.85,27.0,561.5,483.49,355.44
2016,5,13,11,30,117.0,462.0,1.8,27.0,574.0,498.64,365.56
2016,5,13,11,45,312.0,407.0,1.75,27.5,709.5,611.12,446.31
2016,5,13,12,0,507.0,352.0,1.7,28.0,845.0,711.38,514.55
2016,5,13,12,15,465.0,394.5,1.65,28.0,848.5,688.12,495.86
2016,5,13,12,30,423.0,437.0,1.6,28.0,852.0,663.01,477.07
2016,5,13,12,45,355.5,460.0,1.6,28.0,808.0,607.05,437.83
2016,5,13,13,0,288.0,483.0,1.6,28.0,764.0,556.29,402.02
2016,5,13,13,15,255.0,484.0,1.6,28.0,730.0,514.58,372.63
2016,5,13,13,30,222.0,485.0,1.6,28.0,696.0,478.28,346.71
2016,5,13,13,45,353.5,434.0,1.6,28.0,762.0,486.44,351.53
2016,5,13,14,0,485.0,383.0,1.6,28.0,828.0,480.97,344.75
2016,5,13,14,15,512.0,356.5,1.55,28.0,813.5,440.55,312.8
2016,5,13,14,30,539.0,330.0,1.5,28.0,799.0,397.0,277.81
2016,5,13,14,45,590.0,283.5,1.5,28.0,777.5,345.19,235.44
2016,5,13,15,0,641.0,237.0,1.5,28.0,756.0,285.23,186.52
2016,5,13,15,15,456.0,288.5,1.45,28.0,648.0,242.4,161.39
2016,5,13,15,30,271.0,340.0,1.4,28.0,540.0,224.15,157.84
2016,5,13,15,45,307.0,308.0,1.4,28.0,521.0,184.87,144.36
2016,5,13,16,0,343.0,276.0,1.4,28.0,502.0,168.73,132.06
2016,5,13,16,15,245.5,264.5,1.3,27.5,420.0,161.63,127.06
2016,5,13,16,30,148.0,253.0,1.2,27.0,338.0,160.84,127.1
2016,5,13,16,45,135.5,231.0,1.2,27.0,303.0,148.74,117.76
2016,5,13,17,0,123.0,209.0,1.2,27.0,268.0,136.2,108.02
2016,5,13,17,15,112.0,183.5,1.05,26.5,231.5,121.49,96.51
2016,5,13,17,30,101.0,158.0,0.9,26.0,195.0,106.3,84.39
2016,5,13,17,45,195.5,131.5,0.8,25.5,188.5,91.53,72.38
2016,5,13,18,0,290.0,105.0,0.7,25.0,182.0,74.86,58.46
2016,5,13,18,15,225.0,84.0,0.75,24.5,135.5,60.38,46.05
2016,5,13,18,30,160.0,63.0,0.8,24.0,89.0,45.68,33.13
2016,5,13,18,45,80.0,40.0,0.85,23.5,53.0,29.55,18.58
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,12.95,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.3,19.5,7.5,5.9,0.0
2016,5,14,6,0,0.0,15.0,1.4,20.0,15.0,11.43,0.03
2016,5,14,6,15,12.5,36.5,1.45,20.0,38.5,40.46,26.85
2016,5,14,6,30,25.0,58.0,1.5,20.0,62.0,68.32,50.93
2016,5,14,6,45,41.5,81.5,1.55,20.5,91.5,101.03,78.73
2016,5,14,7,0,58.0,105.0,1.6,21.0,121.0,134.53,106.73
2016,5,14,7,15,73.5,128.5,1.45,21.5,153.0,168.32,134.25
2016,5,14,7,30,89.0,152.0,1.3,22.0,185.0,202.96,161.68
2016,5,14,7,45,60.5,167.0,1.2,23.0,191.0,197.73,155.65
2016,5,14,8,0,32.0,182.0,1.1,24.0,197.0,190.54,148.04
2016,5,14,8,15,40.5,208.5,0.95,24.0,230.5,222.27,172.21
2016,5,14,8,30,49.0,235.0,0.8,24.0,264.0,254.09,195.76
2016,5,14,8,45,47.0,254.5,0.65,24.5,284.0,269.99,206.1
2016,5,14,9,0,45.0,274.0,0.5,25.0,304.0,285.52,215.96
2016,5,14,9,15,33.0,272.0,0.4,25.0,295.5,270.76,203.66
2016,5,14,9,30,21.0,270.0,0.3,25.0,287.0,239.41,179.37
2016,5,14,9,45,34.0,311.5,0.25,25.5,339.0,304.99,226.94
2016,5,14,10,0,47.0,353.0,0.2,26.0,391.0,353.32,260.08
2016,5,14,10,15,33.5,331.5,0.2,25.5,359.5,318.03,234.21
2016,5,14,10,30,20.0,310.0,0.2,25.0,328.0,268.04,198.13
2016,5,14,10,45,19.5,315.0,0.25,25.0,333.0,270.49,200.15
2016,5,14,11,0,19.0,320.0,0.3,25.0,338.0,272.86,201.76
2016,5,14,11,15,21.0,338.5,0.4,25.0,358.5,288.41,213.17
2016,5,14,11,30,23.0,357.0,0.5,25.0,379.0,303.52,224.15
2016,5,14,11,45,18.5,308.0,0.6,25.0,325.5,258.33,191.33
2016,5,14,12,0,14.0,259.0,0.7,25.0,272.0,214.3,159.14
2016,5,14,12,15,14.5,270.0,0.8,24.5,284.5,222.12,165.56
2016,5,14,12,30,15.0,281.0,0.9,24.0,297.0,229.62,171.53
2016,5,14,12,45,16.5,300.0,1.0,24.0,317.0,243.61,182.01
2016,5,14,13,0,18.0,319.0,1.1,24.0,337.0,256.98,191.99
2016,5,14,13,15,18.0,319.5,1.2,23.5,337.5,254.98,190.96
2016,5,14,13,30,18.0,320.0,1.3,23.0,338.0,252.85,189.9
2016,5,14,13,45,18.0,313.0,1.4,23.0,330.5,245.14,184.28
2016,5,14,14,0,18.0,306.0,1.5,23.0,323.0,237.44,178.68
2016,5,14,14,15,16.0,283.5,1.5,22.5,298.0,218.02,164.46
2016,5,14,14,30,14.0,261.0,1.5,22.0,273.0,199.11,150.55
2016,5,14,14,45,42.0,317.0,1.55,22.0,351.0,233.43,176.0
2016,5,14,15,0,70.0,373.0,1.6,22.0,429.0,264.88,198.64
2016,5,14,15,15,208.5,347.5,1.6,22.0,503.5,252.57,183.62
2016,5,14,15,30,347.0,322.0,1.6,22.0,578.0,222.08,157.67
2016,5,14,15,45,327.0,303.5,1.6,22.0,533.0,182.98,146.44
2016,5,14,16,0,307.0,285.0,1.6,22.0,488.0,172.09,138.11
2016,5,14,16,15,281.5,265.0,1.45,21.5,439.5,162.79,131.16
2016,5,14,16,30,256.0,245.0,1.3,21.0,391.0,153.0,123.74
2016,5,14,16,45,128.0,144.0,1.15,21.0,217.0,101.31,80.95
2016,5,14,17,0,0.0,43.0,1.0,21.0,43.0,32.9,22.89
2016,5,14,17,15,0.0,37.0,0.8,21.0,37.0,28.27,19.03
2016,5,14,17,30,0.0,31.0,0.6,21.0,31.0,23.65,15.08
2016,5,14,17,45,0.0,25.5,0.45,21.0,25.5,19.42,11.43
2016,5,14,18,0,0.0,20.0,0.3,21.0,20.0,15.21,7.74
2016,5,14,18,15,0.0,15.0,0.5,20.5,15.0,11.39,4.35
2016,5,14,18,30,0.0,10.0,0.7,20.0,10.0,7.58,0.92
2016,5,14,18,45,0.0,6.0,0.9,20.0,6.0,4.54,0.0
2016,5,14,19,0,0.0,2.0,1.1,20.0,2.0,1.51,0.0
2016,5,14,19,15,0.0,1.0,1.35,19.5,1.0,0.79,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.15,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,6.06,0.0
2016,5,15,6,15,0.0,21.0,3.05,15.0,21.0,15.99,7.48
2016,5,15,6,30,0.0,34.0,3.1,15.0,34.0,25.97,16.3
2016,5,15,6,45,0.0,50.5,3.15,15.0,50.5,38.95,27.6
2016,5,15,7,0,0.0,67.0,3.2,15.0,67.0,52.67,39.43
2016,5,15,7,15,0.0,64.0,3.25,15.0,64.0,49.07,36.34
2016,5,15,7,30,0.0,61.0,3.3,15.0,61.0,46.74,34.26
2016,5,15,7,45,5.0,112.0,3.35,15.5,114.5,92.92,73.07
2016,5,15,8,0,10.0,163.0,3.4,16.0,168.0,142.04,113.44
2016,5,15,8,15,12.5,181.0,3.4,16.5,188.0,158.88,126.57
2016,5,15,8,30,15.0,199.0,3.4,17.0,208.0,175.81,139.64
2016,5,15,8,45,27.5,234.5,3.45,17.5,252.5,233.2,185.22
2016,5,15,9,0,40.0,270.0,3.5,18.0,297.0,276.87,218.98
2016,5,15,9,15,48.5,298.0,3.4,18.0,333.0,309.48,243.84
2016,5,15,9,30,57.0,326.0,3.3,18.0,369.0,341.75,268.17
2016,5,15,9,45,62.0,349.5,3.25,18.5,399.0,366.06,285.56
2016,5,15,10,0,67.0,373.0,3.2,19.0,429.0,389.8,302.32
2016,5,15,10,15,51.5,368.0,3.1,19.5,412.0,367.73,283.87
2016,5,15,10,30,36.0,363.0,3.0,20.0,395.0,345.97,265.94
2016,5,15,10,45,38.5,381.0,2.9,20.5,416.5,361.1,276.41
2016,5,15,11,0,41.0,399.0,2.8,21.0,438.0,375.56,286.15
2016,5,15,11,15,29.0,356.0,2.75,21.0,384.0,323.65,246.72
2016,5,15,11,30,17.0,313.0,2.7,21.0,330.0,262.49,200.16
2016,5,15,11,45,25.5,360.5,2.65,21.0,385.5,317.33,241.74
2016,5,15,12,0,34.0,408.0,2.6,21.0,441.0,359.09,272.61
2016,5,15,12,15,30.5,397.0,2.6,21.0,427.0,342.25,259.73
2016,5,15,12,30,27.0,386.0,2.6,21.0,413.0,325.73,247.3
2016,5,15,12,45,24.5,371.0,2.6,21.5,395.5,307.2,232.94
2016,5,15,13,0,22.0,356.0,2.6,22.0,378.0,287.44,217.68
2016,5,15,13,15,19.0,328.0,2.6,22.0,347.0,261.83,198.43
2016,5,15,13,30,16.0,300.0,2.6,22.0,316.0,236.91,179.63
2016,5,15,13,45,17.0,304.0,2.6,22.0,320.5,238.02,180.57
2016,5,15,14,0,18.0,308.0,2.6,22.0,325.0,238.79,181.19
2016,5,15,14,15,20.5,315.0,2.6,21.5,333.5,241.84,183.88
2016,5,15,14,30,23.0,322.0,2.6,21.0,342.0,244.14,185.99
2016,5,15,14,45,86.5,360.0,2.6,21.0,431.0,271.75,205.02
2016,5,15,15,0,150.0,398.0,2.6,21.0,520.0,286.23,213.14
2016,5,15,15,15,84.0,328.0,2.55,21.0,395.5,231.6,174.16
2016,5,15,15,30,18.0,258.0,2.5,21.0,271.0,186.38,142.57
2016,5,15,15,45,16.0,239.5,2.5,21.0,251.0,171.02,137.67
2016,5,15,16,0,14.0,221.0,2.5,21.0,231.0,158.37,127.67
2016,5,15,16,15,7.5,189.5,2.45,20.5,194.5,137.52,111.01
2016,5,15,16,30,1.0,158.0,2.4,20.0,158.0,116.23,93.74
2016,5,15,16,45,0.5,113.0,2.4,20.0,113.0,85.35,67.89
2016,5,15,17,0,0.0,68.0,2.4,20.0,68.0,52.18,39.68
2016,5,15,17,15,0.0,59.0,2.25,20.0,59.0,45.2,33.81
2016,5,15,17,30,0.0,50.0,2.1,20.0,50.0,38.25,27.88
2016,5,15,17,45,0.0,41.5,2.0,20.0,41.5,31.69,22.22
2016,5,15,18,0,0.0,33.0,1.9,20.0,33.0,25.16,16.49
2016,5,15,18,15,0.0,24.5,1.7,19.5,24.5,18.64,10.73
2016,5,15,18,30,0.0,16.0,1.5,19.0,16.0,12.15,4.92
2016,5,15,18,45,0.0,10.0,1.35,19.0,10.0,7.58,0.72
2016,5,15,19,0,0.0,4.0,1.2,19.0,4.0,3.02,0.0
2016,5,15,19,15,0.0,2.0,1.15,18.5,2.0,1.57,0.0
2016,5,15,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,4.33,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,8.35,0.0
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,19.84,10.49
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,31.7,20.85
2016,5,16,6,45,0.0,59.5,3.15,18.0,59.5,47.48,34.42
2016,5,16,7,0,0.0,78.0,3.3,18.0,78.0,63.04,47.65
2016,5,16,7,15,0.0,98.0,3.3,18.5,98.0,79.89,61.62
2016,5,16,7,30,0.0,118.0,3.3,19.0,118.0,96.61,75.2
2016,5,16,7,45,24.0,155.0,3.35,19.5,166.5,146.46,116.31
2016,5,16,8,0,48.0,192.0,3.4,20.0,215.0,212.39,169.43
2016,5,16,8,15,24.0,153.0,3.3,20.0,164.5,152.57,120.08
2016,5,16,8,30,0.0,114.0,3.2,20.0,114.0,89.07,67.54
2016,5,16,8,45,0.0,106.5,3.1,20.5,106.5,82.68,62.04
2016,5,16,9,0,0.0,99.0,3.0,21.0,99.0,76.55,56.76
2016,5,16,9,15,2.5,139.0,2.9,21.5,141.0,111.33,84.45
2016,5,16,9,30,5.0,179.0,2.8,22.0,183.0,146.59,112.0
2016,5,16,9,45,17.0,250.0,2.75,22.5,264.0,216.98,166.66
2016,5,16,10,0,29.0,321.0,2.7,23.0,345.0,306.27,234.08
2016,5,16,10,15,22.0,297.5,2.5,23.0,316.0,260.12,198.16
2016,5,16,10,30,15.0,274.0,2.3,23.0,287.0,232.94,177.0
2016,5,16,10,45,85.0,371.5,2.15,23.5,449.5,392.77,297.57
2016,5,16,11,0,155.0,469.0,2.0,24.0,612.0,551.66,410.28
2016,5,16,11,15,150.0,480.0,1.85,24.0,621.0,548.53,405.7
2016,5,16,11,30,145.0,491.0,1.7,24.0,630.0,544.3,401.45
2016,5,16,11,45,109.5,483.0,1.6,24.5,589.0,487.71,359.63
2016,5,16,12,0,74.0,475.0,1.5,25.0,548.0,445.08,327.81
2016,5,16,12,15,246.0,458.0,1.4,25.0,700.0,565.03,414.55
2016,5,16,12,30,418.0,441.0,1.3,25.0,852.0,656.3,476.87
2016,5,16,12,45,278.5,472.0,1.25,25.5,745.5,560.4,407.1
2016,5,16,13,0,139.0,503.0,1.2,26.0,639.0,473.36,344.45
2016,5,16,13,15,79.0,413.5,1.3,26.0,490.5,359.81,264.75
2016,5,16,13,30,19.0,324.0,1.4,26.0,342.0,256.15,189.78
2016,5,16,13,45,24.0,346.0,1.5,26.5,368.5,268.21,198.81
2016,5,16,14,0,29.0,368.0,1.6,27.0,395.0,280.14,207.2
2016,5,16,14,15,27.5,352.0,1.75,26.5,377.0,262.98,195.11
2016,5,16,14,30,26.0,336.0,1.9,26.0,359.0,246.32,183.37
2016,5,16,14,45,63.0,363.0,2.1,26.0,415.0,266.84,197.73
2016,5,16,15,0,100.0,390.0,2.3,26.0,471.0,280.35,206.36
2016,5,16,15,15,101.0,369.0,2.4,26.0,447.5,256.06,188.39
2016,5,16,15,30,102.0,348.0,2.5,26.0,424.0,231.89,171.5
2016,5,16,15,45,185.5,321.5,2.7,26.0,448.5,196.96,155.74
2016,5,16,16,0,269.0,295.0,2.9,26.0,473.0,175.78,139.28
2016,5,16,16,15,235.5,274.0,2.95,25.5,421.0,174.06,138.66
2016,5,16,16,30,202.0,253.0,3.0,25.0,369.0,162.25,129.77
2016,5,16,16,45,147.0,227.0,3.1,24.5,307.0,147.13,118.08
2016,5,16,17,0,92.0,201.0,3.2,24.0,245.0,135.75,109.33
2016,5,16,17,15,86.0,176.5,3.15,23.5,213.5,120.61,97.26
2016,5,16,17,30,80.0,152.0,3.1,23.0,182.0,105.14,84.69
2016,5,16,17,45,285.5,113.0,3.1,23.0,194.0,80.43,63.82
2016,5,16,18,0,491.0,74.0,3.1,23.0,206.0,58.34,44.89
2016,5,16,18,15,415.0,63.0,3.0,22.0,156.5,50.15,37.82
2016,5,16,18,30,339.0,52.0,2.9,21.0,107.0,39.47,28.32
2016,5,16,18,45,231.0,36.5,2.8,20.5,67.5,27.69,17.49
2016,5,16,19,0,123.0,21.0,2.7,20.0,28.0,15.94,2.21
2016,5,16,19,15,61.5,10.5,2.65,19.5,14.0,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.15,16.5,1.0,0.79,0.0
2016,5,17,6,0,0.0,2.0,2.6,17.0,2.0,1.51,0.0
2016,5,17,6,15,0.0,4.5,2.7,17.0,4.5,3.4,0.0
2016,5,17,6,30,0.0,7.0,2.8,17.0,7.0,5.3,0.0
2016,5,17,6,45,0.0,10.0,2.95,17.5,10.0,7.58,0.78
2016,5,17,7,0,0.0,13.0,3.1,18.0,13.0,9.87,2.74
2016,5,17,7,15,1.5,69.5,3.15,18.5,70.0,54.59,40.5
2016,5,17,7,30,3.0,126.0,3.2,19.0,127.0,106.17,83.2
2016,5,17,7,45,1.5,75.0,3.25,19.5,75.5,58.64,43.38
2016,5,17,8,0,0.0,24.0,3.3,20.0,24.0,18.32,9.64
2016,5,17,8,15,0.0,60.0,3.3,20.5,60.0,46.04,32.48
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,74.16,55.24
2016,5,17,8,45,3.0,141.5,3.3,21.5,143.5,114.3,87.39
2016,5,17,9,0,6.0,187.0,3.3,22.0,191.0,155.27,119.57
2016,5,17,9,15,4.5,175.5,3.2,22.0,179.0,143.56,109.85
2016,5,17,9,30,3.0,164.0,3.1,22.0,167.0,132.27,100.6
2016,5,17,9,45,8.0,207.0,3.05,22.5,214.0,172.31,131.75
2016,5,17,10,0,13.0,250.0,3.0,23.0,261.0,212.49,162.4
2016,5,17,10,15,13.5,258.5,2.95,23.0,270.5,219.33,167.26
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,226.09,172.14
2016,5,17,10,45,12.5,242.0,2.9,23.5,253.5,203.3,154.1
2016,5,17,11,0,11.0,217.0,2.9,24.0,227.0,181.02,136.56
2016,5,17,11,15,14.0,261.0,2.85,24.0,274.0,218.64,165.25
2016,5,17,11,30,17.0,305.0,2.8,24.0,321.0,255.77,193.13
2016,5,17,11,45,170.0,389.5,2.8,24.5,556.0,468.49,352.93
2016,5,17,12,0,323.0,474.0,2.8,25.0,791.0,653.28,483.16
2016,5,17,12,15,303.0,482.5,2.75,25.0,780.5,625.56,461.53
2016,5,17,12,30,283.0,491.0,2.7,25.0,770.0,597.35,440.87
2016,5,17,12,45,213.5,497.5,2.7,25.0,707.5,533.13,394.36
2016,5,17,13,0,144.0,504.0,2.7,25.0,645.0,476.54,353.1
2016,5,17,13,15,179.5,496.0,2.7,25.0,669.5,476.67,353.34
2016,5,17,13,30,215.0,488.0,2.7,25.0,694.0,473.4,350.45
2016,5,17,13,45,173.0,476.5,2.7,25.0,640.0,426.07,315.63
2016,5,17,14,0,131.0,465.0,2.7,25.0,586.0,382.89,284.02
2016,5,17,14,15,68.0,311.5,2.7,25.0,374.0,251.7,187.67
2016,5,17,14,30,5.0,158.0,2.7,25.0,162.0,122.09,90.29
2016,5,17,14,45,87.5,279.0,2.7,25.0,350.5,215.8,159.89
2016,5,17,15,0,170.0,400.0,2.7,25.0,539.0,290.85,212.7
2016,5,17,15,15,109.5,359.0,2.7,25.0,447.0,241.92,178.22
2016,5,17,15,30,49.0,318.0,2.7,25.0,355.0,211.54,158.57
2016,5,17,15,45,25.0,236.5,2.7,25.0,255.5,159.19,125.92
2016,5,17,16,0,1.0,155.0,2.7,25.0,156.0,115.41,90.56
2016,5,17,16,15,22.0,193.0,2.7,24.5,206.0,140.18,111.52
2016,5,17,16,30,43.0,231.0,2.7,24.0,256.0,153.87,123.39
2016,5,17,16,45,135.5,214.5,2.75,24.0,282.0,140.6,112.85
2016,5,17,17,0,228.0,198.0,2.8,24.0,308.0,128.63,103.34
2016,5,17,17,15,214.5,175.0,2.75,23.5,268.0,119.13,95.97
2016,5,17,17,30,201.0,152.0,2.7,23.0,228.0,104.91,84.47
2016,5,17,17,45,179.0,129.0,2.65,23.0,188.5,90.19,72.14
2016,5,17,18,0,157.0,106.0,2.6,23.0,149.0,75.12,59.28
2016,5,17,18,15,125.5,83.5,2.6,22.5,113.0,59.93,46.14
2016,5,17,18,30,94.0,61.0,2.6,22.0,77.0,44.48,32.49
2016,5,17,18,45,47.0,40.0,2.6,21.5,48.0,29.63,19.07
2016,5,17,19,0,0.0,19.0,2.6,21.0,19.0,14.45,2.12
2016,5,17,19,15,0.0,9.5,2.65,21.0,9.5,7.47,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,4.0,11.0,3.95,15.0,11.5,9.95,0.0
2016,5,18,6,0,8.0,22.0,3.9,15.0,23.0,23.19,8.94
2016,5,18,6,15,56.0,44.0,3.9,15.0,53.5,76.02,56.63
2016,5,18,6,30,104.0,66.0,3.9,15.0,84.0,124.26,99.02
2016,5,18,6,45,152.0,84.5,3.9,15.0,121.5,182.63,149.76
2016,5,18,7,0,200.0,103.0,3.9,15.0,159.0,235.67,195.48
2016,5,18,7,15,206.0,131.0,3.95,15.0,200.0,277.29,230.21
2016,5,18,7,30,212.0,159.0,4.0,15.0,241.0,304.06,252.05
2016,5,18,7,45,106.0,141.5,4.1,15.5,182.5,214.83,176.43
2016,5,18,8,0,0.0,124.0,4.2,16.0,124.0,98.77,77.21
2016,5,18,8,15,0.0,124.0,4.1,16.5,124.0,97.95,76.17
2016,5,18,8,30,0.0,124.0,4.0,17.0,124.0,97.43,75.31
2016,5,18,8,45,0.0,136.5,3.95,17.5,136.5,107.59,83.19
2016,5,18,9,0,0.0,149.0,3.9,18.0,149.0,117.73,90.98
2016,5,18,9,15,10.5,209.5,3.8,18.5,217.5,177.76,139.06
2016,5,18,9,30,21.0,270.0,3.7,19.0,286.0,238.75,186.74
2016,5,18,9,45,66.0,332.5,3.65,19.5,386.5,351.8,274.49
2016,5,18,10,0,111.0,395.0,3.6,20.0,487.0,448.3,346.81
2016,5,18,10,15,77.5,388.0,3.5,20.5,453.5,408.19,314.08
2016,5,18,10,30,44.0,381.0,3.4,21.0,420.0,368.45,282.23
2016,5,18,10,45,127.0,424.0,3.3,21.5,540.5,492.57,375.32
2016,5,18,11,0,210.0,467.0,3.2,22.0,661.0,595.49,449.22
2016,5,18,11,15,178.0,478.5,3.15,22.0,645.5,569.25,428.33
2016,5,18,11,30,146.0,490.0,3.1,22.0,630.0,542.73,408.0
2016,5,18,11,45,91.0,453.5,3.05,22.5,541.5,446.91,336.67
2016,5,18,12,0,36.0,417.0,3.0,23.0,453.0,367.04,276.36
2016,5,18,12,15,58.5,450.5,2.95,23.0,509.0,405.12,304.84
2016,5,18,12,30,81.0,484.0,2.9,23.0,565.0,439.98,330.15
2016,5,18,12,45,134.5,494.0,2.85,23.5,627.0,476.82,356.45
2016,5,18,13,0,188.0,504.0,2.8,24.0,689.0,503.56,374.78
2016,5,18,13,15,138.5,488.0,2.8,24.0,623.0,446.45,332.75
2016,5,18,13,30,89.0,472.0,2.8,24.0,557.0,396.67,296.26
2016,5,18,13,45,121.0,470.0,2.8,24.0,583.0,395.79,295.45
2016,5,18,14,0,153.0,468.0,2.8,24.0,609.0,393.9,293.21
2016,5,18,14,15,162.5,444.5,2.85,24.0,590.5,366.72,272.37
2016,5,18,14,30,172.0,421.0,2.9,24.0,572.0,338.94,250.79
2016,5,18,14,45,462.0,297.5,2.95,24.0,679.0,313.65,221.57
2016,5,18,15,0,752.0,174.0,3.0,24.0,786.0,266.19,171.8
2016,5,18,15,15,424.0,260.5,3.1,23.5,602.5,218.51,148.42
2016,5,18,15,30,96.0,347.0,3.2,23.0,419.0,230.55,173.13
2016,5,18,15,45,52.5,275.5,3.3,23.0,314.5,180.83,144.67
2016,5,18,16,0,9.0,204.0,3.4,23.0,210.0,147.69,118.01
2016,5,18,16,15,50.5,228.0,3.5,22.5,257.5,153.7,123.66
2016,5,18,16,30,92.0,252.0,3.6,22.0,305.0,165.77,134.36
2016,5,18,16,45,46.0,176.0,3.7,22.0,202.5,122.7,98.83
2016,5,18,17,0,0.0,100.0,3.8,22.0,100.0,75.9,59.58
2016,5,18,17,15,0.0,87.0,3.8,21.5,87.0,66.34,51.77
2016,5,18,17,30,0.0,74.0,3.8,21.0,74.0,56.72,43.75
2016,5,18,17,45,202.0,82.0,3.8,20.5,137.5,59.84,46.67
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,65.91,52.06
2016,5,18,18,15,331.5,75.5,3.75,19.5,153.0,55.59,42.98
2016,5,18,18,30,259.0,61.0,3.7,19.0,105.0,45.14,33.51
2016,5,18,18,45,167.0,42.0,3.65,18.5,66.0,31.29,20.79
2016,5,18,19,0,75.0,23.0,3.6,18.0,27.0,17.36,4.49
2016,5,18,19,15,37.5,11.5,3.6,17.5,13.5,9.05,0.0
2016,5,18,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,1.89,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.03,0.0
2016,5,19,6,45,0.0,6.5,3.1,15.0,6.5,4.92,0.0
2016,5,19,7,0,0.0,9.0,3.3,15.0,9.0,6.83,0.21
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,10.26,3.16
2016,5,19,7,30,0.0,18.0,3.0,15.0,18.0,13.71,6.09
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,16.39,8.32
2016,5,19,8,0,0.0,25.0,2.9,16.0,25.0,19.09,10.53
2016,5,19,8,15,0.0,31.5,3.0,16.0,31.5,24.1,14.68
2016,5,19,8,30,0.0,38.0,3.1,16.0,38.0,29.12,18.82
2016,5,19,8,45,0.0,39.5,3.25,16.0,39.5,30.3,19.73
2016,5,19,9,0,0.0,41.0,3.4,16.0,41.0,31.49,20.64
2016,5,19,9,15,0.0,49.0,3.3,16.0,49.0,37.71,25.72
2016,5,19,9,30,0.0,57.0,3.2,16.0,57.0,43.94,30.79
2016,5,19,9,45,0.0,72.0,3.15,16.5,72.0,55.62,40.24
2016,5,19,10,0,0.0,87.0,3.1,17.0,87.0,67.35,49.63
2016,5,19,10,15,0.0,91.0,2.85,17.0,91.0,70.6,52.17
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,73.86,54.72
2016,5,19,10,45,3.5,134.0,2.35,17.5,137.5,107.92,82.05
2016,5,19,11,0,7.0,173.0,2.1,18.0,180.0,142.02,108.94
2016,5,19,11,15,149.5,322.5,2.25,18.0,466.0,408.81,317.9
2016,5,19,11,30,292.0,472.0,2.4,18.0,752.0,657.83,498.94
2016,5,19,11,45,361.0,456.0,2.55,18.5,806.0,684.35,516.42
2016,5,19,12,0,430.0,440.0,2.7,19.0,860.0,710.77,535.01
2016,5,19,12,15,341.0,470.0,2.6,19.5,804.5,641.79,482.56
2016,5,19,12,30,252.0,500.0,2.5,20.0,749.0,580.15,435.78
2016,5,19,12,45,352.0,471.0,2.45,20.5,816.5,605.8,454.15
2016,5,19,13,0,452.0,442.0,2.4,21.0,884.0,621.93,464.3
2016,5,19,13,15,638.0,305.0,2.25,21.0,920.0,602.74,450.53
2016,5,19,13,30,824.0,168.0,2.1,21.0,956.0,571.22,426.12
2016,5,19,13,45,506.5,318.0,1.95,21.5,800.0,476.8,353.9
2016,5,19,14,0,189.0,468.0,1.8,22.0,644.0,409.17,304.0
2016,5,19,14,15,128.5,438.0,1.8,22.0,556.0,349.3,260.54
2016,5,19,14,30,68.0,408.0,1.8,22.0,468.0,304.29,228.26
2016,5,19,14,45,38.0,300.0,1.8,22.5,333.5,220.99,166.11
2016,5,19,15,0,8.0,192.0,1.8,23.0,199.0,145.47,109.24
2016,5,19,15,15,22.5,248.0,1.7,23.0,265.5,175.31,132.09
2016,5,19,15,30,37.0,304.0,1.6,23.0,332.0,202.91,153.24
2016,5,19,15,45,28.0,271.0,1.5,23.0,291.5,177.65,141.5
2016,5,19,16,0,19.0,238.0,1.4,23.0,251.0,169.0,134.91
2016,5,19,16,15,9.5,197.0,1.4,22.5,204.0,142.42,113.85
2016,5,19,16,30,0.0,156.0,1.4,22.0,157.0,114.98,91.76
2016,5,19,16,45,0.0,150.0,1.45,22.0,150.5,110.27,88.22
2016,5,19,17,0,0.0,144.0,1.5,22.0,144.0,105.45,84.52
2016,5,19,17,15,0.0,125.5,1.5,21.5,125.5,92.44,73.99
2016,5,19,17,30,0.0,107.0,1.5,21.0,107.0,79.32,63.18
2016,5,19,17,45,239.5,92.0,1.5,21.0,158.0,66.77,52.54
2016,5,19,18,0,479.0,77.0,1.5,21.0,209.0,60.38,47.05
2016,5,19,18,15,405.5,65.5,1.45,20.0,160.0,49.51,37.63
2016,5,19,18,30,332.0,54.0,1.4,19.0,111.0,40.83,29.83
2016,5,19,18,45,230.0,38.5,1.4,18.5,71.0,29.13,19.06
2016,5,19,19,0,128.0,23.0,1.4,18.0,31.0,17.43,5.15
2016,5,19,19,15,64.0,11.5,1.55,17.5,15.5,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.0,12.5,1.6,13.5,17.0,30.7,0.0
2016,5,20,6,0,130.0,25.0,1.8,14.0,34.0,93.83,55.77
2016,5,20,6,15,232.0,41.0,1.8,14.5,75.0,165.29,128.26
2016,5,20,6,30,334.0,57.0,1.8,15.0,116.0,243.08,195.96
2016,5,20,6,45,167.0,63.5,1.85,15.5,93.0,163.63,133.24
2016,5,20,7,0,0.0,70.0,1.9,16.0,70.0,55.17,41.3
2016,5,20,7,15,0.5,97.5,1.9,16.5,97.5,79.35,61.65
2016,5,20,7,30,1.0,125.0,1.9,17.0,125.0,103.53,81.49
2016,5,20,7,45,14.5,153.5,1.95,17.5,160.5,137.65,109.45
2016,5,20,8,0,28.0,182.0,2.0,18.0,196.0,185.75,148.17
2016,5,20,8,15,33.5,206.5,2.0,18.5,224.5,212.79,168.97
2016,5,20,8,30,39.0,231.0,2.0,19.0,253.0,239.81,189.45
2016,5,20,8,45,62.0,266.0,2.0,20.0,305.5,291.7,228.97
2016,5,20,9,0,85.0,301.0,2.0,21.0,358.0,343.95,267.61
2016,5,20,9,15,94.0,326.5,2.0,21.0,394.0,374.72,289.98
2016,5,20,9,30,103.0,352.0,2.0,21.0,430.0,405.04,311.85
2016,5,20,9,45,151.0,376.5,2.05,21.5,497.0,486.27,371.19
2016,5,20,10,0,199.0,401.0,2.1,22.0,564.0,548.33,415.12
2016,5,20,10,15,515.0,273.5,2.1,22.5,720.0,737.39,553.68
2016,5,20,10,30,831.0,146.0,2.1,23.0,876.0,887.02,655.62
2016,5,20,10,45,838.0,147.5,2.15,23.5,903.0,870.83,641.76
2016,5,20,11,0,845.0,149.0,2.2,24.0,930.0,864.55,636.24
2016,5,20,11,15,849.0,150.5,2.15,24.0,949.5,852.01,626.96
2016,5,20,11,30,853.0,152.0,2.1,24.0,969.0,835.84,615.43
2016,5,20,11,45,864.0,146.5,2.1,24.5,983.0,816.45,601.11
2016,5,20,12,0,875.0,141.0,2.1,25.0,997.0,793.56,584.52
2016,5,20,12,15,875.5,141.0,2.05,25.0,1000.5,763.51,562.78
2016,5,20,12,30,876.0,141.0,2.0,25.0,1004.0,730.8,538.96
2016,5,20,12,45,874.0,141.0,2.0,25.5,999.5,694.02,511.24
2016,5,20,13,0,872.0,141.0,2.0,26.0,995.0,655.14,481.56
2016,5,20,13,15,869.0,140.5,2.0,26.0,982.0,613.25,450.07
2016,5,20,13,30,866.0,140.0,2.0,26.0,969.0,569.41,416.33
2016,5,20,13,45,860.5,139.0,2.0,26.0,948.0,522.19,379.2
2016,5,20,14,0,855.0,138.0,2.0,26.0,927.0,473.51,339.93
2016,5,20,14,15,848.0,136.5,2.0,26.0,899.0,422.69,298.03
2016,5,20,14,30,841.0,135.0,2.0,26.0,871.0,370.97,254.56
2016,5,20,14,45,831.0,133.0,2.0,26.0,836.0,317.44,209.49
2016,5,20,15,0,821.0,131.0,2.0,26.0,801.0,258.23,161.02
2016,5,20,15,15,808.5,128.5,2.05,26.0,760.5,202.85,118.75
2016,5,20,15,30,796.0,126.0,2.1,26.0,720.0,148.25,84.71
2016,5,20,15,45,780.0,123.0,2.15,26.0,674.0,94.24,72.55
2016,5,20,16,0,764.0,120.0,2.2,26.0,628.0,91.74,70.78
2016,5,20,16,15,743.0,116.0,2.2,25.5,578.5,90.17,69.86
2016,5,20,16,30,722.0,112.0,2.2,25.0,529.0,81.53,63.06
2016,5,20,16,45,694.0,107.0,2.25,25.0,476.0,79.01,61.2
2016,5,20,17,0,666.0,102.0,2.3,25.0,423.0,76.38,59.24
2016,5,20,17,15,629.5,96.0,2.15,24.5,369.5,72.8,56.57
2016,5,20,17,30,593.0,90.0,2.0,24.0,316.0,69.13,53.77
2016,5,20,17,45,541.0,82.0,1.9,24.0,263.0,63.69,49.26
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,58.16,44.56
2016,5,20,18,15,416.5,63.5,1.65,23.0,161.0,50.39,37.91
2016,5,20,18,30,344.0,53.0,1.5,22.0,112.0,40.23,28.94
2016,5,20,18,45,238.0,38.0,1.4,21.5,72.0,28.82,18.57
2016,5,20,19,0,132.0,23.0,1.3,21.0,32.0,17.45,5.54
2016,5,20,19,15,66.0,11.5,1.35,20.5,16.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,1.9,19.5,13.0,15.43,0.0
2016,5,21,6,0,40.0,23.0,2.1,20.0,26.0,41.62,21.86
2016,5,21,6,15,99.0,48.0,2.15,20.0,63.5,98.8,73.71
2016,5,21,6,30,158.0,73.0,2.2,20.0,101.0,167.19,131.81
2016,5,21,6,45,79.0,73.0,2.3,20.5,87.0,117.72,92.76
2016,5,21,7,0,0.0,73.0,2.4,21.0,73.0,57.91,42.75
2016,5,21,7,15,16.5,109.0,2.4,21.5,115.5,100.22,77.92
2016,5,21,7,30,33.0,145.0,2.4,22.0,158.0,155.16,122.56
2016,5,21,7,45,81.0,176.5,2.4,22.5,214.5,219.67,174.48
2016,5,21,8,0,129.0,208.0,2.4,23.0,271.0,302.34,239.07
2016,5,21,8,15,126.0,238.5,2.4,23.0,305.5,332.91,261.32
2016,5,21,8,30,123.0,269.0,2.4,23.0,340.0,362.35,282.52
2016,5,21,8,45,96.5,282.0,2.45,23.5,341.5,335.84,260.38
2016,5,21,9,0,70.0,295.0,2.5,24.0,343.0,324.91,250.21
2016,5,21,9,15,46.5,286.0,2.5,24.0,319.0,293.75,225.36
2016,5,21,9,30,23.0,277.0,2.5,24.0,295.0,246.22,188.06
2016,5,21,9,45,20.0,277.0,2.5,24.5,293.5,242.36,184.37
2016,5,21,10,0,17.0,277.0,2.5,25.0,292.0,238.64,180.71
2016,5,21,10,15,47.0,346.5,2.45,25.0,388.0,341.52,258.2
2016,5,21,10,30,77.0,416.0,2.4,25.0,484.0,428.39,321.44
2016,5,21,10,45,110.0,442.5,2.4,25.5,542.5,476.52,355.28
2016,5,21,11,0,143.0,469.0,2.4,26.0,601.0,537.64,397.65
2016,5,21,11,15,205.5,473.5,2.35,26.0,668.5,585.66,431.65
2016,5,21,11,30,268.0,478.0,2.3,26.0,736.0,641.19,470.07
2016,5,21,11,45,297.0,455.5,2.3,26.5,744.5,630.9,462.0
2016,5,21,12,0,326.0,433.0,2.3,27.0,753.0,618.35,452.76
2016,5,21,12,15,226.5,469.5,2.25,27.0,692.5,549.91,402.83
2016,5,21,12,30,127.0,506.0,2.2,27.0,632.0,492.25,360.4
2016,5,21,12,45,231.5,486.5,2.2,27.0,713.5,534.05,391.19
2016,5,21,13,0,336.0,467.0,2.2,27.0,795.0,566.89,414.13
2016,5,21,13,15,230.0,477.0,2.2,27.0,700.5,490.45,358.86
2016,5,21,13,30,124.0,487.0,2.2,27.0,606.0,421.37,309.21
2016,5,21,13,45,86.0,449.5,2.25,27.0,531.5,368.21,271.21
2016,5,21,14,0,48.0,412.0,2.3,27.0,457.0,316.6,234.05
2016,5,21,14,15,83.5,423.0,2.35,27.0,498.0,328.93,242.58
2016,5,21,14,30,119.0,434.0,2.4,27.0,539.0,327.78,240.47
2016,5,21,14,45,379.5,335.0,2.45,27.0,649.0,310.86,218.99
2016,5,21,15,0,640.0,236.0,2.5,27.0,759.0,277.49,182.13
2016,5,21,15,15,624.5,230.5,2.55,27.0,720.0,228.6,145.51
2016,5,21,15,30,609.0,225.0,2.6,27.0,681.0,181.27,115.99
2016,5,21,15,45,456.5,257.5,2.65,27.0,587.0,151.86,119.01
2016,5,21,16,0,304.0,290.0,2.7,27.0,493.0,174.13,137.38
2016,5,21,16,15,391.5,242.5,2.7,26.5,482.5,154.05,121.78
2016,5,21,16,30,479.0,195.0,2.7,26.0,472.0,125.33,98.94
2016,5,21,16,45,479.5,180.5,2.75,26.0,435.0,118.83,93.99
2016,5,21,17,0,480.0,166.0,2.8,26.0,398.0,111.81,88.54
2016,5,21,17,15,440.5,153.5,2.65,25.5,346.5,104.76,83.16
2016,5,21,17,30,401.0,141.0,2.5,25.0,295.0,97.43,77.46
2016,5,21,17,45,345.5,126.5,2.45,25.0,244.0,89.48,70.94
2016,5,21,18,0,290.0,112.0,2.4,25.0,193.0,79.32,62.37
2016,5,21,18,15,229.5,91.5,2.35,24.5,146.5,65.32,50.38
2016,5,21,18,30,169.0,71.0,2.3,24.0,100.0,51.08,37.89
2016,5,21,18,45,104.5,46.5,2.3,23.5,62.0,34.06,22.76
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,16.85,5.48
2016,5,21,19,15,20.0,11.0,2.4,22.5,12.0,8.65,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,23.65,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,69.96,40.94
2016,5,22,6,15,171.5,46.0,2.3,21.0,72.0,134.63,101.53
2016,5,22,6,30,261.0,65.0,2.4,21.0,111.0,215.94,170.38
2016,5,22,6,45,329.0,79.5,2.5,21.5,159.0,279.61,224.08
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,349.05,280.88
2016,5,22,7,15,198.5,90.5,2.6,22.0,147.0,223.77,180.54
2016,5,22,7,30,0.0,87.0,2.6,22.0,87.0,67.99,50.63
2016,5,22,7,45,34.0,144.0,2.6,22.5,161.0,152.24,119.76
2016,5,22,8,0,68.0,201.0,2.6,23.0,235.0,234.49,184.98
2016,5,22,8,15,68.5,225.0,2.6,23.5,262.0,258.14,202.18
2016,5,22,8,30,69.0,249.0,2.6,24.0,289.0,281.39,218.93
2016,5,22,8,45,155.0,276.5,2.6,24.5,378.0,394.72,305.7
2016,5,22,9,0,241.0,304.0,2.6,25.0,467.0,493.89,378.76
2016,5,22,9,15,229.5,330.0,2.6,25.0,493.5,510.51,388.8
2016,5,22,9,30,218.0,356.0,2.6,25.0,520.0,525.36,397.95
2016,5,22,9,45,142.5,366.0,2.6,25.5,475.5,467.38,352.47
2016,5,22,10,0,67.0,376.0,2.6,26.0,431.0,389.54,292.68
2016,5,22,10,15,40.0,316.5,2.6,26.0,350.5,307.56,231.55
2016,5,22,10,30,13.0,257.0,2.6,26.0,270.0,216.44,162.41
2016,5,22,10,45,16.0,288.5,2.65,26.5,304.0,244.35,183.16
2016,5,22,11,0,19.0,320.0,2.7,27.0,338.0,271.86,203.07
2016,5,22,11,15,19.0,324.5,2.75,27.0,343.0,274.18,204.52
2016,5,22,11,30,19.0,329.0,2.8,27.0,348.0,276.36,205.97
2016,5,22,11,45,15.0,269.5,2.85,27.0,284.5,224.0,166.81
2016,5,22,12,0,11.0,210.0,2.9,27.0,221.0,172.83,128.22
2016,5,22,12,15,13.0,242.0,2.95,27.0,255.0,198.55,147.75
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,223.63,166.53
2016,5,22,12,45,117.0,388.0,3.1,27.5,503.0,384.05,285.86
2016,5,22,13,0,219.0,502.0,3.2,28.0,717.0,518.84,381.19
2016,5,22,13,15,249.5,488.5,3.25,28.0,730.5,506.23,371.32
2016,5,22,13,30,280.0,475.0,3.3,28.0,744.0,492.18,360.65
2016,5,22,13,45,151.5,410.0,3.35,28.0,555.5,369.91,272.46
2016,5,22,14,0,23.0,345.0,3.4,28.0,367.0,266.65,197.58
2016,5,22,14,15,42.0,374.0,3.4,28.0,412.0,281.76,208.72
2016,5,22,14,30,61.0,403.0,3.4,28.0,457.0,298.37,220.39
2016,5,22,14,45,118.0,402.5,3.45,28.0,501.5,294.72,215.61
2016,5,22,15,0,175.0,402.0,3.5,28.0,546.0,291.4,210.56
2016,5,22,15,15,148.0,379.0,3.5,27.5,496.0,256.67,186.28
2016,5,22,15,30,121.0,356.0,3.5,27.0,446.0,225.56,165.82
2016,5,22,15,45,117.5,332.0,3.55,27.0,415.0,198.42,156.49
2016,5,22,16,0,114.0,308.0,3.6,27.0,384.0,197.09,155.93
2016,5,22,16,15,337.0,242.0,3.55,26.5,442.5,152.31,120.46
2016,5,22,16,30,560.0,176.0,3.5,26.0,501.0,116.53,91.76
2016,5,22,16,45,529.0,167.0,3.45,26.0,450.5,112.06,88.44
2016,5,22,17,0,498.0,158.0,3.4,26.0,400.0,107.37,84.88
2016,5,22,17,15,458.5,147.0,3.2,25.5,348.5,101.08,80.11
2016,5,22,17,30,419.0,136.0,3.0,25.0,297.0,94.57,75.06
2016,5,22,17,45,364.5,122.0,2.9,25.0,246.0,85.7,67.75
2016,5,22,18,0,310.0,108.0,2.8,25.0,195.0,77.18,60.57
2016,5,22,18,15,247.0,89.0,2.65,24.5,148.5,63.99,49.26
2016,5,22,18,30,184.0,70.0,2.5,24.0,102.0,50.61,37.51
2016,5,22,18,45,116.5,47.0,2.45,24.0,64.5,34.49,23.1
2016,5,22,19,0,49.0,24.0,2.4,24.0,27.0,18.26,6.75
2016,5,22,19,15,24.5,12.0,2.45,23.5,13.5,9.44,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
