Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,54.0,13.5,2.05,20.5,17.5,27.7,0.0
2016,5,23,6,0,108.0,27.0,2.3,21.0,35.0,79.41,47.81
2016,5,23,6,15,201.5,44.5,2.4,21.0,75.0,154.73,117.3
2016,5,23,6,30,295.0,62.0,2.5,21.0,115.0,227.98,179.97
2016,5,23,6,45,360.0,76.0,2.7,21.5,163.0,291.13,233.45
2016,5,23,7,0,425.0,90.0,2.9,22.0,211.0,359.69,289.72
2016,5,23,7,15,215.5,110.0,2.95,22.5,172.0,255.78,205.89
2016,5,23,7,30,6.0,130.0,3.0,23.0,133.0,111.3,85.83
2016,5,23,7,45,15.0,155.0,3.1,23.5,162.5,139.01,108.12
2016,5,23,8,0,24.0,180.0,3.2,24.0,192.0,167.19,130.19
2016,5,23,8,15,26.0,201.5,3.25,24.0,215.5,187.13,145.49
2016,5,23,8,30,28.0,223.0,3.3,24.0,239.0,222.17,172.43
2016,5,23,8,45,26.0,236.0,3.35,24.5,252.5,215.82,166.48
2016,5,23,9,0,24.0,249.0,3.4,25.0,266.0,224.52,172.32
2016,5,23,9,15,25.0,267.0,3.45,25.0,285.0,240.11,183.83
2016,5,23,9,30,26.0,285.0,3.5,25.0,304.0,272.48,208.03
2016,5,23,9,45,25.0,296.0,3.55,25.5,315.5,263.01,199.89
2016,5,23,10,0,24.0,307.0,3.6,26.0,327.0,270.35,204.61
2016,5,23,10,15,25.5,324.0,3.65,26.0,346.0,301.51,227.65
2016,5,23,10,30,27.0,341.0,3.7,26.0,365.0,315.63,237.78
2016,5,23,10,45,30.0,349.5,3.75,26.5,377.0,322.98,242.51
2016,5,23,11,0,33.0,358.0,3.8,27.0,389.0,329.94,246.96
2016,5,23,11,15,38.0,390.0,3.85,27.0,426.5,358.37,267.68
2016,5,23,11,30,43.0,422.0,3.9,27.0,464.0,385.51,287.26
2016,5,23,11,45,33.0,393.0,3.95,27.5,425.5,348.33,259.11
2016,5,23,12,0,23.0,364.0,4.0,28.0,387.0,303.77,225.66
2016,5,23,12,15,42.0,415.0,4.05,28.0,457.0,362.87,269.36
2016,5,23,12,30,61.0,466.0,4.1,28.0,527.0,409.91,303.44
2016,5,23,12,45,155.0,481.5,4.15,28.0,634.0,478.3,353.73
2016,5,23,13,0,249.0,497.0,4.2,28.0,741.0,533.38,393.14
2016,5,23,13,15,207.5,495.0,4.2,28.0,696.5,488.53,359.94
2016,5,23,13,30,166.0,493.0,4.2,28.0,652.0,446.82,329.34
2016,5,23,13,45,91.0,391.5,4.2,28.0,478.5,330.85,244.98
2016,5,23,14,0,16.0,290.0,4.2,28.0,305.0,224.56,166.68
2016,5,23,14,15,390.5,234.5,4.15,28.0,578.0,309.13,223.77
2016,5,23,14,30,765.0,179.0,4.1,28.0,851.0,369.26,255.49
2016,5,23,14,45,757.0,174.5,4.1,28.0,817.5,317.44,211.63
2016,5,23,15,0,749.0,170.0,4.1,28.0,784.0,265.58,168.96
2016,5,23,15,15,735.0,166.5,4.05,28.0,744.0,206.51,124.14
2016,5,23,15,30,721.0,163.0,4.0,28.0,704.0,154.46,91.75
2016,5,23,15,45,362.5,169.5,4.0,28.0,441.5,102.56,78.81
2016,5,23,16,0,4.0,176.0,4.0,28.0,179.0,129.58,101.11
2016,5,23,16,15,158.0,208.5,4.0,27.5,300.5,138.92,109.22
2016,5,23,16,30,312.0,241.0,4.0,27.0,422.0,152.09,120.58
2016,5,23,16,45,270.0,222.0,4.0,27.0,368.0,141.88,112.62
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,131.28,104.33
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,122.28,97.46
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,108.41,86.39
2016,5,23,17,45,175.0,135.0,3.75,25.5,195.0,93.8,74.47
2016,5,23,18,0,153.0,112.0,3.7,25.0,156.0,78.85,61.99
2016,5,23,18,15,122.0,89.5,3.7,24.5,119.5,63.77,49.1
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,48.44,35.69
2016,5,23,18,45,50.0,45.5,3.7,24.0,53.5,33.42,22.25
2016,5,23,19,0,9.0,24.0,3.7,24.0,24.0,18.2,7.03
2016,5,23,19,15,4.5,12.0,3.8,23.5,12.0,9.44,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,11.0,13.0,2.45,21.0,13.5,13.69,0.0
2016,5,24,6,0,22.0,26.0,2.6,21.0,27.0,32.99,17.18
2016,5,24,6,15,69.0,48.0,2.75,21.0,59.0,84.57,62.35
2016,5,24,6,30,116.0,70.0,2.9,21.0,91.0,132.19,103.17
2016,5,24,6,45,171.5,87.0,3.05,21.5,130.0,192.44,153.88
2016,5,24,7,0,227.0,104.0,3.2,22.0,169.0,248.36,200.3
2016,5,24,7,15,148.5,129.5,3.4,22.5,176.0,223.41,179.4
2016,5,24,7,30,70.0,155.0,3.6,23.0,183.0,189.53,150.45
2016,5,24,7,45,72.5,181.5,3.8,23.5,213.5,218.11,172.68
2016,5,24,8,0,75.0,208.0,4.0,24.0,244.0,246.37,194.09
2016,5,24,8,15,92.5,233.5,4.1,24.0,284.0,284.56,223.65
2016,5,24,8,30,110.0,259.0,4.2,24.0,324.0,323.22,253.17
2016,5,24,8,45,98.5,281.0,4.3,24.5,342.5,335.09,260.54
2016,5,24,9,0,87.0,303.0,4.4,25.0,361.0,345.91,267.14
2016,5,24,9,15,50.5,274.5,4.4,25.5,309.0,285.09,218.79
2016,5,24,9,30,14.0,246.0,4.4,26.0,257.0,210.99,160.19
2016,5,24,9,45,16.0,258.0,4.45,26.5,271.0,222.14,168.24
2016,5,24,10,0,18.0,270.0,4.5,27.0,285.0,233.21,176.04
2016,5,24,10,15,63.5,351.5,4.5,27.0,407.0,359.59,271.79
2016,5,24,10,30,109.0,433.0,4.5,27.0,529.0,470.6,353.23
2016,5,24,10,45,195.5,443.5,4.5,27.5,622.0,565.31,421.65
2016,5,24,11,0,282.0,454.0,4.5,28.0,715.0,654.3,484.12
2016,5,24,11,15,166.5,446.0,4.5,28.0,601.0,527.33,391.27
2016,5,24,11,30,51.0,438.0,4.5,28.0,487.0,405.35,300.75
2016,5,24,11,45,65.0,459.0,4.5,28.5,522.5,428.43,317.23
2016,5,24,12,0,79.0,480.0,4.5,29.0,558.0,449.61,331.72
2016,5,24,12,15,107.0,494.0,4.5,29.0,600.0,473.3,348.86
2016,5,24,12,30,135.0,508.0,4.5,29.0,642.0,497.67,366.22
2016,5,24,12,45,95.0,481.0,4.5,29.0,575.0,435.4,320.86
2016,5,24,13,0,55.0,454.0,4.5,29.0,508.0,380.62,280.86
2016,5,24,13,15,50.5,441.0,4.5,29.0,490.5,360.59,266.32
2016,5,24,13,30,46.0,428.0,4.5,29.0,473.0,341.25,252.16
2016,5,24,13,45,36.5,395.0,4.5,29.0,430.5,306.61,226.76
2016,5,24,14,0,27.0,362.0,4.5,29.0,388.0,273.82,202.68
2016,5,24,14,15,165.5,389.5,4.5,28.5,536.5,332.39,244.11
2016,5,24,14,30,304.0,417.0,4.5,28.0,685.0,368.68,266.51
2016,5,24,14,45,161.5,352.0,4.5,28.0,494.0,277.64,201.85
2016,5,24,15,0,19.0,287.0,4.5,28.0,303.0,212.13,157.8
2016,5,24,15,15,50.5,316.0,4.45,28.0,355.0,218.76,161.86
2016,5,24,15,30,82.0,345.0,4.4,28.0,407.0,227.75,168.45
2016,5,24,15,45,151.0,326.0,4.35,28.0,431.0,196.64,154.61
2016,5,24,16,0,220.0,307.0,4.3,28.0,455.0,189.71,149.54
2016,5,24,16,15,259.0,275.5,4.1,27.5,436.5,167.07,132.0
2016,5,24,16,30,298.0,244.0,3.9,27.0,418.0,153.27,121.48
2016,5,24,16,45,204.0,226.0,3.75,27.0,340.0,148.19,117.76
2016,5,24,17,0,110.0,208.0,3.6,27.0,262.0,135.88,108.07
2016,5,24,17,15,92.0,186.5,3.5,26.5,228.0,126.52,100.94
2016,5,24,17,30,74.0,165.0,3.4,26.0,194.0,112.57,89.84
2016,5,24,17,45,58.0,139.5,3.3,26.0,160.0,96.3,76.4
2016,5,24,18,0,42.0,114.0,3.2,26.0,126.0,79.75,62.49
2016,5,24,18,15,26.5,88.5,3.15,25.5,95.5,62.92,48.18
2016,5,24,18,30,11.0,63.0,3.1,25.0,65.0,46.12,33.59
2016,5,24,18,45,5.5,39.0,3.1,24.5,40.0,29.19,18.72
2016,5,24,19,0,0.0,15.0,3.1,24.0,15.0,11.41,2.49
2016,5,24,19,15,0.0,7.5,3.05,23.5,7.5,5.9,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.5,3.15,22.5,7.5,5.9,0.0
2016,5,25,6,0,0.0,15.0,3.2,23.0,15.0,11.41,2.35
2016,5,25,6,15,0.0,34.0,3.35,23.0,34.0,26.61,15.8
2016,5,25,6,30,0.0,53.0,3.5,23.0,53.0,43.06,29.76
2016,5,25,6,45,3.5,75.5,3.65,23.5,76.5,64.5,47.68
2016,5,25,7,0,7.0,98.0,3.8,24.0,100.0,85.91,65.33
2016,5,25,7,15,135.0,123.5,3.95,24.0,176.0,207.89,166.24
2016,5,25,7,30,263.0,149.0,4.1,24.0,252.0,335.38,268.86
2016,5,25,7,45,139.5,160.5,4.25,24.5,216.0,255.43,202.89
2016,5,25,8,0,16.0,172.0,4.4,25.0,180.0,153.56,118.63
2016,5,25,8,15,17.5,193.0,4.4,25.0,202.5,172.48,133.34
2016,5,25,8,30,19.0,214.0,4.4,25.0,225.0,191.36,147.71
2016,5,25,8,45,25.0,237.5,4.4,25.5,253.5,216.09,166.33
2016,5,25,9,0,31.0,261.0,4.4,26.0,282.0,257.42,197.42
2016,5,25,9,15,31.5,280.5,4.45,26.0,303.0,274.6,209.92
2016,5,25,9,30,32.0,300.0,4.5,26.0,324.0,291.47,222.16
2016,5,25,9,45,35.0,321.0,4.55,26.5,349.0,311.55,236.39
2016,5,25,10,0,38.0,342.0,4.6,27.0,374.0,331.2,250.17
2016,5,25,10,15,40.0,360.5,4.6,27.0,395.0,347.16,261.55
2016,5,25,10,30,42.0,379.0,4.6,27.0,416.0,362.58,272.51
2016,5,25,10,45,31.5,356.5,4.6,27.0,385.0,330.02,247.73
2016,5,25,11,0,21.0,334.0,4.6,27.0,354.0,284.82,213.58
2016,5,25,11,15,24.0,355.0,4.55,27.0,378.0,316.08,236.74
2016,5,25,11,30,27.0,376.0,4.5,27.0,402.0,332.94,248.92
2016,5,25,11,45,22.5,348.0,4.45,27.5,370.0,292.47,218.17
2016,5,25,12,0,18.0,320.0,4.4,28.0,338.0,264.88,197.09
2016,5,25,12,15,21.0,347.5,4.35,28.0,369.0,286.85,213.37
2016,5,25,12,30,24.0,375.0,4.3,28.0,400.0,307.9,228.8
2016,5,25,12,45,33.5,404.5,4.3,28.5,438.5,336.45,249.29
2016,5,25,13,0,43.0,434.0,4.3,29.0,477.0,358.17,264.54
2016,5,25,13,15,49.5,439.0,4.2,29.0,487.5,358.34,264.49
2016,5,25,13,30,56.0,444.0,4.1,29.0,498.0,357.47,263.68
2016,5,25,13,45,45.5,415.5,4.1,29.0,459.0,324.71,239.7
2016,5,25,14,0,35.0,387.0,4.1,29.0,420.0,293.77,217.08
2016,5,25,14,15,79.0,411.5,4.05,29.0,482.5,319.18,235.01
2016,5,25,14,30,123.0,436.0,4.0,29.0,545.0,329.07,240.67
2016,5,25,14,45,113.0,415.0,3.95,29.0,512.0,299.5,218.57
2016,5,25,15,0,103.0,394.0,3.9,29.0,479.0,281.62,205.47
2016,5,25,15,15,80.0,361.5,3.95,29.0,425.5,247.76,181.49
2016,5,25,15,30,57.0,329.0,4.0,29.0,372.0,217.4,160.59
2016,5,25,15,45,31.0,254.5,4.05,29.0,277.5,168.93,131.85
2016,5,25,16,0,5.0,180.0,4.1,29.0,183.0,132.26,102.78
2016,5,25,16,15,7.0,183.5,4.05,28.5,187.5,133.92,104.7
2016,5,25,16,30,9.0,187.0,4.0,28.0,192.0,135.28,106.38
2016,5,25,16,45,70.5,198.5,4.0,28.0,233.0,136.11,107.45
2016,5,25,17,0,132.0,210.0,4.0,28.0,274.0,137.39,108.91
2016,5,25,17,15,118.5,187.0,3.85,27.5,239.5,123.99,98.45
2016,5,25,17,30,105.0,164.0,3.7,27.0,205.0,110.18,87.49
2016,5,25,17,45,93.0,139.0,3.55,27.0,171.5,94.91,74.93
2016,5,25,18,0,81.0,114.0,3.4,27.0,138.0,80.3,62.7
2016,5,25,18,15,61.0,90.5,3.4,26.5,106.0,64.49,49.31
2016,5,25,18,30,41.0,67.0,3.4,26.0,74.0,48.48,35.45
2016,5,25,18,45,20.5,44.5,3.4,25.5,48.0,32.86,21.7
2016,5,25,19,0,0.0,22.0,3.4,25.0,22.0,16.75,6.47
2016,5,25,19,15,0.0,11.0,3.4,24.5,11.0,8.65,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,3.1,23.5,3.5,2.75,0.0
2016,5,26,6,0,0.0,7.0,3.2,24.0,7.0,5.3,0.0
2016,5,26,6,15,0.0,17.5,3.4,24.0,17.5,13.3,5.04
2016,5,26,6,30,0.0,28.0,3.6,24.0,28.0,21.34,11.87
2016,5,26,6,45,0.0,41.0,3.8,24.0,41.0,31.32,20.27
2016,5,26,7,0,0.0,54.0,4.0,24.0,54.0,41.34,28.61
2016,5,26,7,15,0.0,72.5,4.15,24.0,72.5,56.09,40.73
2016,5,26,7,30,0.0,91.0,4.3,24.0,91.0,71.4,53.13
2016,5,26,7,45,0.0,107.5,4.5,24.5,107.5,84.94,63.81
2016,5,26,8,0,0.0,124.0,4.7,25.0,124.0,98.47,74.32
2016,5,26,8,15,0.0,102.5,4.7,25.0,102.5,79.64,58.89
2016,5,26,8,30,0.0,81.0,4.7,25.0,81.0,62.33,44.79
2016,5,26,8,45,1.5,125.5,4.7,25.0,126.5,99.47,74.35
2016,5,26,9,0,3.0,170.0,4.7,25.0,172.0,137.73,104.39
2016,5,26,9,15,37.5,255.5,4.55,25.0,283.5,255.42,196.62
2016,5,26,9,30,72.0,341.0,4.4,25.0,395.0,365.01,279.74
2016,5,26,9,45,69.5,359.5,4.3,25.0,414.5,377.77,288.08
2016,5,26,10,0,67.0,378.0,4.2,25.0,434.0,389.96,296.29
2016,5,26,10,15,38.0,284.0,3.9,25.0,316.0,275.52,209.34
2016,5,26,10,30,9.0,190.0,3.6,25.0,198.0,157.72,118.38
2016,5,26,10,45,9.5,196.5,3.35,25.0,205.5,163.14,122.54
2016,5,26,11,0,10.0,203.0,3.1,25.0,213.0,168.46,126.44
2016,5,26,11,15,104.5,347.5,3.25,25.0,448.5,389.82,295.13
2016,5,26,11,30,199.0,492.0,3.4,25.0,684.0,582.23,433.94
2016,5,26,11,45,283.5,470.5,3.55,25.5,747.5,628.21,466.13
2016,5,26,12,0,368.0,449.0,3.7,26.0,811.0,658.83,487.83
2016,5,26,12,15,389.0,446.5,4.0,26.5,830.0,652.1,482.44
2016,5,26,12,30,410.0,444.0,4.3,27.0,849.0,642.51,475.01
2016,5,26,12,45,343.0,467.5,4.65,27.5,805.5,591.02,436.97
2016,5,26,13,0,276.0,491.0,5.0,28.0,762.0,542.5,401.07
2016,5,26,13,15,363.0,459.0,5.1,28.0,811.0,549.07,405.83
2016,5,26,13,30,450.0,427.0,5.2,28.0,860.0,543.76,400.95
2016,5,26,13,45,465.5,410.0,5.35,28.0,849.5,509.48,374.42
2016,5,26,14,0,481.0,393.0,5.5,28.0,839.0,473.2,345.7
2016,5,26,14,15,343.5,416.0,5.35,28.0,730.0,407.41,296.81
2016,5,26,14,30,206.0,439.0,5.2,28.0,621.0,357.48,261.18
2016,5,26,14,45,335.0,379.5,5.1,28.0,661.5,329.52,235.01
2016,5,26,15,0,464.0,320.0,5.0,28.0,702.0,288.39,197.57
2016,5,26,15,15,516.5,283.5,4.8,28.0,688.5,241.8,160.09
2016,5,26,15,30,569.0,247.0,4.6,28.0,675.0,189.44,123.72
2016,5,26,15,45,387.5,279.0,4.4,28.0,562.0,169.55,132.97
2016,5,26,16,0,206.0,311.0,4.2,28.0,449.0,191.14,150.68
2016,5,26,16,15,193.5,291.0,4.05,27.5,413.5,181.07,143.28
2016,5,26,16,30,181.0,271.0,3.9,27.0,378.0,170.56,135.51
2016,5,26,16,45,177.0,245.0,3.75,27.0,341.0,156.96,124.89
2016,5,26,17,0,173.0,219.0,3.6,27.0,304.0,142.79,113.72
2016,5,26,17,15,159.0,194.5,3.6,26.5,265.5,128.64,102.68
2016,5,26,17,30,145.0,170.0,3.6,26.0,227.0,114.04,91.07
2016,5,26,17,45,125.5,145.0,3.65,26.0,189.0,98.67,78.41
2016,5,26,18,0,106.0,120.0,3.7,26.0,151.0,82.91,65.18
2016,5,26,18,15,79.0,95.5,3.8,25.5,115.5,66.96,51.63
2016,5,26,18,30,52.0,71.0,3.9,25.0,80.0,50.99,37.75
2016,5,26,18,45,26.0,46.0,4.05,24.5,50.5,33.88,22.68
2016,5,26,19,0,0.0,21.0,4.2,24.0,21.0,16.04,6.19
2016,5,26,19,15,0.0,10.5,4.2,23.5,10.5,8.26,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.85,22.5,14.0,14.57,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,40.67,23.02
2016,5,27,6,15,82.0,52.5,4.9,23.0,66.0,95.25,70.39
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,152.15,118.6
2016,5,27,6,45,68.0,56.5,4.95,23.0,69.0,91.54,70.56
2016,5,27,7,0,0.0,34.0,5.0,23.0,34.0,25.93,15.93
2016,5,27,7,15,0.0,36.0,5.1,23.0,36.0,27.47,17.2
2016,5,27,7,30,0.0,38.0,5.2,23.0,38.0,29.02,18.42
2016,5,27,7,45,0.0,62.5,5.35,23.5,62.5,47.91,33.83
2016,5,27,8,0,0.0,87.0,5.5,24.0,87.0,67.02,49.16
2016,5,27,8,15,0.0,55.0,5.5,24.5,55.0,42.18,28.73
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,17.6,8.64
2016,5,27,8,45,0.0,69.5,5.5,25.5,69.5,53.47,37.45
2016,5,27,9,0,0.0,116.0,5.5,26.0,116.0,90.31,66.53
2016,5,27,9,15,0.0,75.0,5.45,26.0,75.0,57.84,40.57
2016,5,27,9,30,0.0,34.0,5.4,26.0,34.0,26.17,15.27
2016,5,27,9,45,0.0,46.5,5.35,26.5,46.5,35.86,22.89
2016,5,27,10,0,0.0,59.0,5.3,27.0,59.0,45.59,30.47
2016,5,27,10,15,20.5,218.5,5.2,27.0,237.0,202.05,152.63
2016,5,27,10,30,41.0,378.0,5.1,27.0,415.0,360.27,271.6
2016,5,27,10,45,65.0,416.0,5.0,27.5,476.0,411.39,308.42
2016,5,27,11,0,89.0,454.0,4.9,28.0,537.0,460.8,343.54
2016,5,27,11,15,54.5,393.0,4.7,28.0,444.0,373.63,278.64
2016,5,27,11,30,20.0,332.0,4.5,28.0,351.0,279.13,207.89
2016,5,27,11,45,17.0,289.5,4.35,28.5,306.0,241.21,179.2
2016,5,27,12,0,14.0,247.0,4.2,29.0,261.0,204.07,150.96
2016,5,27,12,15,14.5,264.5,3.9,29.0,279.5,217.03,160.58
2016,5,27,12,30,15.0,282.0,3.6,29.0,298.0,229.57,169.75
2016,5,27,12,45,19.0,322.5,3.3,29.0,342.0,261.52,193.29
2016,5,27,13,0,23.0,363.0,3.0,29.0,386.0,292.14,215.52
2016,5,27,13,15,17.0,285.5,2.65,29.0,302.5,228.08,168.04
2016,5,27,13,30,11.0,208.0,2.3,29.0,219.0,165.21,121.12
2016,5,27,13,45,15.0,262.0,1.95,29.5,276.5,205.78,151.17
2016,5,27,14,0,19.0,316.0,1.6,30.0,334.0,244.2,178.78
2016,5,27,14,15,53.5,370.5,1.45,29.5,419.0,283.19,206.69
2016,5,27,14,30,88.0,425.0,1.3,29.0,504.0,319.55,231.88
2016,5,27,14,45,112.5,414.0,1.15,29.0,510.5,298.45,215.05
2016,5,27,15,0,137.0,403.0,1.0,29.0,517.0,282.91,202.35
2016,5,27,15,15,438.0,282.0,1.05,29.0,617.5,228.85,150.99
2016,5,27,15,30,739.0,161.0,1.1,29.0,718.0,153.74,89.81
2016,5,27,15,45,732.5,151.5,1.2,29.0,675.0,99.1,75.4
2016,5,27,16,0,726.0,142.0,1.3,29.0,632.0,95.71,72.99
2016,5,27,16,15,704.5,137.0,1.4,28.5,582.5,94.21,72.18
2016,5,27,16,30,683.0,132.0,1.5,28.0,533.0,92.56,71.25
2016,5,27,16,45,664.0,123.0,1.6,28.0,482.5,88.25,67.97
2016,5,27,17,0,645.0,114.0,1.7,28.0,432.0,83.61,64.41
2016,5,27,17,15,608.0,107.5,1.65,27.5,378.5,80.02,61.81
2016,5,27,17,30,571.0,101.0,1.6,27.0,325.0,76.33,59.08
2016,5,27,17,45,528.5,91.0,1.6,26.5,273.0,69.87,53.93
2016,5,27,18,0,486.0,81.0,1.6,26.0,221.0,63.19,48.45
2016,5,27,18,15,414.0,70.0,1.5,25.0,171.5,52.67,39.58
2016,5,27,18,30,342.0,59.0,1.4,24.0,122.0,44.41,32.35
2016,5,27,18,45,240.5,44.0,1.35,23.5,81.0,33.12,22.22
2016,5,27,19,0,139.0,29.0,1.3,23.0,40.0,21.84,10.79
2016,5,27,19,15,69.5,14.5,1.4,22.5,20.0,11.41,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,15.5,2.25,21.5,18.5,22.85,0.0
2016,5,28,6,0,69.0,31.0,2.4,22.0,37.0,70.28,44.05
2016,5,28,6,15,156.0,51.5,2.6,22.0,77.0,132.38,99.68
2016,5,28,6,30,243.0,72.0,2.8,22.0,117.0,201.66,158.43
2016,5,28,6,45,121.5,68.5,3.0,22.5,91.0,142.41,112.4
2016,5,28,7,0,0.0,65.0,3.2,23.0,65.0,50.39,36.18
2016,5,28,7,15,249.5,94.5,3.4,23.0,192.5,256.18,207.28
2016,5,28,7,30,499.0,124.0,3.6,23.0,320.0,474.5,380.26
2016,5,28,7,45,266.0,156.0,3.8,23.5,262.0,350.52,279.84
2016,5,28,8,0,33.0,188.0,4.0,24.0,204.0,193.76,151.25
2016,5,28,8,15,48.0,218.0,4.05,24.5,245.0,233.53,182.3
2016,5,28,8,30,63.0,248.0,4.1,25.0,286.0,273.68,212.78
2016,5,28,8,45,161.5,275.5,4.15,25.5,382.0,395.61,306.98
2016,5,28,9,0,260.0,303.0,4.2,26.0,478.0,522.13,400.99
2016,5,28,9,15,496.0,235.0,4.2,26.5,598.5,673.21,513.31
2016,5,28,9,30,732.0,167.0,4.2,27.0,719.0,819.86,617.57
2016,5,28,9,45,525.5,272.5,4.2,27.5,680.0,739.98,554.13
2016,5,28,10,0,319.0,378.0,4.2,28.0,641.0,642.2,478.78
2016,5,28,10,15,274.0,407.0,4.15,28.0,639.5,625.82,465.42
2016,5,28,10,30,229.0,436.0,4.1,28.0,638.0,591.37,439.22
2016,5,28,10,45,516.0,305.0,4.05,28.5,778.5,742.93,550.32
2016,5,28,11,0,803.0,174.0,4.0,29.0,919.0,853.2,628.13
2016,5,28,11,15,807.0,175.5,3.95,29.0,938.0,841.0,618.38
2016,5,28,11,30,811.0,177.0,3.9,29.0,957.0,825.19,606.73
2016,5,28,11,45,536.0,336.0,3.9,29.0,854.0,724.31,531.15
2016,5,28,12,0,261.0,495.0,3.9,29.0,751.0,612.55,447.81
2016,5,28,12,15,545.5,331.5,3.85,29.0,870.5,681.09,500.85
2016,5,28,12,30,830.0,168.0,3.8,29.0,990.0,718.81,530.03
2016,5,28,12,45,828.5,168.0,3.8,29.0,985.0,682.69,502.98
2016,5,28,13,0,827.0,168.0,3.8,29.0,980.0,644.51,474.36
2016,5,28,13,15,823.5,167.5,3.8,29.0,967.5,602.82,442.59
2016,5,28,13,30,820.0,167.0,3.8,29.0,955.0,559.37,408.78
2016,5,28,13,45,814.5,165.5,3.8,29.0,935.0,512.64,371.75
2016,5,28,14,0,809.0,164.0,3.8,29.0,915.0,464.65,332.83
2016,5,28,14,15,801.5,162.0,3.75,29.0,887.5,414.5,291.38
2016,5,28,14,30,794.0,160.0,3.7,29.0,860.0,363.71,248.74
2016,5,28,14,45,775.5,162.5,3.65,29.0,824.5,312.39,205.91
2016,5,28,15,0,757.0,165.0,3.6,29.0,789.0,262.05,164.98
2016,5,28,15,15,440.5,262.0,3.55,28.5,621.0,218.1,144.62
2016,5,28,15,30,124.0,359.0,3.5,28.0,453.0,226.66,165.97
2016,5,28,15,45,209.0,327.5,3.5,28.0,474.0,198.91,156.18
2016,5,28,16,0,294.0,296.0,3.5,28.0,495.0,176.45,138.7
2016,5,28,16,15,474.0,218.0,3.35,27.5,510.0,135.4,106.18
2016,5,28,16,30,654.0,140.0,3.2,27.0,525.0,96.77,75.07
2016,5,28,16,45,628.0,133.0,3.05,27.0,474.0,93.83,72.94
2016,5,28,17,0,602.0,126.0,2.9,27.0,423.0,90.68,70.61
2016,5,28,17,15,564.5,118.5,2.9,26.5,371.0,86.79,67.78
2016,5,28,17,30,527.0,111.0,2.9,26.0,319.0,80.53,62.9
2016,5,28,17,45,483.0,100.0,2.9,26.0,268.0,73.16,56.85
2016,5,28,18,0,439.0,89.0,2.9,26.0,217.0,65.61,50.51
2016,5,28,18,15,368.5,76.5,2.9,25.5,168.5,56.6,42.84
2016,5,28,18,30,298.0,64.0,2.9,25.0,120.0,47.5,34.83
2016,5,28,18,45,204.5,47.0,2.9,24.5,80.0,35.03,23.71
2016,5,28,19,0,111.0,30.0,2.9,24.0,40.0,22.51,11.41
2016,5,28,19,15,55.5,15.0,2.9,23.5,20.0,11.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.15,21.0,9.5,7.47,0.0
2016,5,29,6,0,0.0,19.0,2.3,21.0,19.0,14.49,4.9
2016,5,29,6,15,0.0,39.5,2.35,21.0,39.5,32.2,20.56
2016,5,29,6,30,0.0,60.0,2.4,21.0,60.0,50.09,35.87
2016,5,29,6,45,11.5,82.0,2.5,21.5,85.0,74.97,56.81
2016,5,29,7,0,23.0,104.0,2.6,22.0,110.0,108.71,84.78
2016,5,29,7,15,86.5,132.0,2.7,22.0,164.5,174.59,139.42
2016,5,29,7,30,150.0,160.0,2.8,22.0,219.0,258.18,207.12
2016,5,29,7,45,117.0,183.5,2.9,22.5,233.5,263.13,209.32
2016,5,29,8,0,84.0,207.0,3.0,23.0,248.0,250.12,197.41
2016,5,29,8,15,194.5,225.5,3.05,23.0,335.5,366.53,289.57
2016,5,29,8,30,305.0,244.0,3.1,23.0,423.0,490.64,384.13
2016,5,29,8,45,252.5,277.5,3.2,23.5,434.5,487.46,378.12
2016,5,29,9,0,200.0,311.0,3.3,24.0,446.0,462.39,356.7
2016,5,29,9,15,109.5,287.5,3.35,24.5,362.5,363.47,279.58
2016,5,29,9,30,19.0,264.0,3.4,25.0,279.0,230.45,175.41
2016,5,29,9,45,13.0,224.0,3.45,25.5,234.5,190.26,144.04
2016,5,29,10,0,7.0,184.0,3.5,26.0,190.0,151.46,113.5
2016,5,29,10,15,34.5,294.5,3.5,26.0,325.0,281.4,213.16
2016,5,29,10,30,62.0,405.0,3.5,26.0,460.0,402.42,302.63
2016,5,29,10,45,35.5,299.5,3.5,26.5,331.5,282.47,212.28
2016,5,29,11,0,9.0,194.0,3.5,27.0,203.0,160.29,119.04
2016,5,29,11,15,12.0,233.5,3.45,27.0,245.5,194.07,144.86
2016,5,29,11,30,15.0,273.0,3.4,27.0,288.0,227.44,169.88
2016,5,29,11,45,49.5,378.0,3.4,27.5,427.0,347.57,259.06
2016,5,29,12,0,84.0,483.0,3.4,28.0,566.0,454.24,335.31
2016,5,29,12,15,464.0,318.5,3.35,28.0,778.0,610.89,452.77
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,706.25,522.66
2016,5,29,12,45,839.5,156.5,3.25,28.0,985.0,670.94,495.48
2016,5,29,13,0,835.0,159.0,3.2,28.0,980.0,633.88,467.36
2016,5,29,13,15,832.0,158.0,3.1,28.0,968.0,593.79,436.38
2016,5,29,13,30,829.0,157.0,3.0,28.0,956.0,556.56,406.61
2016,5,29,13,45,820.5,158.5,2.95,28.0,935.0,510.19,369.77
2016,5,29,14,0,812.0,160.0,2.9,28.0,914.0,462.76,331.28
2016,5,29,14,15,620.0,262.5,2.8,28.0,828.5,406.84,288.72
2016,5,29,14,30,428.0,365.0,2.7,28.0,743.0,369.54,261.95
2016,5,29,14,45,608.0,255.5,2.65,28.0,769.5,319.25,216.5
2016,5,29,15,0,788.0,146.0,2.6,28.0,796.0,256.44,159.73
2016,5,29,15,15,776.0,143.0,2.55,27.5,756.5,203.32,119.94
2016,5,29,15,30,764.0,140.0,2.5,27.0,717.0,150.95,88.11
2016,5,29,15,45,742.0,139.5,2.45,27.0,671.5,100.78,77.55
2016,5,29,16,0,720.0,139.0,2.4,27.0,626.0,93.71,72.05
2016,5,29,16,15,483.5,197.0,2.4,26.5,513.5,124.12,97.4
2016,5,29,16,30,247.0,255.0,2.4,26.0,401.0,157.49,125.18
2016,5,29,16,45,427.5,189.0,2.4,26.0,413.0,122.15,96.56
2016,5,29,17,0,608.0,123.0,2.4,26.0,425.0,88.74,69.22
2016,5,29,17,15,571.0,116.0,2.25,25.5,372.5,85.11,66.62
2016,5,29,17,30,534.0,109.0,2.1,25.0,320.0,81.36,63.84
2016,5,29,17,45,476.5,101.0,2.0,25.0,267.5,73.7,57.53
2016,5,29,18,0,419.0,93.0,1.9,25.0,215.0,67.99,52.74
2016,5,29,18,15,350.0,79.5,1.95,24.5,167.0,58.42,44.58
2016,5,29,18,30,281.0,66.0,2.0,24.0,119.0,48.73,36.06
2016,5,29,18,45,187.5,48.5,2.05,23.5,79.0,35.98,24.66
2016,5,29,19,0,94.0,31.0,2.1,23.0,39.0,23.15,12.15
2016,5,29,19,15,47.0,15.5,2.3,23.0,19.5,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,6.0,1.2,20.0,6.0,4.72,0.0
2016,5,30,6,0,0.0,12.0,1.3,20.0,12.0,9.11,1.05
2016,5,30,6,15,0.0,26.5,1.25,20.0,26.5,20.21,10.91
2016,5,30,6,30,0.0,41.0,1.2,20.0,41.0,31.36,20.52
2016,5,30,6,45,0.0,58.0,1.15,20.5,58.0,45.33,32.36
2016,5,30,7,0,0.0,75.0,1.1,21.0,75.0,59.41,44.06
2016,5,30,7,15,0.0,55.5,1.0,21.0,55.5,42.49,29.94
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,27.49,17.37
2016,5,30,7,45,0.0,39.0,0.8,21.5,39.0,29.81,19.19
2016,5,30,8,0,0.0,42.0,0.7,22.0,42.0,32.14,20.98
2016,5,30,8,15,11.0,128.5,0.75,22.0,135.0,109.74,84.22
2016,5,30,8,30,22.0,215.0,0.8,22.0,228.0,194.05,150.47
2016,5,30,8,45,200.0,245.0,0.9,22.5,379.0,394.62,305.93
2016,5,30,9,0,378.0,275.0,1.0,23.0,530.0,589.37,446.25
2016,5,30,9,15,521.0,234.0,1.05,23.0,612.0,691.1,516.74
2016,5,30,9,30,664.0,193.0,1.1,23.0,694.0,785.14,580.99
2016,5,30,9,45,675.5,199.0,1.15,23.5,732.5,804.02,590.73
2016,5,30,10,0,687.0,205.0,1.2,24.0,771.0,819.81,599.26
2016,5,30,10,15,698.0,208.5,1.4,24.0,804.0,829.58,606.91
2016,5,30,10,30,709.0,212.0,1.6,24.0,837.0,836.0,612.28
2016,5,30,10,45,710.5,219.0,1.85,24.5,862.0,834.02,611.11
2016,5,30,11,0,712.0,226.0,2.1,25.0,887.0,828.52,607.43
2016,5,30,11,15,718.0,228.0,2.2,25.0,906.5,818.88,600.97
2016,5,30,11,30,724.0,230.0,2.3,25.0,926.0,805.73,592.11
2016,5,30,11,45,773.0,197.5,2.45,25.0,950.0,785.95,580.33
2016,5,30,12,0,822.0,165.0,2.6,25.0,974.0,771.33,571.41
2016,5,30,12,15,823.0,165.5,2.55,25.0,978.0,742.66,550.37
2016,5,30,12,30,824.0,166.0,2.5,25.0,982.0,711.29,527.24
2016,5,30,12,45,828.0,162.5,2.5,25.5,979.5,676.58,500.74
2016,5,30,13,0,832.0,159.0,2.5,26.0,977.0,639.53,472.12
2016,5,30,13,15,829.5,158.5,2.4,26.0,965.5,598.49,440.54
2016,5,30,13,30,827.0,158.0,2.3,26.0,954.0,555.58,406.9
2016,5,30,13,45,827.0,153.5,2.2,26.0,936.0,506.68,368.2
2016,5,30,14,0,827.0,149.0,2.1,26.0,918.0,460.68,330.49
2016,5,30,14,15,821.0,147.5,2.0,26.0,892.0,411.55,289.62
2016,5,30,14,30,815.0,146.0,1.9,26.0,866.0,360.8,246.85
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,307.75,202.22
2016,5,30,15,0,805.0,137.0,1.8,26.0,802.0,254.2,158.13
2016,5,30,15,15,794.0,134.0,1.85,26.0,762.5,200.37,117.41
2016,5,30,15,30,783.0,131.0,1.9,26.0,723.0,147.14,84.8
2016,5,30,15,45,773.5,125.5,1.95,26.0,680.0,93.28,71.69
2016,5,30,16,0,764.0,120.0,2.0,26.0,637.0,91.31,70.36
2016,5,30,16,15,744.5,116.0,1.95,26.0,588.5,89.8,69.33
2016,5,30,16,30,725.0,112.0,1.9,26.0,540.0,81.25,62.49
2016,5,30,16,45,695.0,108.5,1.9,26.0,488.0,79.64,61.39
2016,5,30,17,0,665.0,105.0,1.9,26.0,436.0,77.98,60.25
2016,5,30,17,15,629.5,99.5,1.7,25.5,383.0,74.84,57.97
2016,5,30,17,30,594.0,94.0,1.5,25.0,330.0,71.62,55.58
2016,5,30,17,45,533.0,88.5,1.35,25.0,276.5,67.97,52.65
2016,5,30,18,0,472.0,83.0,1.2,25.0,223.0,64.42,49.69
2016,5,30,18,15,404.0,72.0,1.1,24.5,174.0,53.93,40.75
2016,5,30,18,30,336.0,61.0,1.0,24.0,125.0,45.74,33.54
2016,5,30,18,45,241.0,46.0,0.95,23.5,84.0,34.54,23.51
2016,5,30,19,0,146.0,31.0,0.9,23.0,43.0,23.32,12.47
2016,5,30,19,15,73.0,15.5,0.95,23.0,21.5,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,5.5,2.0,21.0,5.5,4.33,0.0
2016,5,31,6,0,0.0,11.0,2.1,21.0,11.0,8.35,0.48
2016,5,31,6,15,0.0,22.0,2.1,21.0,22.0,16.75,8.01
2016,5,31,6,30,0.0,33.0,2.1,21.0,33.0,25.18,15.29
2016,5,31,6,45,0.0,47.0,2.15,21.5,47.0,35.95,24.4
2016,5,31,7,0,0.0,61.0,2.2,22.0,61.0,46.84,33.45
2016,5,31,7,15,0.0,91.0,2.25,22.0,91.0,72.46,54.6
2016,5,31,7,30,0.0,121.0,2.3,22.0,121.0,98.34,75.61
2016,5,31,7,45,8.5,147.5,2.35,22.5,152.0,126.71,98.34
2016,5,31,8,0,17.0,174.0,2.4,23.0,183.0,155.56,121.04
2016,5,31,8,15,112.0,217.0,2.45,23.0,282.5,295.18,232.46
2016,5,31,8,30,207.0,260.0,2.5,23.0,382.0,413.01,323.03
2016,5,31,8,45,143.5,280.5,2.55,23.0,368.5,384.92,298.89
2016,5,31,9,0,80.0,301.0,2.6,23.0,355.0,335.75,259.44
2016,5,31,9,15,46.0,266.0,2.6,23.5,297.5,271.58,208.94
2016,5,31,9,30,12.0,231.0,2.6,24.0,240.0,195.87,149.17
2016,5,31,9,45,15.0,256.5,2.65,24.5,268.5,219.44,166.89
2016,5,31,10,0,18.0,282.0,2.7,25.0,297.0,242.85,184.04
2016,5,31,10,15,83.5,361.5,2.75,25.0,435.0,384.1,290.99
2016,5,31,10,30,149.0,441.0,2.8,25.0,573.0,525.6,393.6
2016,5,31,10,45,96.5,424.0,2.9,25.5,510.5,444.23,332.29
2016,5,31,11,0,44.0,407.0,3.0,26.0,448.0,380.34,283.95
2016,5,31,11,15,74.5,445.0,3.1,26.0,516.0,434.05,323.7
2016,5,31,11,30,105.0,483.0,3.2,26.0,584.0,485.19,360.6
2016,5,31,11,45,66.5,436.5,3.35,26.0,501.0,408.95,304.7
2016,5,31,12,0,28.0,390.0,3.5,26.0,418.0,335.91,250.72
2016,5,31,12,15,14.5,262.0,3.75,26.0,277.0,214.93,160.63
2016,5,31,12,30,1.0,134.0,4.0,26.0,136.0,105.02,76.52
2016,5,31,12,45,0.5,108.0,4.25,26.0,109.0,84.33,60.55
2016,5,31,13,0,0.0,82.0,4.5,26.0,82.0,63.77,44.53
2016,5,31,13,15,0.0,70.0,4.6,26.0,70.0,54.43,37.25
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,45.13,29.97
2016,5,31,13,45,0.0,65.5,4.85,26.0,65.5,50.92,34.55
2016,5,31,14,0,0.0,73.0,5.0,26.0,73.0,56.68,39.12
2016,5,31,14,15,0.0,69.5,4.65,25.5,69.5,53.94,37.09
2016,5,31,14,30,0.0,66.0,4.3,25.0,66.0,51.15,35.02
2016,5,31,14,45,0.0,52.5,3.95,25.0,52.5,40.61,26.72
2016,5,31,15,0,0.0,39.0,3.6,25.0,39.0,30.1,18.41
2016,5,31,15,15,0.0,42.5,3.5,24.5,42.5,32.77,20.64
2016,5,31,15,30,0.0,46.0,3.4,24.0,46.0,35.44,22.89
2016,5,31,15,45,0.0,81.5,3.35,24.0,81.5,62.89,47.2
2016,5,31,16,0,0.0,117.0,3.3,24.0,117.0,89.13,69.21
2016,5,31,16,15,23.0,178.5,3.25,23.5,192.0,125.02,99.4
2016,5,31,16,30,46.0,240.0,3.2,23.0,267.0,159.16,128.19
2016,5,31,16,45,96.0,227.0,3.15,23.0,277.0,152.08,122.71
2016,5,31,17,0,146.0,214.0,3.1,23.0,287.0,139.92,113.04
2016,5,31,17,15,134.5,190.0,3.0,22.5,251.5,126.09,102.08
2016,5,31,17,30,123.0,166.0,2.9,22.0,216.0,111.82,90.57
2016,5,31,17,45,99.5,143.0,2.8,22.0,179.0,97.48,78.61
2016,5,31,18,0,76.0,120.0,2.7,22.0,142.0,84.0,67.17
2016,5,31,18,15,56.0,95.5,2.55,22.0,110.0,67.71,53.07
2016,5,31,18,30,36.0,71.0,2.4,22.0,78.0,51.2,38.51
2016,5,31,18,45,18.0,47.5,2.25,22.0,51.0,35.03,24.08
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,18.29,8.72
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.0,15.5,0.8,19.5,18.5,24.02,0.0
2016,6,1,6,0,78.0,31.0,0.8,20.0,37.0,72.76,47.0
2016,6,1,6,15,158.0,51.5,0.85,20.0,76.5,131.35,99.37
2016,6,1,6,30,238.0,72.0,0.9,20.0,116.0,197.04,154.92
2016,6,1,6,45,198.0,91.5,1.0,20.5,136.5,207.44,165.21
2016,6,1,7,0,158.0,111.0,1.1,21.0,157.0,202.01,161.57
2016,6,1,7,15,270.5,122.0,1.1,21.0,220.5,297.4,238.79
2016,6,1,7,30,383.0,133.0,1.1,21.0,284.0,405.72,322.92
2016,6,1,7,45,475.5,136.0,1.15,21.5,351.5,485.65,382.47
2016,6,1,8,0,568.0,139.0,1.2,22.0,419.0,578.53,449.46
2016,6,1,8,15,597.0,146.0,1.2,22.0,470.0,625.11,481.22
2016,6,1,8,30,626.0,153.0,1.2,22.0,521.0,670.79,512.04
2016,6,1,8,45,650.5,157.5,1.3,22.5,569.5,709.16,537.16
2016,6,1,9,0,675.0,162.0,1.4,23.0,618.0,745.7,560.7
2016,6,1,9,15,451.0,259.0,1.4,23.0,573.0,654.79,491.69
2016,6,1,9,30,227.0,356.0,1.4,23.0,528.0,526.57,396.26
2016,6,1,9,45,201.0,380.0,1.4,23.5,538.5,525.59,394.09
2016,6,1,10,0,175.0,404.0,1.4,24.0,549.0,522.84,389.74
2016,6,1,10,15,469.5,291.5,1.4,24.0,701.0,701.51,519.77
2016,6,1,10,30,764.0,179.0,1.4,24.0,853.0,842.59,616.9
2016,6,1,10,45,463.5,325.5,1.45,24.0,738.5,712.73,522.29
2016,6,1,11,0,163.0,472.0,1.5,24.0,624.0,551.12,405.22
2016,6,1,11,15,152.5,482.0,1.5,24.0,626.5,542.67,399.76
2016,6,1,11,30,142.0,492.0,1.5,24.0,629.0,533.32,392.55
2016,6,1,11,45,158.0,482.0,1.5,24.5,636.5,527.54,387.89
2016,6,1,12,0,174.0,472.0,1.5,25.0,644.0,520.37,382.21
2016,6,1,12,15,247.0,476.5,1.5,25.0,721.5,568.15,416.04
2016,6,1,12,30,320.0,481.0,1.5,25.0,799.0,603.85,440.45
2016,6,1,12,45,387.0,463.5,1.5,25.0,846.0,613.38,446.67
2016,6,1,13,0,454.0,446.0,1.5,25.0,893.0,614.43,446.78
2016,6,1,13,15,397.5,449.5,1.55,25.0,837.5,559.23,407.46
2016,6,1,13,30,341.0,453.0,1.6,25.0,782.0,504.76,368.64
2016,6,1,13,45,190.5,426.5,1.65,25.5,610.0,396.5,291.07
2016,6,1,14,0,40.0,400.0,1.7,26.0,438.0,303.69,224.58
2016,6,1,14,15,22.5,278.5,1.75,26.0,299.5,210.57,156.31
2016,6,1,14,30,5.0,157.0,1.8,26.0,161.0,121.24,89.11
2016,6,1,14,45,14.0,232.0,1.9,26.0,244.0,176.35,131.35
2016,6,1,15,0,23.0,307.0,2.0,26.0,327.0,225.91,168.58
2016,6,1,15,15,163.5,324.5,2.05,26.0,450.0,230.35,166.26
2016,6,1,15,30,304.0,342.0,2.1,26.0,573.0,223.15,158.21
2016,6,1,15,45,510.0,241.0,2.15,26.0,599.5,143.33,112.31
2016,6,1,16,0,716.0,140.0,2.2,26.0,626.0,94.01,72.52
2016,6,1,16,15,529.5,189.5,2.1,25.5,534.0,121.11,95.27
2016,6,1,16,30,343.0,239.0,2.0,25.0,442.0,151.63,120.78
2016,6,1,16,45,280.5,224.5,1.95,25.0,380.5,143.28,114.28
2016,6,1,17,0,218.0,210.0,1.9,25.0,319.0,139.46,111.56
2016,6,1,17,15,209.0,185.5,1.8,24.5,280.0,125.22,100.37
2016,6,1,17,30,200.0,161.0,1.7,24.0,241.0,110.51,88.61
2016,6,1,17,45,180.0,138.5,1.6,24.0,202.5,96.27,76.86
2016,6,1,18,0,160.0,116.0,1.5,24.0,164.0,81.69,64.61
2016,6,1,18,15,132.5,94.0,1.4,23.5,128.0,67.0,52.11
2016,6,1,18,30,105.0,72.0,1.3,23.0,92.0,52.05,39.09
2016,6,1,18,45,66.0,50.5,1.2,23.0,62.0,37.07,25.73
2016,6,1,19,0,27.0,29.0,1.1,23.0,32.0,21.92,11.63
2016,6,1,19,15,13.5,14.5,1.1,22.5,16.0,11.41,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
