Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,0.6,20.0,3.5,2.75,0.0
2016,6,2,6,0,0.0,7.0,0.7,20.0,7.0,5.3,0.0
2016,6,2,6,15,0.0,14.5,0.95,20.0,14.5,11.01,3.38
2016,6,2,6,30,0.0,22.0,1.2,20.0,22.0,16.73,8.34
2016,6,2,6,45,0.0,31.5,1.45,20.5,31.5,24.01,14.53
2016,6,2,7,0,0.0,41.0,1.7,21.0,41.0,31.31,20.65
2016,6,2,7,15,3.5,86.5,1.8,21.0,88.0,70.45,53.24
2016,6,2,7,30,7.0,132.0,1.9,21.0,135.0,113.07,88.1
2016,6,2,7,45,3.5,137.5,2.05,21.0,139.0,113.98,88.39
2016,6,2,8,0,0.0,143.0,2.2,21.0,143.0,115.05,88.83
2016,6,2,8,15,58.5,202.5,2.3,21.0,237.0,224.49,177.53
2016,6,2,8,30,117.0,262.0,2.4,21.0,331.0,344.75,271.35
2016,6,2,8,45,77.5,267.0,2.5,21.5,314.5,301.15,235.3
2016,6,2,9,0,38.0,272.0,2.6,22.0,298.0,272.34,211.09
2016,6,2,9,15,30.0,273.5,2.65,22.0,295.0,265.1,204.84
2016,6,2,9,30,22.0,275.0,2.7,22.0,292.0,242.26,186.58
2016,6,2,9,45,48.5,328.5,2.8,22.5,368.0,328.45,252.23
2016,6,2,10,0,75.0,382.0,2.9,23.0,444.0,398.59,303.96
2016,6,2,10,15,95.5,408.5,2.9,23.0,491.0,437.33,332.12
2016,6,2,10,30,116.0,435.0,2.9,23.0,538.0,491.11,370.86
2016,6,2,10,45,182.5,448.5,2.95,23.5,615.5,553.82,416.1
2016,6,2,11,0,249.0,462.0,3.0,24.0,693.0,627.19,467.61
2016,6,2,11,15,181.0,474.0,2.9,24.0,644.0,558.9,416.67
2016,6,2,11,30,113.0,486.0,2.8,24.0,595.0,493.62,368.22
2016,6,2,11,45,259.5,462.0,2.75,24.5,716.0,598.26,444.55
2016,6,2,12,0,406.0,438.0,2.7,25.0,837.0,674.12,497.54
2016,6,2,12,15,266.5,473.0,2.55,25.0,735.5,579.17,427.47
2016,6,2,12,30,127.0,508.0,2.4,25.0,634.0,488.49,360.78
2016,6,2,12,45,259.0,474.5,2.25,25.0,729.5,537.03,396.67
2016,6,2,13,0,391.0,441.0,2.1,25.0,825.0,574.77,422.69
2016,6,2,13,15,230.0,451.0,1.95,25.0,676.5,463.92,341.96
2016,6,2,13,30,69.0,461.0,1.8,25.0,528.0,374.7,277.07
2016,6,2,13,45,244.5,430.0,1.65,25.0,659.0,418.27,307.71
2016,6,2,14,0,420.0,399.0,1.5,25.0,790.0,447.51,324.61
2016,6,2,14,15,646.5,257.5,1.45,25.0,839.5,412.42,292.8
2016,6,2,14,30,873.0,116.0,1.4,25.0,889.0,363.66,247.36
2016,6,2,14,45,607.5,244.5,1.35,25.0,772.5,311.6,211.75
2016,6,2,15,0,342.0,373.0,1.3,25.0,656.0,298.88,209.67
2016,6,2,15,15,346.0,351.5,1.25,25.0,626.0,260.3,180.89
2016,6,2,15,30,350.0,330.0,1.2,25.0,596.0,221.49,155.35
2016,6,2,15,45,578.5,216.5,1.2,25.0,624.0,131.22,102.65
2016,6,2,16,0,807.0,103.0,1.2,25.0,652.0,82.04,62.86
2016,6,2,16,15,788.0,99.5,1.2,24.5,602.5,80.37,61.89
2016,6,2,16,30,769.0,96.0,1.2,24.0,553.0,78.56,60.73
2016,6,2,16,45,745.0,92.0,1.2,24.0,501.0,76.18,58.96
2016,6,2,17,0,721.0,88.0,1.2,24.0,449.0,73.69,57.1
2016,6,2,17,15,688.5,83.5,1.15,23.5,395.5,65.17,50.23
2016,6,2,17,30,656.0,79.0,1.1,23.0,342.0,62.16,47.97
2016,6,2,17,45,611.5,72.5,1.1,23.0,289.0,57.5,44.12
2016,6,2,18,0,567.0,66.0,1.1,23.0,236.0,52.77,40.13
2016,6,2,18,15,501.0,58.5,1.0,22.5,185.5,47.0,35.17
2016,6,2,18,30,435.0,51.0,0.9,22.0,135.0,41.23,30.01
2016,6,2,18,45,338.5,39.5,0.8,22.0,92.5,32.03,21.63
2016,6,2,19,0,242.0,28.0,0.7,22.0,50.0,22.79,12.52
2016,6,2,19,15,121.0,14.0,0.7,21.5,25.0,11.3,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,144.0,12.0,1.05,17.5,24.0,52.73,0.0
2016,6,3,6,0,288.0,24.0,1.1,18.0,48.0,149.94,101.24
2016,6,3,6,15,390.5,33.0,1.1,18.0,91.5,216.7,165.71
2016,6,3,6,30,493.0,42.0,1.1,18.0,135.0,293.93,232.14
2016,6,3,6,45,555.0,48.5,1.15,18.5,185.0,356.81,285.34
2016,6,3,7,0,617.0,55.0,1.2,19.0,235.0,422.41,338.59
2016,6,3,7,15,516.0,91.0,0.95,19.0,263.0,430.91,344.09
2016,6,3,7,30,415.0,127.0,0.7,19.0,291.0,418.43,332.43
2016,6,3,7,45,226.0,159.0,0.45,19.5,250.5,323.24,255.59
2016,6,3,8,0,37.0,191.0,0.2,20.0,210.0,198.69,154.54
2016,6,3,8,15,245.5,199.0,0.5,20.5,342.0,390.56,306.23
2016,6,3,8,30,454.0,207.0,0.8,21.0,474.0,581.86,446.93
2016,6,3,8,45,375.5,251.0,1.1,21.5,485.0,555.18,424.78
2016,6,3,9,0,297.0,295.0,1.4,22.0,496.0,540.43,412.36
2016,6,3,9,15,580.0,191.0,1.6,22.0,617.0,702.63,533.52
2016,6,3,9,30,863.0,87.0,1.8,22.0,738.0,826.85,619.84
2016,6,3,9,45,637.5,213.0,2.0,22.5,708.0,780.46,584.39
2016,6,3,10,0,412.0,339.0,2.2,23.0,678.0,696.5,520.55
2016,6,3,10,15,282.5,390.0,2.25,23.0,627.0,613.6,459.74
2016,6,3,10,30,153.0,441.0,2.3,23.0,576.0,527.81,395.6
2016,6,3,10,45,149.5,455.5,2.35,23.5,591.5,531.7,397.49
2016,6,3,11,0,146.0,470.0,2.4,24.0,607.0,534.4,398.03
2016,6,3,11,15,221.0,470.5,2.35,24.0,682.0,588.38,437.11
2016,6,3,11,30,296.0,471.0,2.3,24.0,757.0,648.63,479.23
2016,6,3,11,45,297.5,477.5,2.3,24.0,768.0,640.0,472.2
2016,6,3,12,0,299.0,484.0,2.3,24.0,779.0,629.36,464.27
2016,6,3,12,15,160.0,419.0,2.25,24.0,577.0,455.92,339.85
2016,6,3,12,30,21.0,354.0,2.2,24.0,375.0,289.03,216.23
2016,6,3,12,45,231.5,401.0,2.15,24.0,629.5,465.19,348.27
2016,6,3,13,0,442.0,448.0,2.1,24.0,884.0,607.41,447.81
2016,6,3,13,15,294.5,471.0,2.05,24.0,760.0,514.09,379.12
2016,6,3,13,30,147.0,494.0,2.0,24.0,636.0,433.82,320.99
2016,6,3,13,45,95.0,450.5,1.95,24.0,542.0,370.69,275.41
2016,6,3,14,0,43.0,407.0,1.9,24.0,448.0,309.41,230.92
2016,6,3,14,15,26.0,299.5,1.9,24.0,324.0,225.9,169.14
2016,6,3,14,30,9.0,192.0,1.9,24.0,200.0,148.01,110.43
2016,6,3,14,45,229.5,259.0,1.9,24.0,449.5,229.97,165.78
2016,6,3,15,0,450.0,326.0,1.9,24.0,699.0,287.23,198.63
2016,6,3,15,15,364.5,337.5,1.9,24.0,630.0,255.87,178.24
2016,6,3,15,30,279.0,349.0,1.9,24.0,561.0,224.29,160.9
2016,6,3,15,45,519.5,234.0,1.95,24.0,599.5,140.2,110.6
2016,6,3,16,0,760.0,119.0,2.0,24.0,638.0,90.42,70.12
2016,6,3,16,15,607.5,164.0,1.9,23.5,559.0,107.43,84.69
2016,6,3,16,30,455.0,209.0,1.8,23.0,480.0,131.87,105.39
2016,6,3,16,45,244.0,200.0,1.75,23.0,344.0,129.25,103.54
2016,6,3,17,0,33.0,191.0,1.7,23.0,208.0,130.12,104.66
2016,6,3,17,15,29.5,169.0,1.6,23.0,183.0,116.45,93.59
2016,6,3,17,30,26.0,147.0,1.5,23.0,158.0,102.48,82.17
2016,6,3,17,45,19.5,125.5,1.45,23.0,133.0,90.71,72.44
2016,6,3,18,0,13.0,104.0,1.4,23.0,108.0,75.63,59.7
2016,6,3,18,15,6.5,83.0,1.25,22.5,85.0,60.78,47.01
2016,6,3,18,30,0.0,62.0,1.1,22.0,62.0,45.85,33.97
2016,6,3,18,45,0.0,42.0,0.95,21.5,42.0,31.51,21.25
2016,6,3,19,0,0.0,22.0,0.8,21.0,22.0,16.79,7.86
2016,6,3,19,15,0.0,11.0,0.8,20.5,11.0,8.37,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,113.0,13.5,2.6,16.5,23.0,44.44,0.0
2016,6,4,6,0,226.0,27.0,2.8,17.0,46.0,130.52,88.67
2016,6,4,6,15,327.0,38.0,2.85,17.5,88.0,195.71,150.82
2016,6,4,6,30,428.0,49.0,2.9,18.0,130.0,271.25,216.23
2016,6,4,6,45,239.5,79.0,3.0,18.5,127.0,212.35,171.66
2016,6,4,7,0,51.0,109.0,3.1,19.0,124.0,128.98,102.74
2016,6,4,7,15,33.0,124.0,3.2,19.5,134.5,132.49,105.35
2016,6,4,7,30,15.0,139.0,3.3,20.0,145.0,124.74,98.22
2016,6,4,7,45,7.5,143.0,3.4,21.0,146.0,121.66,94.84
2016,6,4,8,0,0.0,147.0,3.5,22.0,147.0,118.58,91.43
2016,6,4,8,15,0.0,149.5,3.55,22.5,149.5,119.61,91.73
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,120.94,92.27
2016,6,4,8,45,24.0,217.0,3.7,23.5,233.5,195.8,151.66
2016,6,4,9,0,48.0,282.0,3.8,24.0,315.0,289.95,224.22
2016,6,4,9,15,199.5,304.5,3.85,24.0,453.5,452.71,350.34
2016,6,4,9,30,351.0,327.0,3.9,24.0,592.0,619.12,473.67
2016,6,4,9,45,225.5,360.5,3.95,24.5,534.5,526.52,401.17
2016,6,4,10,0,100.0,394.0,4.0,25.0,477.0,430.84,326.64
2016,6,4,10,15,189.5,409.0,4.05,25.0,574.0,534.54,404.3
2016,6,4,10,30,279.0,424.0,4.1,25.0,671.0,635.1,476.98
2016,6,4,10,45,257.5,444.0,4.2,25.0,677.5,626.96,469.53
2016,6,4,11,0,236.0,464.0,4.3,25.0,684.0,604.0,452.31
2016,6,4,11,15,567.5,285.0,4.35,25.0,828.0,738.45,555.03
2016,6,4,11,30,899.0,106.0,4.4,25.0,972.0,818.44,614.76
2016,6,4,11,45,483.5,288.5,4.45,25.5,755.0,639.44,480.69
2016,6,4,12,0,68.0,471.0,4.5,26.0,538.0,431.12,321.29
2016,6,4,12,15,75.5,480.0,4.55,26.0,555.0,436.31,325.7
2016,6,4,12,30,83.0,489.0,4.6,26.0,572.0,440.11,328.4
2016,6,4,12,45,486.0,303.0,4.65,26.0,782.5,561.94,422.55
2016,6,4,13,0,889.0,117.0,4.7,26.0,993.0,636.42,478.03
2016,6,4,13,15,886.5,116.5,4.7,25.5,981.5,595.53,446.19
2016,6,4,13,30,884.0,116.0,4.7,25.0,970.0,552.57,412.38
2016,6,4,13,45,672.5,257.5,4.7,25.0,899.5,502.56,371.98
2016,6,4,14,0,461.0,399.0,4.7,25.0,829.0,464.68,342.23
2016,6,4,14,15,354.0,417.0,4.65,25.0,741.5,409.55,300.67
2016,6,4,14,30,247.0,435.0,4.6,25.0,654.0,357.66,262.63
2016,6,4,14,45,327.0,389.5,4.6,25.0,668.0,331.37,238.91
2016,6,4,15,0,407.0,344.0,4.6,25.0,682.0,288.0,201.56
2016,6,4,15,15,314.5,352.0,4.55,25.0,606.0,255.82,180.91
2016,6,4,15,30,222.0,360.0,4.5,25.0,530.0,236.19,172.27
2016,6,4,15,45,116.0,284.0,4.45,25.0,372.5,176.15,139.81
2016,6,4,16,0,10.0,208.0,4.4,25.0,215.0,150.61,119.44
2016,6,4,16,15,129.5,233.5,4.2,24.5,311.5,151.38,120.68
2016,6,4,16,30,249.0,259.0,4.0,24.0,408.0,159.4,127.91
2016,6,4,16,45,264.0,231.0,3.8,24.0,375.5,146.26,117.46
2016,6,4,17,0,279.0,203.0,3.6,24.0,343.0,132.24,106.22
2016,6,4,17,15,271.5,179.0,3.35,23.5,302.5,119.13,95.84
2016,6,4,17,30,264.0,155.0,3.1,23.0,262.0,105.4,84.76
2016,6,4,17,45,250.0,133.0,2.85,23.0,222.0,92.13,73.73
2016,6,4,18,0,236.0,111.0,2.6,23.0,182.0,78.34,62.06
2016,6,4,18,15,206.5,90.5,2.35,22.5,143.5,64.82,50.5
2016,6,4,18,30,177.0,70.0,2.1,22.0,105.0,50.92,38.33
2016,6,4,18,45,131.0,50.5,1.9,21.5,72.0,37.21,26.1
2016,6,4,19,0,85.0,31.0,1.7,21.0,39.0,23.25,13.12
2016,6,4,19,15,42.5,15.5,1.7,20.5,19.5,11.83,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,23.0,39.86,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,46.0,117.79,79.26
2016,6,5,6,15,296.5,42.0,3.65,19.5,88.5,183.57,140.43
2016,6,5,6,30,402.0,55.0,3.7,20.0,131.0,264.67,209.74
2016,6,5,6,45,475.0,64.0,3.8,20.5,182.0,331.99,267.1
2016,6,5,7,0,548.0,73.0,3.9,21.0,233.0,404.75,327.05
2016,6,5,7,15,597.0,79.5,4.05,21.5,287.5,465.37,375.63
2016,6,5,7,30,646.0,86.0,4.2,22.0,342.0,528.09,424.26
2016,6,5,7,45,684.0,90.5,4.35,22.5,397.0,582.78,465.31
2016,6,5,8,0,722.0,95.0,4.5,23.0,452.0,637.75,505.63
2016,6,5,8,15,747.5,99.0,4.6,23.5,505.0,680.05,535.45
2016,6,5,8,30,773.0,103.0,4.7,24.0,558.0,723.75,564.9
2016,6,5,8,45,795.5,105.0,4.8,24.5,609.0,761.18,589.28
2016,6,5,9,0,818.0,107.0,4.9,25.0,660.0,796.37,611.83
2016,6,5,9,15,832.5,109.5,4.9,25.0,706.0,822.93,628.83
2016,6,5,9,30,847.0,112.0,4.9,25.0,752.0,836.59,636.77
2016,6,5,9,45,860.0,113.5,4.95,25.5,793.0,854.29,646.7
2016,6,5,10,0,873.0,115.0,5.0,26.0,834.0,868.59,654.27
2016,6,5,10,15,559.0,273.5,5.0,26.0,741.5,758.71,572.03
2016,6,5,10,30,245.0,432.0,5.0,26.0,649.0,612.86,460.02
2016,6,5,10,45,574.0,276.0,5.05,26.5,804.0,762.33,573.23
2016,6,5,11,0,903.0,120.0,5.1,27.0,959.0,869.24,649.56
2016,6,5,11,15,907.5,121.0,5.1,27.0,979.5,857.15,640.04
2016,6,5,11,30,912.0,122.0,5.1,27.0,1000.0,841.28,628.68
2016,6,5,11,45,919.5,119.0,5.1,27.0,1014.0,820.87,614.29
2016,6,5,12,0,927.0,116.0,5.1,27.0,1028.0,796.87,597.46
2016,6,5,12,15,928.0,116.0,5.05,27.0,1032.5,766.96,575.02
2016,6,5,12,30,929.0,116.0,5.0,27.0,1037.0,734.2,550.18
2016,6,5,12,45,928.5,116.0,5.0,27.0,1033.5,697.93,522.62
2016,6,5,13,0,928.0,116.0,5.0,27.0,1030.0,659.34,492.79
2016,6,5,13,15,926.0,115.5,4.95,27.0,1018.5,617.17,459.53
2016,6,5,13,30,924.0,115.0,4.9,27.0,1007.0,572.77,423.84
2016,6,5,13,45,919.5,114.5,4.9,27.0,987.0,525.06,384.92
2016,6,5,14,0,915.0,114.0,4.9,27.0,967.0,475.63,343.69
2016,6,5,14,15,909.5,112.5,4.85,27.0,940.5,423.67,299.51
2016,6,5,14,30,904.0,111.0,4.8,27.0,914.0,370.52,253.69
2016,6,5,14,45,891.5,112.5,4.75,27.0,878.5,316.33,207.17
2016,6,5,15,0,879.0,114.0,4.7,27.0,843.0,262.1,161.88
2016,6,5,15,15,754.0,170.0,4.6,27.0,773.5,209.47,126.19
2016,6,5,15,30,629.0,226.0,4.5,27.0,704.0,181.06,115.68
2016,6,5,15,45,733.0,164.0,4.4,27.0,689.0,106.56,82.34
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,91.55,70.32
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,80.85,61.83
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,79.34,60.93
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,76.64,59.02
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,73.79,56.97
2016,6,5,17,15,729.5,82.5,2.9,24.5,415.5,70.58,54.6
2016,6,5,17,30,698.0,78.0,2.5,24.0,361.0,62.16,47.75
2016,6,5,17,45,656.0,72.0,2.15,23.5,306.5,57.78,44.26
2016,6,5,18,0,614.0,66.0,1.8,23.0,252.0,53.34,40.61
2016,6,5,18,15,548.0,58.5,1.7,22.0,199.5,47.45,35.64
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,41.57,30.46
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,33.04,22.68
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,24.54,14.32
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,12.12,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.0,13.5,2.75,16.5,25.0,50.08,0.0
2016,6,6,6,0,266.0,27.0,3.0,17.0,50.0,143.78,98.02
2016,6,6,6,15,376.5,37.5,3.1,17.5,95.0,214.13,164.99
2016,6,6,6,30,487.0,48.0,3.2,18.0,140.0,295.68,235.52
2016,6,6,6,45,556.0,55.5,3.35,19.0,193.0,362.96,292.85
2016,6,6,7,0,625.0,63.0,3.5,20.0,246.0,435.26,352.0
2016,6,6,7,15,670.0,68.5,3.45,20.5,301.5,495.37,399.78
2016,6,6,7,30,715.0,74.0,3.4,21.0,357.0,555.11,445.48
2016,6,6,7,45,747.5,78.0,3.35,21.5,412.5,608.17,484.42
2016,6,6,8,0,780.0,82.0,3.3,22.0,468.0,660.89,521.82
2016,6,6,8,15,803.0,85.5,3.4,22.5,521.5,705.31,551.97
2016,6,6,8,30,826.0,89.0,3.5,23.0,575.0,748.05,579.95
2016,6,6,8,45,843.5,92.0,3.65,24.0,626.0,775.9,596.0
2016,6,6,9,0,861.0,95.0,3.8,25.0,677.0,808.77,615.49
2016,6,6,9,15,874.5,97.0,3.75,25.0,723.0,834.5,631.3
2016,6,6,9,30,888.0,99.0,3.7,25.0,769.0,857.09,644.94
2016,6,6,9,45,897.5,101.0,3.7,25.5,810.0,872.94,652.95
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,885.19,658.62
2016,6,6,10,15,914.5,104.5,3.65,26.0,885.5,891.53,661.42
2016,6,6,10,30,922.0,106.0,3.6,26.0,920.0,894.05,661.81
2016,6,6,10,45,927.0,107.5,3.55,26.5,947.5,890.55,657.01
2016,6,6,11,0,932.0,109.0,3.5,27.0,975.0,883.14,649.78
2016,6,6,11,15,935.5,110.0,3.45,27.0,995.0,870.14,640.25
2016,6,6,11,30,939.0,111.0,3.4,27.0,1015.0,853.29,628.29
2016,6,6,11,45,942.0,110.5,3.35,27.0,1027.5,831.07,612.82
2016,6,6,12,0,945.0,110.0,3.3,27.0,1040.0,805.28,595.02
2016,6,6,12,15,945.5,110.0,3.25,27.0,1044.0,774.69,572.86
2016,6,6,12,30,946.0,110.0,3.2,27.0,1048.0,741.19,548.14
2016,6,6,12,45,944.5,110.0,3.15,27.5,1044.0,703.83,519.24
2016,6,6,13,0,943.0,110.0,3.1,28.0,1040.0,664.15,488.26
2016,6,6,13,15,940.5,109.5,3.05,28.0,1027.5,621.19,455.3
2016,6,6,13,30,938.0,109.0,3.0,28.0,1015.0,576.01,419.9
2016,6,6,13,45,933.5,108.5,3.0,28.0,995.0,527.76,381.46
2016,6,6,14,0,929.0,108.0,3.0,28.0,975.0,477.75,340.64
2016,6,6,14,15,923.0,106.5,2.95,28.0,947.5,424.99,296.67
2016,6,6,14,30,917.0,105.0,2.9,28.0,920.0,371.07,251.0
2016,6,6,14,45,903.0,107.5,2.85,28.0,884.0,316.52,204.88
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,262.04,160.02
2016,6,6,15,15,878.5,108.0,2.75,28.0,807.5,205.83,117.39
2016,6,6,15,30,868.0,106.0,2.7,28.0,767.0,149.9,83.31
2016,6,6,15,45,855.5,103.0,2.65,28.0,722.0,93.85,71.58
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,90.59,69.18
2016,6,6,16,15,825.5,97.0,2.5,27.5,627.0,79.74,60.62
2016,6,6,16,30,808.0,94.0,2.4,27.0,577.0,78.17,59.67
2016,6,6,16,45,786.0,90.0,2.3,27.0,524.5,75.72,57.85
2016,6,6,17,0,764.0,86.0,2.2,27.0,472.0,73.13,55.93
2016,6,6,17,15,733.0,81.5,2.05,26.5,417.0,69.9,53.56
2016,6,6,17,30,702.0,77.0,1.9,26.0,362.0,66.59,51.08
2016,6,6,17,45,660.0,71.0,1.8,25.5,307.5,57.12,43.31
2016,6,6,18,0,618.0,65.0,1.7,25.0,253.0,52.64,39.66
2016,6,6,18,15,553.0,58.0,1.55,24.0,201.0,47.11,35.04
2016,6,6,18,30,488.0,51.0,1.4,23.0,149.0,41.61,30.23
2016,6,6,18,45,387.0,40.5,1.25,22.0,103.5,33.07,22.58
2016,6,6,19,0,286.0,30.0,1.1,21.0,58.0,24.56,14.35
2016,6,6,19,15,143.0,15.0,1.1,20.5,29.0,12.12,0.0
2016,6,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,1.25,18.5,23.5,41.79,0.0
2016,6,7,6,0,203.0,30.0,1.3,19.0,47.0,122.61,82.54
2016,6,7,6,15,307.0,42.5,1.45,19.5,90.0,187.43,142.66
2016,6,7,6,30,411.0,55.0,1.6,20.0,133.0,267.5,210.42
2016,6,7,6,45,477.0,64.5,1.75,20.5,183.5,332.05,264.81
2016,6,7,7,0,543.0,74.0,1.9,21.0,234.0,401.41,321.21
2016,6,7,7,15,590.5,81.0,1.85,21.5,287.0,461.38,367.89
2016,6,7,7,30,638.0,88.0,1.8,22.0,340.0,523.37,414.21
2016,6,7,7,45,671.5,93.5,1.8,23.0,394.0,575.82,451.07
2016,6,7,8,0,705.0,99.0,1.8,24.0,448.0,628.27,486.56
2016,6,7,8,15,730.0,103.5,1.9,24.5,500.0,672.93,516.9
2016,6,7,8,30,755.0,108.0,2.0,25.0,552.0,713.22,543.26
2016,6,7,8,45,775.0,111.0,2.1,25.5,601.5,749.33,565.86
2016,6,7,9,0,795.0,114.0,2.2,26.0,651.0,783.15,586.66
2016,6,7,9,15,809.5,117.0,2.2,26.0,696.5,809.85,602.93
2016,6,7,9,30,824.0,120.0,2.2,26.0,742.0,833.57,617.18
2016,6,7,9,45,507.0,261.5,2.2,26.5,650.5,705.33,523.07
2016,6,7,10,0,190.0,403.0,2.2,27.0,559.0,532.45,394.41
2016,6,7,10,15,180.0,422.0,2.2,27.0,575.0,537.4,397.82
2016,6,7,10,30,170.0,441.0,2.2,27.0,591.0,541.03,399.26
2016,6,7,10,45,274.0,426.0,2.25,27.5,677.0,623.76,457.71
2016,6,7,11,0,378.0,411.0,2.3,28.0,763.0,688.25,501.9
2016,6,7,11,15,627.0,274.5,2.35,28.0,872.5,777.04,566.33
2016,6,7,11,30,876.0,138.0,2.4,28.0,982.0,823.97,600.84
2016,6,7,11,45,466.5,298.0,2.45,28.0,748.5,632.87,464.46
2016,6,7,12,0,57.0,458.0,2.5,28.0,515.0,411.96,301.9
2016,6,7,12,15,470.5,298.5,2.5,28.0,765.5,595.6,439.98
2016,6,7,12,30,884.0,139.0,2.5,28.0,1016.0,718.34,527.62
2016,6,7,12,45,884.5,137.5,2.55,28.5,1012.5,683.06,499.93
2016,6,7,13,0,885.0,136.0,2.6,29.0,1009.0,645.65,471.38
2016,6,7,13,15,882.5,135.5,2.6,29.0,997.5,604.92,440.54
2016,6,7,13,30,880.0,135.0,2.6,29.0,986.0,562.14,407.43
2016,6,7,13,45,875.5,134.0,2.6,29.0,966.0,516.13,371.09
2016,6,7,14,0,871.0,133.0,2.6,29.0,946.0,468.52,332.57
2016,6,7,14,15,864.5,131.5,2.6,29.0,919.5,418.41,291.27
2016,6,7,14,30,858.0,130.0,2.6,29.0,893.0,367.29,248.42
2016,6,7,14,45,851.5,127.5,2.65,29.0,860.0,314.79,204.35
2016,6,7,15,0,845.0,125.0,2.7,29.0,827.0,261.7,160.8
2016,6,7,15,15,834.0,122.5,2.65,29.0,787.5,207.56,119.98
2016,6,7,15,30,823.0,120.0,2.6,29.0,748.0,145.37,80.79
2016,6,7,15,45,808.0,117.5,2.6,29.0,703.0,91.17,69.11
2016,6,7,16,0,793.0,115.0,2.6,29.0,658.0,88.79,67.42
2016,6,7,16,15,586.0,174.0,2.5,28.5,559.0,112.68,87.26
2016,6,7,16,30,379.0,233.0,2.4,28.0,460.0,149.31,117.48
2016,6,7,16,45,545.0,165.5,2.3,28.0,459.0,110.99,86.56
2016,6,7,17,0,711.0,98.0,2.2,28.0,458.0,74.21,56.54
2016,6,7,17,15,678.5,92.5,2.1,27.5,404.5,70.86,54.12
2016,6,7,17,30,646.0,87.0,2.0,27.0,351.0,67.41,51.55
2016,6,7,17,45,599.0,81.0,1.9,27.0,297.5,63.29,48.24
2016,6,7,18,0,552.0,75.0,1.8,27.0,244.0,59.15,44.82
2016,6,7,18,15,486.5,66.5,1.65,26.0,193.5,52.87,39.63
2016,6,7,18,30,421.0,58.0,1.5,25.0,143.0,46.56,34.17
2016,6,7,18,45,323.5,45.5,1.35,24.5,99.5,34.75,23.73
2016,6,7,19,0,226.0,33.0,1.2,24.0,56.0,25.12,14.63
2016,6,7,19,15,113.0,16.5,1.2,23.5,28.0,12.59,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,45,70.5,15.5,0.55,20.5,21.5,32.94,0.0
2016,6,8,6,0,141.0,31.0,0.6,21.0,43.0,101.93,67.65
2016,6,8,6,15,235.5,47.0,0.7,21.5,84.0,163.68,123.2
2016,6,8,6,30,330.0,63.0,0.8,22.0,125.0,235.22,182.88
2016,6,8,6,45,402.5,73.5,0.95,22.5,174.0,298.39,235.15
2016,6,8,7,0,475.0,84.0,1.1,23.0,223.0,367.58,290.6
2016,6,8,7,15,473.5,100.0,1.3,23.5,263.0,404.35,319.45
2016,6,8,7,30,472.0,116.0,1.5,24.0,303.0,439.41,346.0
2016,6,8,7,45,559.0,114.0,1.7,24.5,367.5,521.33,407.34
2016,6,8,8,0,646.0,112.0,1.9,25.0,432.0,599.99,464.47
2016,6,8,8,15,672.5,117.5,1.95,25.0,483.0,645.08,495.77
2016,6,8,8,30,699.0,123.0,2.0,25.0,534.0,689.06,525.92
2016,6,8,8,45,571.0,186.5,2.15,25.5,542.0,659.92,501.11
2016,6,8,9,0,443.0,250.0,2.3,26.0,550.0,628.88,475.06
2016,6,8,9,15,600.0,198.0,2.35,26.0,633.5,721.71,542.46
2016,6,8,9,30,757.0,146.0,2.4,26.0,717.0,802.48,598.45
2016,6,8,9,45,759.5,154.5,2.45,26.5,754.0,817.25,605.62
2016,6,8,10,0,762.0,163.0,2.5,27.0,791.0,828.53,611.04
2016,6,8,10,15,409.5,281.5,2.5,27.0,621.0,636.73,472.83
2016,6,8,10,30,57.0,400.0,2.5,27.0,451.0,391.64,290.64
2016,6,8,10,45,422.0,289.5,2.55,27.0,680.5,641.94,478.17
2016,6,8,11,0,787.0,179.0,2.6,27.0,910.0,834.41,613.7
2016,6,8,11,15,792.0,180.5,2.6,27.0,929.5,823.65,604.02
2016,6,8,11,30,797.0,182.0,2.6,27.0,949.0,809.31,593.55
2016,6,8,11,45,785.0,193.5,2.6,27.5,957.5,786.12,575.61
2016,6,8,12,0,773.0,205.0,2.6,28.0,966.0,759.75,555.53
2016,6,8,12,15,774.0,205.5,2.6,28.0,970.5,731.99,535.75
2016,6,8,12,30,775.0,206.0,2.6,28.0,975.0,701.74,513.94
2016,6,8,12,45,467.5,357.0,2.6,28.0,821.0,587.83,430.18
2016,6,8,13,0,160.0,508.0,2.6,28.0,667.0,480.64,351.09
2016,6,8,13,15,460.0,358.0,2.6,28.0,805.5,529.06,387.47
2016,6,8,13,30,760.0,208.0,2.6,28.0,944.0,551.01,401.33
2016,6,8,13,45,760.5,203.0,2.6,28.0,926.5,508.06,367.22
2016,6,8,14,0,761.0,198.0,2.6,28.0,909.0,463.44,331.33
2016,6,8,14,15,753.5,195.5,2.6,27.5,882.5,415.87,293.05
2016,6,8,14,30,746.0,193.0,2.6,27.0,856.0,364.03,250.83
2016,6,8,14,45,737.5,189.0,2.6,27.0,824.0,313.05,208.44
2016,6,8,15,0,729.0,185.0,2.6,27.0,792.0,262.11,166.91
2016,6,8,15,15,437.5,275.5,2.55,27.0,635.0,224.93,150.32
2016,6,8,15,30,146.0,366.0,2.5,27.0,478.0,232.34,169.62
2016,6,8,15,45,410.5,265.5,2.45,27.0,553.5,153.56,120.1
2016,6,8,16,0,675.0,165.0,2.4,27.0,629.0,106.77,82.61
2016,6,8,16,15,653.5,159.5,2.3,26.5,581.5,105.64,82.16
2016,6,8,16,30,632.0,154.0,2.2,26.0,534.0,104.33,81.53
2016,6,8,16,45,458.0,179.0,2.15,26.0,441.0,116.67,92.01
2016,6,8,17,0,284.0,204.0,2.1,26.0,348.0,132.85,105.69
2016,6,8,17,15,399.5,162.0,1.95,25.5,339.5,108.5,86.03
2016,6,8,17,30,515.0,120.0,1.8,25.0,331.0,85.83,67.51
2016,6,8,17,45,473.0,108.5,1.65,25.0,280.5,78.37,61.43
2016,6,8,18,0,431.0,97.0,1.5,25.0,230.0,70.69,55.02
2016,6,8,18,15,367.5,84.0,1.4,24.5,181.5,61.58,47.32
2016,6,8,18,30,304.0,71.0,1.3,24.0,133.0,52.32,39.25
2016,6,8,18,45,224.5,53.5,1.25,23.5,92.0,39.7,28.04
2016,6,8,19,0,145.0,36.0,1.2,23.0,51.0,26.96,16.26
2016,6,8,19,15,72.5,18.0,1.2,22.5,25.5,13.71,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,36.71,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,110.42,73.39
2016,6,9,6,15,267.0,44.0,0.7,21.5,86.0,172.31,129.58
2016,6,9,6,30,364.0,58.0,0.6,22.0,127.0,244.34,189.45
2016,6,9,6,45,436.0,67.5,0.5,22.5,176.5,313.14,245.11
2016,6,9,7,0,508.0,77.0,0.4,23.0,226.0,383.85,299.85
2016,6,9,7,15,555.5,84.0,0.6,23.5,278.0,442.32,345.03
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,502.85,390.41
2016,6,9,7,45,640.0,96.0,1.0,24.5,383.0,555.78,428.99
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,609.03,466.86
2016,6,9,8,15,702.5,105.5,1.35,25.5,487.5,653.17,497.01
2016,6,9,8,30,728.0,110.0,1.5,26.0,539.0,692.93,523.58
2016,6,9,8,45,747.5,114.0,1.65,26.5,587.5,729.06,546.55
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,762.96,567.8
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,789.64,584.77
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,813.44,599.87
2016,6,9,9,45,808.0,126.5,2.15,27.5,764.5,830.26,609.59
2016,6,9,10,0,819.0,129.0,2.3,28.0,804.0,843.75,617.18
2016,6,9,10,15,828.0,131.0,2.4,28.0,838.0,840.01,614.29
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,844.05,616.81
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,841.5,614.99
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,835.3,610.88
2016,6,9,11,15,852.5,138.5,2.75,28.0,946.0,824.19,603.29
2016,6,9,11,30,857.0,140.0,2.8,28.0,966.0,809.46,593.38
2016,6,9,11,45,562.5,316.0,2.9,28.5,861.5,721.61,526.88
2016,6,9,12,0,268.0,492.0,3.0,29.0,757.0,610.56,443.89
2016,6,9,12,15,321.0,471.0,3.05,29.0,789.5,615.0,448.17
2016,6,9,12,30,374.0,450.0,3.1,29.0,822.0,615.58,448.84
2016,6,9,12,45,227.5,467.0,3.15,29.0,693.0,509.95,372.93
2016,6,9,13,0,81.0,484.0,3.2,29.0,564.0,416.02,304.74
2016,6,9,13,15,468.0,313.0,3.2,29.0,766.5,503.08,369.79
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,553.26,403.42
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,508.49,367.39
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,462.16,329.68
2016,6,9,14,15,839.5,138.5,3.25,29.0,904.5,413.4,289.13
2016,6,9,14,30,833.0,137.0,3.2,29.0,878.0,363.65,247.14
2016,6,9,14,45,564.5,263.0,3.2,29.0,756.5,311.45,211.77
2016,6,9,15,0,296.0,389.0,3.2,29.0,635.0,297.97,209.38
2016,6,9,15,15,520.5,271.5,3.15,28.5,679.5,235.67,154.24
2016,6,9,15,30,745.0,154.0,3.1,28.0,724.0,159.29,94.2
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,101.0,77.4
2016,6,9,16,0,706.0,150.0,3.1,28.0,635.0,99.01,76.06
2016,6,9,16,15,685.5,145.0,3.0,28.0,587.5,97.79,75.29
2016,6,9,16,30,665.0,140.0,2.9,28.0,540.0,96.41,74.41
2016,6,9,16,45,332.5,121.0,2.85,28.0,321.0,80.03,61.16
2016,6,9,17,0,0.0,102.0,2.8,28.0,102.0,77.54,59.34
2016,6,9,17,15,269.0,108.0,2.6,27.5,218.5,73.01,55.92
2016,6,9,17,30,538.0,114.0,2.4,27.0,335.0,84.49,65.89
2016,6,9,17,45,493.5,104.0,2.25,26.5,283.5,75.79,58.89
2016,6,9,18,0,449.0,94.0,2.1,26.0,232.0,68.96,53.34
2016,6,9,18,15,385.5,81.5,1.95,25.5,183.5,60.1,45.87
2016,6,9,18,30,322.0,69.0,1.8,25.0,135.0,51.11,38.06
2016,6,9,18,45,239.5,52.5,1.65,24.5,93.5,39.1,27.42
2016,6,9,19,0,157.0,36.0,1.5,24.0,52.0,26.97,16.23
2016,6,9,19,15,78.5,18.0,1.55,23.5,26.0,13.74,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,23.0,39.72,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,46.0,117.12,77.86
2016,6,10,6,15,294.5,41.5,1.25,21.5,87.5,179.82,135.46
2016,6,10,6,30,395.0,54.0,1.4,22.0,129.0,257.57,200.71
2016,6,10,6,45,466.0,62.5,1.6,22.5,178.5,322.52,254.98
2016,6,10,7,0,537.0,71.0,1.8,23.0,228.0,392.75,311.76
2016,6,10,7,15,583.0,77.5,1.85,23.0,280.5,450.79,357.68
2016,6,10,7,30,629.0,84.0,1.9,23.0,333.0,510.79,403.61
2016,6,10,7,45,426.5,145.0,1.95,23.5,325.0,455.59,358.54
2016,6,10,8,0,224.0,206.0,2.0,24.0,317.0,359.31,281.77
2016,6,10,8,15,290.0,219.0,2.0,24.5,379.5,441.02,343.28
2016,6,10,8,30,356.0,232.0,2.0,25.0,442.0,510.39,393.27
2016,6,10,8,45,285.0,270.5,2.0,25.5,447.5,499.82,381.6
2016,6,10,9,0,214.0,309.0,2.0,26.0,453.0,466.75,354.34
2016,6,10,9,15,281.0,317.5,2.0,26.0,521.0,548.04,413.13
2016,6,10,9,30,348.0,326.0,2.0,26.0,589.0,612.7,458.4
2016,6,10,9,45,342.0,348.5,2.0,26.5,618.5,628.81,466.83
2016,6,10,10,0,336.0,371.0,2.0,27.0,648.0,642.71,474.03
2016,6,10,10,15,595.5,245.5,2.0,27.0,761.0,766.39,563.12
2016,6,10,10,30,855.0,120.0,2.0,27.0,874.0,847.27,618.08
2016,6,10,10,45,861.5,121.0,2.0,27.5,901.5,844.92,613.75
2016,6,10,11,0,868.0,122.0,2.0,28.0,929.0,838.89,607.93
2016,6,10,11,15,872.5,123.0,2.0,28.0,949.0,827.52,599.98
2016,6,10,11,30,877.0,124.0,2.0,28.0,969.0,812.5,589.76
2016,6,10,11,45,881.5,123.0,2.05,28.5,982.0,792.32,575.49
2016,6,10,12,0,886.0,122.0,2.1,29.0,995.0,768.72,558.73
2016,6,10,12,15,887.0,122.5,2.1,29.0,999.5,740.46,538.7
2016,6,10,12,30,888.0,123.0,2.1,29.0,1004.0,709.47,516.48
2016,6,10,12,45,887.5,122.5,2.15,29.5,1000.5,674.48,490.4
2016,6,10,13,0,887.0,122.0,2.2,30.0,997.0,637.36,462.32
2016,6,10,13,15,884.5,121.5,2.2,30.0,986.0,596.88,431.92
2016,6,10,13,30,882.0,121.0,2.2,30.0,975.0,554.33,399.25
2016,6,10,13,45,877.5,120.5,2.25,30.0,956.0,508.85,363.71
2016,6,10,14,0,873.0,120.0,2.3,30.0,937.0,461.74,325.92
2016,6,10,14,15,867.5,119.0,2.3,30.0,911.0,412.49,285.45
2016,6,10,14,30,862.0,118.0,2.3,30.0,885.0,362.11,243.32
2016,6,10,14,45,853.0,116.5,2.35,30.0,852.0,309.56,199.5
2016,6,10,15,0,844.0,115.0,2.4,30.0,819.0,256.68,156.37
2016,6,10,15,15,834.0,113.0,2.35,29.5,780.5,203.28,116.36
2016,6,10,15,30,824.0,111.0,2.3,29.0,742.0,150.11,84.04
2016,6,10,15,45,808.0,109.5,2.3,29.0,697.5,87.75,66.29
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,84.42,63.84
2016,6,10,16,15,774.5,105.0,2.25,29.0,605.0,83.27,63.1
2016,6,10,16,30,757.0,102.0,2.2,29.0,557.0,82.0,62.28
2016,6,10,16,45,729.0,99.5,2.15,29.0,505.5,80.73,61.46
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,73.29,55.54
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,70.28,53.39
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,67.19,51.13
2016,6,10,17,45,587.0,81.5,1.7,27.5,296.0,63.4,48.22
2016,6,10,18,0,537.0,76.0,1.6,27.0,243.0,59.62,45.22
2016,6,10,18,15,473.5,67.5,1.45,26.5,193.0,53.42,40.02
2016,6,10,18,30,410.0,59.0,1.3,26.0,143.0,47.18,34.58
2016,6,10,18,45,316.0,46.5,1.15,25.5,100.0,35.42,24.23
2016,6,10,19,0,222.0,34.0,1.0,25.0,57.0,25.83,15.3
2016,6,10,19,15,111.0,17.0,1.05,24.5,28.5,12.97,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.0,16.0,1.8,22.5,20.5,28.0,0.0
2016,6,11,6,0,106.0,32.0,2.0,23.0,41.0,82.01,53.06
2016,6,11,6,15,192.5,49.5,2.2,23.0,80.0,148.39,111.3
2016,6,11,6,30,279.0,67.0,2.4,23.0,119.0,215.35,167.86
2016,6,11,6,45,351.5,79.0,2.6,23.5,167.0,277.45,219.8
2016,6,11,7,0,424.0,91.0,2.8,24.0,215.0,345.67,275.3
2016,6,11,7,15,473.5,100.5,2.9,24.0,266.0,403.03,321.29
2016,6,11,7,30,523.0,110.0,3.0,24.0,317.0,463.15,368.18
2016,6,11,7,45,557.5,118.5,3.1,24.5,368.0,522.71,412.35
2016,6,11,8,0,592.0,127.0,3.2,25.0,419.0,575.28,450.26
2016,6,11,8,15,620.0,133.0,3.2,25.0,470.0,620.46,482.51
2016,6,11,8,30,648.0,139.0,3.2,25.0,521.0,664.73,513.49
2016,6,11,8,45,664.5,147.0,3.25,25.5,568.0,700.75,537.04
2016,6,11,9,0,681.0,155.0,3.3,26.0,615.0,734.65,558.71
2016,6,11,9,15,465.0,252.5,3.3,26.0,576.5,653.63,495.3
2016,6,11,9,30,249.0,350.0,3.3,26.0,538.0,552.78,417.4
2016,6,11,9,45,488.5,264.5,3.35,26.5,658.5,690.45,519.69
2016,6,11,10,0,728.0,179.0,3.4,27.0,779.0,819.72,611.16
2016,6,11,10,15,738.5,182.0,3.4,27.0,812.5,829.21,615.68
2016,6,11,10,30,749.0,185.0,3.4,27.0,846.0,827.78,613.86
2016,6,11,10,45,751.5,191.0,3.4,27.5,871.5,826.11,610.45
2016,6,11,11,0,754.0,197.0,3.4,28.0,897.0,820.87,604.66
2016,6,11,11,15,759.5,198.5,3.4,28.0,917.0,810.84,597.0
2016,6,11,11,30,765.0,200.0,3.4,28.0,937.0,797.3,586.97
2016,6,11,11,45,764.5,203.5,3.4,28.0,948.5,777.15,572.31
2016,6,11,12,0,764.0,207.0,3.4,28.0,960.0,753.79,555.37
2016,6,11,12,15,765.0,207.5,3.35,28.0,964.5,726.39,535.32
2016,6,11,12,30,766.0,208.0,3.3,28.0,969.0,696.5,513.3
2016,6,11,12,45,483.5,357.0,3.3,28.5,837.0,597.99,438.72
2016,6,11,13,0,201.0,506.0,3.3,29.0,705.0,504.29,368.15
2016,6,11,13,15,201.0,500.0,3.2,29.0,696.5,483.17,352.86
2016,6,11,13,30,201.0,494.0,3.1,29.0,688.0,461.73,336.86
2016,6,11,13,45,478.0,345.5,3.05,29.0,796.0,471.06,341.93
2016,6,11,14,0,755.0,197.0,3.0,29.0,904.0,460.64,329.08
2016,6,11,14,15,747.5,195.0,2.9,29.0,878.0,413.83,290.51
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,362.78,248.42
2016,6,11,14,45,522.0,290.0,2.75,29.0,746.5,319.9,219.03
2016,6,11,15,0,304.0,387.0,2.7,29.0,641.0,298.94,209.4
2016,6,11,15,15,475.0,296.5,2.6,29.0,671.5,242.68,160.73
2016,6,11,15,30,646.0,206.0,2.5,29.0,702.0,172.57,106.78
2016,6,11,15,45,629.0,200.0,2.45,29.0,659.0,125.34,96.62
2016,6,11,16,0,612.0,194.0,2.4,29.0,616.0,121.78,94.08
2016,6,11,16,15,418.5,230.0,2.3,28.5,508.5,139.55,108.93
2016,6,11,16,30,225.0,266.0,2.2,28.0,401.0,169.71,133.8
2016,6,11,16,45,370.0,214.0,2.15,28.0,413.0,139.67,109.88
2016,6,11,17,0,515.0,162.0,2.1,28.0,425.0,109.46,85.6
2016,6,11,17,15,478.5,151.5,1.95,27.5,374.0,103.63,81.31
2016,6,11,17,30,442.0,141.0,1.8,27.0,323.0,97.57,76.73
2016,6,11,17,45,397.0,127.5,1.7,27.0,273.5,89.26,70.02
2016,6,11,18,0,352.0,114.0,1.6,27.0,224.0,80.68,62.96
2016,6,11,18,15,292.0,97.5,1.55,26.5,176.5,70.21,54.21
2016,6,11,18,30,232.0,81.0,1.5,26.0,129.0,58.48,44.13
2016,6,11,18,45,161.0,60.0,1.5,25.5,88.5,43.71,31.19
2016,6,11,19,0,90.0,39.0,1.5,25.0,48.0,28.77,17.71
2016,6,11,19,15,45.0,19.5,1.65,24.5,24.0,14.73,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
