Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,15.5,2.1,22.5,20.0,26.82,0.0
2016,6,12,6,0,101.0,31.0,2.3,23.0,40.0,78.64,50.59
2016,6,12,6,15,183.5,49.5,2.4,23.0,79.0,135.48,101.2
2016,6,12,6,30,266.0,68.0,2.5,23.0,118.0,210.24,163.87
2016,6,12,6,45,335.0,81.0,2.6,23.5,165.5,270.98,214.62
2016,6,12,7,0,404.0,94.0,2.7,24.0,213.0,337.54,268.7
2016,6,12,7,15,207.5,114.5,2.8,24.0,176.0,247.27,197.14
2016,6,12,7,30,11.0,135.0,2.9,24.0,139.0,118.14,91.06
2016,6,12,7,45,296.0,132.5,3.0,24.5,278.0,338.24,270.11
2016,6,12,8,0,581.0,130.0,3.1,25.0,417.0,569.91,446.87
2016,6,12,8,15,500.5,172.5,3.1,25.5,439.5,563.89,437.91
2016,6,12,8,30,420.0,215.0,3.1,26.0,462.0,558.02,429.96
2016,6,12,8,45,391.0,246.0,3.15,26.5,492.0,557.58,427.31
2016,6,12,9,0,362.0,277.0,3.2,27.0,522.0,570.84,434.17
2016,6,12,9,15,226.5,313.0,3.2,27.0,470.0,480.84,365.12
2016,6,12,9,30,91.0,349.0,3.2,27.0,418.0,384.97,290.9
2016,6,12,9,45,299.0,327.5,3.25,27.5,570.5,571.95,430.49
2016,6,12,10,0,507.0,306.0,3.3,28.0,723.0,743.33,551.3
2016,6,12,10,15,453.0,340.0,3.3,28.0,724.5,724.43,534.82
2016,6,12,10,30,399.0,374.0,3.3,28.0,726.0,688.93,508.47
2016,6,12,10,45,266.0,420.5,3.3,28.0,658.5,610.89,450.64
2016,6,12,11,0,133.0,467.0,3.3,28.0,591.0,519.07,382.64
2016,6,12,11,15,285.5,445.0,3.3,28.0,718.0,628.67,462.8
2016,6,12,11,30,438.0,423.0,3.3,28.0,845.0,726.84,531.72
2016,6,12,11,45,450.0,432.0,3.3,28.5,870.5,724.59,527.84
2016,6,12,12,0,462.0,441.0,3.3,29.0,896.0,719.02,522.3
2016,6,12,12,15,451.5,446.5,3.3,29.0,893.5,691.42,502.57
2016,6,12,12,30,441.0,452.0,3.3,29.0,891.0,662.31,481.79
2016,6,12,12,45,438.0,449.5,3.3,29.0,884.0,631.92,460.06
2016,6,12,13,0,435.0,447.0,3.3,29.0,877.0,600.86,437.56
2016,6,12,13,15,424.0,435.5,3.25,29.0,850.5,558.91,407.04
2016,6,12,13,30,413.0,424.0,3.2,29.0,824.0,517.35,376.39
2016,6,12,13,45,403.0,416.0,3.2,29.0,800.0,484.74,351.64
2016,6,12,14,0,393.0,408.0,3.2,29.0,776.0,447.49,323.19
2016,6,12,14,15,524.0,326.5,3.2,29.0,802.5,413.33,294.27
2016,6,12,14,30,655.0,245.0,3.2,29.0,829.0,367.43,254.32
2016,6,12,14,45,409.5,327.5,3.2,29.0,688.0,311.19,216.7
2016,6,12,15,0,164.0,410.0,3.2,29.0,547.0,292.33,210.4
2016,6,12,15,15,228.0,379.5,3.15,29.0,560.0,269.1,190.77
2016,6,12,15,30,292.0,349.0,3.1,29.0,573.0,226.78,159.35
2016,6,12,15,45,289.0,327.0,3.1,29.0,537.5,190.66,148.76
2016,6,12,16,0,286.0,305.0,3.1,29.0,502.0,179.94,140.71
2016,6,12,16,15,320.0,273.0,3.0,28.5,478.5,166.91,130.96
2016,6,12,16,30,354.0,241.0,2.9,28.0,455.0,152.73,120.2
2016,6,12,16,45,322.0,223.0,2.8,28.0,404.5,143.3,112.97
2016,6,12,17,0,290.0,205.0,2.7,28.0,354.0,133.48,105.37
2016,6,12,17,15,380.5,167.5,2.5,27.5,339.5,111.31,87.69
2016,6,12,17,30,471.0,130.0,2.3,27.0,325.0,91.24,71.47
2016,6,12,17,45,429.5,117.5,2.15,27.0,275.5,83.39,65.14
2016,6,12,18,0,388.0,105.0,2.0,27.0,226.0,75.31,58.45
2016,6,12,18,15,326.0,90.5,1.95,26.5,178.5,65.43,50.19
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,55.36,41.5
2016,6,12,18,45,190.0,57.5,1.9,25.5,91.0,42.32,30.04
2016,6,12,19,0,116.0,39.0,1.9,25.0,51.0,28.91,17.87
2016,6,12,19,15,58.0,19.5,2.05,25.0,25.5,14.78,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.0,21.5,30.81,0.0
2016,6,13,6,0,129.0,31.0,2.9,23.0,43.0,88.16,56.98
2016,6,13,6,15,224.5,47.0,3.05,23.5,83.0,157.63,118.06
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,228.52,177.65
2016,6,13,6,45,402.0,71.5,3.35,24.5,172.5,293.28,231.84
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,371.3,295.01
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,430.62,342.42
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,492.18,390.23
2016,6,13,7,45,626.0,99.5,3.65,25.5,380.0,547.41,431.22
2016,6,13,8,0,670.0,103.0,3.7,26.0,434.0,603.42,471.65
2016,6,13,8,15,696.0,107.5,3.7,26.5,485.0,647.74,502.18
2016,6,13,8,30,722.0,112.0,3.7,27.0,536.0,690.91,531.19
2016,6,13,8,45,745.0,114.0,3.7,27.5,585.0,724.32,552.18
2016,6,13,9,0,768.0,116.0,3.7,28.0,634.0,759.0,573.61
2016,6,13,9,15,782.5,119.0,3.65,28.0,678.5,785.41,589.99
2016,6,13,9,30,797.0,122.0,3.6,28.0,723.0,808.93,604.37
2016,6,13,9,45,809.0,124.0,3.6,28.5,762.5,826.26,613.52
2016,6,13,10,0,821.0,126.0,3.6,29.0,802.0,829.28,613.04
2016,6,13,10,15,553.5,273.5,3.6,29.0,737.5,750.11,553.76
2016,6,13,10,30,286.0,421.0,3.6,29.0,673.0,635.45,467.49
2016,6,13,10,45,305.0,431.5,3.6,29.5,708.0,653.26,479.03
2016,6,13,11,0,324.0,442.0,3.6,30.0,743.0,668.81,488.22
2016,6,13,11,15,227.5,465.5,3.55,30.0,679.0,587.2,429.09
2016,6,13,11,30,131.0,489.0,3.5,30.0,615.0,519.66,379.46
2016,6,13,11,45,165.0,497.0,3.5,30.5,658.5,542.88,395.48
2016,6,13,12,0,199.0,505.0,3.5,31.0,702.0,563.12,408.77
2016,6,13,12,15,228.0,502.5,3.45,31.0,729.0,568.35,412.21
2016,6,13,12,30,257.0,500.0,3.4,31.0,756.0,571.85,414.35
2016,6,13,12,45,559.0,319.0,3.4,31.0,872.0,620.08,451.48
2016,6,13,13,0,861.0,138.0,3.4,31.0,988.0,632.1,461.44
2016,6,13,13,15,858.5,137.5,3.4,31.0,977.0,592.69,431.15
2016,6,13,13,30,856.0,137.0,3.4,31.0,966.0,551.29,398.95
2016,6,13,13,45,549.0,302.0,3.4,31.0,830.0,477.58,343.9
2016,6,13,14,0,242.0,467.0,3.4,31.0,694.0,426.56,307.53
2016,6,13,14,15,537.0,300.5,3.35,31.0,785.0,402.75,284.51
2016,6,13,14,30,832.0,134.0,3.3,31.0,876.0,362.92,244.95
2016,6,13,14,45,816.5,136.0,3.25,31.0,841.5,312.19,202.63
2016,6,13,15,0,801.0,138.0,3.2,31.0,807.0,256.42,157.66
2016,6,13,15,15,595.5,228.5,3.15,31.0,713.0,221.56,139.14
2016,6,13,15,30,390.0,319.0,3.1,31.0,619.0,221.7,151.14
2016,6,13,15,45,409.5,291.0,3.05,31.0,589.5,167.77,129.51
2016,6,13,16,0,429.0,263.0,3.0,31.0,560.0,154.27,119.23
2016,6,13,16,15,436.5,240.0,2.85,30.5,523.0,145.32,112.67
2016,6,13,16,30,444.0,217.0,2.7,30.0,486.0,135.53,105.39
2016,6,13,16,45,450.5,193.5,2.6,30.0,445.0,124.61,96.92
2016,6,13,17,0,457.0,170.0,2.5,30.0,404.0,112.85,87.7
2016,6,13,17,15,352.0,166.0,2.35,29.5,334.0,113.36,88.64
2016,6,13,17,30,247.0,162.0,2.2,29.0,264.0,109.12,85.65
2016,6,13,17,45,226.0,141.0,2.1,28.5,224.0,96.51,75.63
2016,6,13,18,0,205.0,120.0,2.0,28.0,184.0,83.45,65.02
2016,6,13,18,15,175.5,99.0,1.95,27.5,146.0,69.85,53.7
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,55.87,41.76
2016,6,13,18,45,102.0,57.5,1.9,26.5,75.5,42.11,29.74
2016,6,13,19,0,58.0,37.0,1.9,26.0,43.0,27.57,16.73
2016,6,13,19,15,29.0,18.5,2.1,26.0,21.5,14.2,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.0,20.0,25.1,0.0
2016,6,14,6,0,87.0,32.0,3.3,23.0,40.0,75.17,48.06
2016,6,14,6,15,174.0,50.5,3.5,23.0,79.0,132.67,99.07
2016,6,14,6,30,261.0,69.0,3.7,23.0,118.0,208.43,162.71
2016,6,14,6,45,130.5,72.0,3.95,23.5,96.5,146.82,115.32
2016,6,14,7,0,0.0,75.0,4.2,24.0,75.0,59.31,43.36
2016,6,14,7,15,6.5,105.5,4.2,24.0,108.0,89.55,68.24
2016,6,14,7,30,13.0,136.0,4.2,24.0,141.0,120.34,93.17
2016,6,14,7,45,41.0,169.5,4.25,24.5,189.0,180.35,141.36
2016,6,14,8,0,69.0,203.0,4.3,25.0,237.0,232.53,182.33
2016,6,14,8,15,40.5,198.5,4.2,25.5,219.5,206.01,159.85
2016,6,14,8,30,12.0,194.0,4.1,26.0,202.0,166.73,127.51
2016,6,14,8,45,57.0,250.0,4.0,26.5,288.5,266.53,205.31
2016,6,14,9,0,102.0,306.0,3.9,27.0,375.0,356.03,272.73
2016,6,14,9,15,66.5,301.0,3.7,27.0,347.5,320.39,243.96
2016,6,14,9,30,31.0,296.0,3.5,27.0,320.0,284.19,215.09
2016,6,14,9,45,22.0,274.0,3.3,27.5,292.0,239.8,180.57
2016,6,14,10,0,13.0,252.0,3.1,28.0,264.0,212.68,159.16
2016,6,14,10,15,12.0,235.5,2.95,28.0,246.0,197.49,147.39
2016,6,14,10,30,11.0,219.0,2.8,28.0,228.0,182.63,135.88
2016,6,14,10,45,46.5,333.5,2.7,28.5,376.0,320.01,238.55
2016,6,14,11,0,82.0,448.0,2.6,29.0,524.0,446.27,328.53
2016,6,14,11,15,50.0,384.0,2.65,29.0,431.0,359.96,265.4
2016,6,14,11,30,18.0,320.0,2.7,29.0,338.0,267.12,197.16
2016,6,14,11,45,41.0,393.0,2.75,29.5,434.0,351.87,259.05
2016,6,14,12,0,64.0,466.0,2.8,30.0,530.0,423.4,309.44
2016,6,14,12,15,45.5,426.5,2.95,30.0,472.0,371.83,272.16
2016,6,14,12,30,27.0,387.0,3.1,30.0,414.0,322.37,236.45
2016,6,14,12,45,441.5,265.0,3.3,30.5,701.0,503.56,371.92
2016,6,14,13,0,856.0,143.0,3.5,31.0,988.0,632.41,462.5
2016,6,14,13,15,853.0,142.0,3.6,31.0,976.5,592.6,431.57
2016,6,14,13,30,850.0,141.0,3.7,31.0,965.0,550.88,399.32
2016,6,14,13,45,849.0,138.0,3.8,31.0,947.0,507.07,364.63
2016,6,14,14,0,848.0,135.0,3.9,31.0,929.0,461.38,327.54
2016,6,14,14,15,548.0,286.0,3.9,31.0,794.0,398.33,281.71
2016,6,14,14,30,248.0,437.0,3.9,31.0,659.0,359.74,257.38
2016,6,14,14,45,534.0,282.0,3.95,31.0,736.0,319.45,217.51
2016,6,14,15,0,820.0,127.0,4.0,31.0,813.0,260.26,160.12
2016,6,14,15,15,809.0,124.5,3.95,30.5,774.5,200.52,115.11
2016,6,14,15,30,798.0,122.0,3.9,30.0,736.0,147.37,82.08
2016,6,14,15,45,509.5,220.0,3.85,30.0,603.5,135.69,104.69
2016,6,14,16,0,221.0,318.0,3.8,30.0,471.0,194.9,152.24
2016,6,14,16,15,475.5,214.5,3.65,29.5,512.0,132.63,102.96
2016,6,14,16,30,730.0,111.0,3.5,29.0,553.0,87.12,66.46
2016,6,14,16,45,704.5,107.0,3.35,29.0,502.5,78.51,59.64
2016,6,14,17,0,679.0,103.0,3.2,29.0,452.0,76.57,58.27
2016,6,14,17,15,646.5,98.0,3.0,28.5,400.0,73.75,56.28
2016,6,14,17,30,614.0,93.0,2.8,28.0,348.0,70.85,54.19
2016,6,14,17,45,570.0,86.0,2.65,28.0,296.0,66.28,50.53
2016,6,14,18,0,526.0,79.0,2.5,28.0,244.0,61.62,46.71
2016,6,14,18,15,462.0,70.0,2.5,27.5,194.5,55.13,41.3
2016,6,14,18,30,398.0,61.0,2.5,27.0,145.0,48.58,35.62
2016,6,14,18,45,305.5,49.0,2.5,26.5,102.0,37.11,25.57
2016,6,14,19,0,213.0,37.0,2.5,26.0,59.0,27.95,17.07
2016,6,14,19,15,106.5,18.5,2.65,26.0,29.5,14.07,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,16.0,3.1,23.5,18.5,20.47,0.0
2016,6,15,6,0,55.0,32.0,3.2,24.0,37.0,57.24,35.22
2016,6,15,6,15,130.5,53.5,3.3,24.0,75.5,119.36,88.53
2016,6,15,6,30,206.0,75.0,3.4,24.0,114.0,181.3,140.6
2016,6,15,6,45,284.5,89.0,3.55,24.5,161.5,242.64,191.76
2016,6,15,7,0,363.0,103.0,3.7,25.0,209.0,323.57,257.28
2016,6,15,7,15,414.5,114.5,3.8,25.0,259.5,381.45,303.76
2016,6,15,7,30,466.0,126.0,3.9,25.0,310.0,442.39,351.51
2016,6,15,7,45,524.0,128.5,4.05,25.5,364.0,500.69,395.68
2016,6,15,8,0,582.0,131.0,4.2,26.0,418.0,569.95,446.73
2016,6,15,8,15,611.0,137.0,4.25,26.5,468.5,615.63,478.77
2016,6,15,8,30,640.0,143.0,4.3,27.0,519.0,660.47,509.57
2016,6,15,8,45,682.0,139.0,4.4,27.5,571.0,704.02,539.37
2016,6,15,9,0,724.0,135.0,4.5,28.0,623.0,746.33,567.65
2016,6,15,9,15,740.5,138.5,4.55,28.0,667.5,769.56,582.41
2016,6,15,9,30,757.0,142.0,4.6,28.0,712.0,794.66,598.67
2016,6,15,9,45,781.0,138.5,4.7,28.5,754.5,816.33,611.59
2016,6,15,10,0,805.0,135.0,4.8,29.0,797.0,834.96,622.42
2016,6,15,10,15,814.5,137.0,4.8,29.0,831.0,843.36,627.0
2016,6,15,10,30,824.0,139.0,4.8,29.0,865.0,836.02,620.98
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.0,836.22,619.09
2016,6,15,11,0,848.0,136.0,4.8,30.0,923.0,832.83,614.82
2016,6,15,11,15,852.5,137.0,4.75,30.0,943.0,821.66,606.38
2016,6,15,11,30,857.0,138.0,4.7,30.0,963.0,806.9,595.63
2016,6,15,11,45,866.5,134.0,4.7,30.5,977.5,788.68,581.71
2016,6,15,12,0,876.0,130.0,4.7,31.0,992.0,766.98,565.01
2016,6,15,12,15,877.0,130.0,4.6,31.0,997.0,738.67,543.83
2016,6,15,12,30,878.0,130.0,4.5,31.0,1002.0,707.68,520.71
2016,6,15,12,45,877.5,129.5,4.4,31.5,999.0,673.14,493.72
2016,6,15,13,0,877.0,129.0,4.3,32.0,996.0,636.56,464.91
2016,6,15,13,15,874.5,128.5,4.2,32.0,985.0,596.66,434.16
2016,6,15,13,30,872.0,128.0,4.1,32.0,974.0,554.73,401.24
2016,6,15,13,45,867.0,128.0,4.0,32.0,955.0,509.96,365.49
2016,6,15,14,0,862.0,128.0,3.9,32.0,936.0,463.6,327.7
2016,6,15,14,15,856.5,126.5,3.75,32.0,910.0,414.75,287.2
2016,6,15,14,30,851.0,125.0,3.6,32.0,884.0,364.78,245.2
2016,6,15,14,45,841.5,124.0,3.5,32.0,851.5,313.08,201.93
2016,6,15,15,0,832.0,123.0,3.4,32.0,819.0,261.11,159.45
2016,6,15,15,15,821.5,121.0,3.3,32.0,780.5,208.36,119.62
2016,6,15,15,30,811.0,119.0,3.2,32.0,742.0,147.44,80.78
2016,6,15,15,45,796.0,117.0,3.15,32.0,698.5,94.43,70.85
2016,6,15,16,0,781.0,115.0,3.1,32.0,655.0,88.21,66.08
2016,6,15,16,15,763.0,111.5,2.95,31.5,607.5,86.93,65.39
2016,6,15,16,30,745.0,108.0,2.8,31.0,560.0,85.51,64.6
2016,6,15,16,45,721.5,103.5,2.65,30.5,509.0,83.16,63.05
2016,6,15,17,0,698.0,99.0,2.5,30.0,458.0,74.4,56.21
2016,6,15,17,15,666.5,94.0,2.35,29.5,406.0,71.47,54.13
2016,6,15,17,30,635.0,89.0,2.2,29.0,354.0,68.44,51.94
2016,6,15,17,45,593.5,82.5,2.1,28.5,301.5,64.12,48.61
2016,6,15,18,0,552.0,76.0,2.0,28.0,249.0,59.73,45.11
2016,6,15,18,15,489.0,67.5,2.0,27.5,199.0,53.5,39.92
2016,6,15,18,30,426.0,59.0,2.0,27.0,149.0,47.22,34.48
2016,6,15,18,45,335.0,47.5,2.05,26.5,105.5,38.25,26.54
2016,6,15,19,0,244.0,36.0,2.1,26.0,62.0,27.38,16.65
2016,6,15,19,15,122.0,18.0,2.25,26.0,31.0,13.74,0.12
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,2.9,22.5,21.0,29.59,0.0
2016,6,16,6,0,119.0,32.0,3.1,23.0,42.0,85.79,54.91
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.5,154.14,115.24
2016,6,16,6,30,310.0,64.0,3.4,24.0,123.0,224.17,174.14
2016,6,16,6,45,396.5,73.0,3.55,24.5,172.5,291.03,230.02
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,371.18,294.95
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,431.06,342.88
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,493.24,391.26
2016,6,16,7,45,632.5,99.5,3.85,25.5,382.0,550.06,433.61
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,607.92,475.55
2016,6,16,8,15,436.0,180.0,3.95,26.5,404.0,522.7,406.62
2016,6,16,8,30,190.0,259.0,4.0,27.0,371.0,394.0,304.42
2016,6,16,8,45,489.0,184.5,4.05,27.5,506.0,589.67,454.24
2016,6,16,9,0,788.0,110.0,4.1,28.0,641.0,767.36,581.85
2016,6,16,9,15,802.0,113.0,4.1,28.0,685.5,793.83,597.67
2016,6,16,9,30,816.0,116.0,4.1,28.0,730.0,817.36,612.33
2016,6,16,9,45,830.0,116.5,4.15,28.5,770.5,825.05,615.11
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,839.48,622.7
2016,6,16,10,15,852.0,119.0,4.2,29.5,845.0,846.79,625.26
2016,6,16,10,30,860.0,121.0,4.2,30.0,879.0,850.51,625.53
2016,6,16,10,45,867.5,121.0,4.2,30.5,906.5,848.38,621.99
2016,6,16,11,0,875.0,121.0,4.2,31.0,934.0,842.57,616.17
2016,6,16,11,15,879.0,122.0,4.2,31.0,954.0,831.04,607.87
2016,6,16,11,30,883.0,123.0,4.2,31.0,974.0,815.84,597.24
2016,6,16,11,45,885.0,124.0,4.2,31.0,986.0,795.48,583.21
2016,6,16,12,0,887.0,125.0,4.2,31.0,998.0,771.69,566.55
2016,6,16,12,15,887.5,125.0,4.2,31.0,1003.0,742.87,545.62
2016,6,16,12,30,888.0,125.0,4.2,31.0,1008.0,711.36,522.5
2016,6,16,12,45,888.0,124.5,4.2,31.5,1004.5,676.91,495.9
2016,6,16,13,0,888.0,124.0,4.2,32.0,1001.0,640.35,467.38
2016,6,16,13,15,885.5,123.5,4.15,32.0,990.0,600.09,436.5
2016,6,16,13,30,883.0,123.0,4.1,32.0,979.0,557.76,403.4
2016,6,16,13,45,878.5,122.5,4.1,32.0,960.5,512.49,367.42
2016,6,16,14,0,874.0,122.0,4.1,32.0,942.0,465.57,329.29
2016,6,16,14,15,868.5,120.5,4.0,32.0,916.0,416.18,288.35
2016,6,16,14,30,863.0,119.0,3.9,32.0,890.0,365.66,245.85
2016,6,16,14,45,848.5,121.5,3.85,32.0,856.0,314.09,202.72
2016,6,16,15,0,834.0,124.0,3.8,32.0,822.0,262.7,160.74
2016,6,16,15,15,823.5,121.5,3.7,32.0,783.5,209.56,120.5
2016,6,16,15,30,813.0,119.0,3.6,32.0,745.0,148.27,81.22
2016,6,16,15,45,799.0,116.5,3.55,32.0,701.5,94.89,71.23
2016,6,16,16,0,785.0,114.0,3.5,32.0,658.0,87.7,65.68
2016,6,16,16,15,767.0,110.5,3.35,31.5,610.0,86.38,64.96
2016,6,16,16,30,749.0,107.0,3.2,31.0,562.0,84.94,64.14
2016,6,16,16,45,725.0,103.0,3.1,31.0,511.5,82.88,62.7
2016,6,16,17,0,701.0,99.0,3.0,31.0,461.0,74.45,56.02
2016,6,16,17,15,669.5,94.0,2.8,30.5,408.5,71.51,53.94
2016,6,16,17,30,638.0,89.0,2.6,30.0,356.0,68.48,51.75
2016,6,16,17,45,594.5,83.0,2.45,29.5,303.5,64.48,48.69
2016,6,16,18,0,551.0,77.0,2.3,29.0,251.0,60.44,45.51
2016,6,16,18,15,488.0,68.5,2.2,28.0,200.5,54.23,40.45
2016,6,16,18,30,425.0,60.0,2.1,27.0,150.0,47.98,35.13
2016,6,16,18,45,331.5,48.5,2.05,26.5,106.5,36.95,25.46
2016,6,16,19,0,238.0,37.0,2.0,26.0,63.0,28.07,17.24
2016,6,16,19,15,119.0,18.5,2.1,25.5,31.5,14.1,0.66
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,79.5,15.5,2.9,22.5,22.5,34.84,0.0
2016,6,17,6,0,159.0,31.0,3.2,23.0,45.0,105.9,68.49
2016,6,17,6,15,261.5,45.5,3.3,23.0,86.5,169.45,126.95
2016,6,17,6,30,364.0,60.0,3.4,23.0,128.0,243.32,189.68
2016,6,17,6,45,460.0,65.5,3.55,23.5,180.0,318.94,252.83
2016,6,17,7,0,556.0,71.0,3.7,24.0,232.0,398.99,317.97
2016,6,17,7,15,602.5,77.5,3.65,24.5,285.5,457.99,364.55
2016,6,17,7,30,649.0,84.0,3.6,25.0,339.0,518.94,410.94
2016,6,17,7,45,694.0,85.0,3.6,25.5,394.5,574.16,451.71
2016,6,17,8,0,739.0,86.0,3.6,26.0,450.0,628.14,490.39
2016,6,17,8,15,763.0,90.0,3.6,26.5,502.0,672.68,520.87
2016,6,17,8,30,787.0,94.0,3.6,27.0,554.0,715.75,548.77
2016,6,17,8,45,810.0,94.0,3.6,27.5,604.5,751.86,571.17
2016,6,17,9,0,833.0,94.0,3.6,28.0,655.0,777.67,586.12
2016,6,17,9,15,846.0,96.5,3.55,28.0,700.0,803.4,601.92
2016,6,17,9,30,859.0,99.0,3.5,28.0,745.0,826.1,615.59
2016,6,17,9,45,871.5,99.5,3.5,28.5,785.5,843.17,624.45
2016,6,17,10,0,884.0,100.0,3.5,29.0,826.0,856.88,631.1
2016,6,17,10,15,891.0,101.5,3.45,29.5,860.0,863.35,632.72
2016,6,17,10,30,898.0,103.0,3.4,30.0,894.0,866.12,632.02
2016,6,17,10,45,904.0,103.5,3.4,30.5,921.5,863.36,628.07
2016,6,17,11,0,910.0,104.0,3.4,31.0,949.0,856.83,621.8
2016,6,17,11,15,913.5,105.0,3.35,31.0,969.0,844.89,613.09
2016,6,17,11,30,917.0,106.0,3.3,31.0,989.0,829.19,602.03
2016,6,17,11,45,920.0,105.5,3.25,31.5,1001.5,808.19,586.36
2016,6,17,12,0,923.0,105.0,3.2,32.0,1014.0,783.68,568.51
2016,6,17,12,15,923.5,105.0,3.1,32.0,1018.5,754.42,547.42
2016,6,17,12,30,924.0,105.0,3.0,32.0,1023.0,722.27,523.87
2016,6,17,12,45,922.5,105.0,2.9,32.0,1019.5,686.33,497.34
2016,6,17,13,0,921.0,105.0,2.8,32.0,1016.0,648.16,468.76
2016,6,17,13,15,919.0,104.5,2.7,32.0,1004.5,607.07,437.55
2016,6,17,13,30,917.0,104.0,2.6,32.0,993.0,563.75,404.02
2016,6,17,13,45,912.5,103.5,2.55,32.5,974.0,517.1,366.68
2016,6,17,14,0,908.0,103.0,2.5,33.0,955.0,468.72,327.26
2016,6,17,14,15,903.0,102.0,2.4,33.0,929.0,418.3,286.04
2016,6,17,14,30,898.0,101.0,2.3,33.0,903.0,366.61,243.11
2016,6,17,14,45,889.5,100.0,2.25,33.0,870.0,312.91,198.62
2016,6,17,15,0,881.0,99.0,2.2,33.0,837.0,258.77,154.67
2016,6,17,15,15,871.5,97.5,2.15,32.5,798.5,203.96,113.67
2016,6,17,15,30,862.0,96.0,2.1,32.0,760.0,149.29,80.03
2016,6,17,15,45,850.5,93.5,2.1,32.0,716.0,94.33,70.68
2016,6,17,16,0,839.0,91.0,2.1,32.0,672.0,85.27,63.66
2016,6,17,16,15,823.0,88.0,2.05,32.0,624.0,83.12,62.14
2016,6,17,16,30,807.0,85.0,2.0,32.0,576.0,80.8,60.46
2016,6,17,16,45,787.0,82.0,1.95,32.0,525.0,70.26,52.12
2016,6,17,17,0,767.0,79.0,1.9,32.0,474.0,68.23,50.66
2016,6,17,17,15,739.0,75.0,1.8,31.5,421.0,65.24,48.52
2016,6,17,17,30,711.0,71.0,1.7,31.0,368.0,62.18,46.29
2016,6,17,17,45,673.0,66.0,1.65,30.5,315.0,58.13,43.18
2016,6,17,18,0,635.0,61.0,1.6,30.0,262.0,49.89,36.47
2016,6,17,18,15,577.0,55.0,1.45,29.0,210.5,45.04,32.54
2016,6,17,18,30,519.0,49.0,1.3,28.0,159.0,40.21,28.45
2016,6,17,18,45,428.0,40.0,1.2,27.5,113.5,32.82,21.91
2016,6,17,19,0,337.0,31.0,1.1,27.0,68.0,25.47,15.09
2016,6,17,19,15,168.5,15.5,1.15,26.5,34.0,12.5,0.2
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,32.93,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,101.2,65.0
2016,6,18,6,15,246.5,45.5,2.45,23.5,84.0,163.37,121.87
2016,6,18,6,30,347.0,60.0,2.5,24.0,125.0,235.5,182.42
2016,6,18,6,45,183.5,81.0,2.65,24.5,116.5,182.96,143.59
2016,6,18,7,0,20.0,102.0,2.8,25.0,108.0,96.03,73.26
2016,6,18,7,15,308.5,98.0,2.7,25.0,218.0,301.16,240.38
2016,6,18,7,30,597.0,94.0,2.6,25.0,328.0,496.92,392.45
2016,6,18,7,45,634.5,99.0,2.55,25.5,381.0,549.96,430.23
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,603.37,467.77
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,648.38,498.79
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,692.26,528.23
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,726.35,548.74
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,761.96,569.55
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,789.03,585.31
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,813.24,599.02
2016,6,18,9,45,817.5,124.0,1.85,27.5,767.0,831.92,608.21
2016,6,18,10,0,832.0,125.0,1.8,28.0,808.0,836.46,608.15
2016,6,18,10,15,840.5,126.5,1.65,28.0,842.0,843.67,610.27
2016,6,18,10,30,849.0,128.0,1.5,28.0,876.0,847.33,610.02
2016,6,18,10,45,858.0,127.5,1.35,28.5,904.0,846.05,605.41
2016,6,18,11,0,867.0,127.0,1.2,29.0,932.0,841.13,598.55
2016,6,18,11,15,871.5,128.0,1.2,29.0,952.5,830.07,590.99
2016,6,18,11,30,876.0,129.0,1.2,29.0,973.0,815.36,581.26
2016,6,18,11,45,873.0,134.0,1.2,29.5,984.5,794.25,566.4
2016,6,18,12,0,870.0,139.0,1.2,30.0,996.0,769.72,548.78
2016,6,18,12,15,871.5,139.5,1.3,30.0,1001.5,742.19,530.87
2016,6,18,12,30,873.0,140.0,1.4,30.0,1007.0,711.94,510.67
2016,6,18,12,45,874.0,139.0,1.5,30.5,1004.5,678.15,486.53
2016,6,18,13,0,875.0,138.0,1.6,31.0,1002.0,642.29,460.34
2016,6,18,13,15,872.5,137.0,1.65,31.0,991.5,602.18,431.11
2016,6,18,13,30,870.0,136.0,1.7,31.0,981.0,560.06,399.61
2016,6,18,13,45,867.0,134.5,1.75,31.0,962.5,515.45,365.36
2016,6,18,14,0,864.0,133.0,1.8,31.0,944.0,469.09,328.77
2016,6,18,14,15,858.0,132.0,1.8,31.0,918.5,420.28,289.27
2016,6,18,14,30,852.0,131.0,1.8,31.0,893.0,370.39,248.13
2016,6,18,14,45,841.5,130.5,1.8,31.0,859.5,318.65,205.45
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,266.71,163.42
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,206.58,118.19
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,152.8,84.51
2016,6,18,15,45,793.5,122.5,1.7,31.0,704.5,99.55,65.54
2016,6,18,16,0,778.0,120.0,1.7,31.0,660.0,91.09,68.59
2016,6,18,16,15,759.0,116.5,1.65,30.5,612.0,89.91,68.01
2016,6,18,16,30,740.0,113.0,1.6,30.0,564.0,88.6,67.32
2016,6,18,16,45,712.5,109.5,1.55,30.0,512.0,80.16,60.66
2016,6,18,17,0,685.0,106.0,1.5,30.0,460.0,78.55,59.58
2016,6,18,17,15,652.5,100.5,1.45,29.5,407.5,75.46,57.39
2016,6,18,17,30,620.0,95.0,1.4,29.0,355.0,72.27,55.09
2016,6,18,17,45,568.0,89.5,1.35,29.0,301.5,68.69,52.29
2016,6,18,18,0,516.0,84.0,1.3,29.0,248.0,65.14,49.43
2016,6,18,18,15,454.0,74.0,1.25,28.0,198.0,58.05,43.66
2016,6,18,18,30,392.0,64.0,1.2,27.0,148.0,48.33,35.44
2016,6,18,18,45,297.5,51.0,1.15,26.5,104.5,38.47,26.76
2016,6,18,19,0,203.0,38.0,1.1,26.0,61.0,28.62,17.76
2016,6,18,19,15,101.5,19.0,1.15,25.5,30.5,14.43,1.43
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,43.0,15.0,1.35,22.5,18.5,23.98,0.0
2016,6,19,6,0,86.0,30.0,1.5,23.0,37.0,71.15,44.21
2016,6,19,6,15,161.5,48.0,1.65,23.0,74.0,123.92,91.83
2016,6,19,6,30,237.0,66.0,1.8,23.0,111.0,193.34,149.99
2016,6,19,6,45,319.0,75.5,1.95,23.5,156.0,254.83,201.19
2016,6,19,7,0,401.0,85.0,2.1,24.0,201.0,323.48,256.97
2016,6,19,7,15,370.5,111.0,2.1,24.5,235.5,350.9,278.29
2016,6,19,7,30,340.0,137.0,2.1,25.0,270.0,359.39,284.22
2016,6,19,7,45,323.0,164.0,2.15,25.5,305.5,388.0,304.87
2016,6,19,8,0,306.0,191.0,2.2,26.0,341.0,413.86,322.65
2016,6,19,8,15,333.0,209.5,2.15,26.0,390.0,460.26,356.42
2016,6,19,8,30,360.0,228.0,2.1,26.0,439.0,506.85,389.51
2016,6,19,8,45,546.0,178.5,2.05,26.5,530.0,627.35,477.0
2016,6,19,9,0,732.0,129.0,2.0,27.0,621.0,741.0,555.39
2016,6,19,9,15,529.5,229.0,2.0,27.0,598.0,681.74,508.42
2016,6,19,9,30,327.0,329.0,2.0,27.0,575.0,596.34,443.83
2016,6,19,9,45,256.5,364.0,2.05,27.5,563.5,570.02,422.63
2016,6,19,10,0,186.0,399.0,2.1,28.0,552.0,523.74,387.21
2016,6,19,10,15,175.5,418.0,2.15,28.0,567.5,528.53,389.89
2016,6,19,10,30,165.0,437.0,2.2,28.0,583.0,532.01,391.39
2016,6,19,10,45,278.0,419.5,2.3,28.0,674.0,619.91,454.62
2016,6,19,11,0,391.0,402.0,2.4,28.0,765.0,689.71,503.8
2016,6,19,11,15,434.5,370.5,2.45,28.0,782.0,698.04,509.51
2016,6,19,11,30,478.0,339.0,2.5,28.0,799.0,692.33,506.28
2016,6,19,11,45,658.5,245.5,2.6,28.0,888.5,738.31,540.92
2016,6,19,12,0,839.0,152.0,2.7,28.0,978.0,756.06,555.8
2016,6,19,12,15,840.0,152.5,2.7,28.0,983.0,728.74,535.81
2016,6,19,12,30,841.0,153.0,2.7,28.0,988.0,698.87,514.05
2016,6,19,12,45,617.5,296.0,2.75,28.0,908.0,637.24,466.77
2016,6,19,13,0,394.0,439.0,2.8,28.0,828.0,574.95,419.69
2016,6,19,13,15,236.0,454.0,2.75,28.0,686.5,469.27,343.73
2016,6,19,13,30,78.0,469.0,2.7,28.0,545.0,385.12,282.78
2016,6,19,13,45,51.5,413.5,2.7,28.0,464.0,325.42,239.84
2016,6,19,14,0,25.0,358.0,2.7,28.0,383.0,269.63,199.28
2016,6,19,14,15,424.5,248.5,2.65,28.0,630.0,329.72,237.03
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,366.45,250.63
2016,6,19,14,45,504.5,275.0,2.55,28.0,721.5,309.5,212.97
2016,6,19,15,0,185.0,411.0,2.5,28.0,566.0,298.86,214.74
2016,6,19,15,15,489.0,269.0,2.4,28.0,652.5,233.17,153.46
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,153.1,86.28
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,99.52,66.04
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,89.06,67.85
2016,6,19,16,15,754.5,113.5,2.1,28.0,606.5,87.86,67.09
2016,6,19,16,30,737.0,110.0,2.0,28.0,559.0,86.53,66.22
2016,6,19,16,45,716.5,104.5,1.95,28.0,509.0,83.64,64.07
2016,6,19,17,0,696.0,99.0,1.9,28.0,459.0,74.3,56.58
2016,6,19,17,15,664.5,94.0,1.75,27.5,407.0,71.36,54.49
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,68.35,52.28
2016,6,19,17,45,593.5,82.0,1.5,27.0,303.5,63.71,48.55
2016,6,19,18,0,554.0,75.0,1.4,27.0,252.0,58.96,44.65
2016,6,19,18,15,493.5,67.0,1.3,26.5,202.0,53.1,39.77
2016,6,19,18,30,433.0,59.0,1.2,26.0,152.0,47.21,34.66
2016,6,19,18,45,345.5,47.5,1.15,25.5,108.0,38.26,26.72
2016,6,19,19,0,258.0,36.0,1.1,25.0,64.0,27.47,16.93
2016,6,19,19,15,129.0,18.0,1.15,24.5,32.0,13.77,1.37
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,74.5,14.5,0.85,21.5,20.5,32.46,0.0
2016,6,20,6,0,149.0,29.0,0.9,22.0,41.0,99.05,62.91
2016,6,20,6,15,247.0,43.0,1.05,22.5,81.0,160.23,119.33
2016,6,20,6,30,345.0,57.0,1.2,23.0,121.0,230.68,178.36
2016,6,20,6,45,420.0,66.0,1.4,23.5,169.5,298.7,234.72
2016,6,20,7,0,495.0,75.0,1.6,24.0,218.0,369.18,291.54
2016,6,20,7,15,543.0,82.5,1.65,24.5,269.5,427.58,337.0
2016,6,20,7,30,591.0,90.0,1.7,25.0,321.0,488.22,382.54
2016,6,20,7,45,632.5,93.5,1.8,25.5,374.0,541.95,421.75
2016,6,20,8,0,674.0,97.0,1.9,26.0,427.0,596.36,460.37
2016,6,20,8,15,699.5,101.5,1.9,26.5,478.0,640.53,489.99
2016,6,20,8,30,725.0,106.0,1.9,27.0,529.0,680.75,516.18
2016,6,20,8,45,510.5,198.0,1.95,27.5,509.0,619.14,466.64
2016,6,20,9,0,296.0,290.0,2.0,28.0,489.0,529.4,397.35
2016,6,20,9,15,288.0,315.0,1.95,28.0,520.0,549.65,410.63
2016,6,20,9,30,280.0,340.0,1.9,28.0,551.0,567.86,421.64
2016,6,20,9,45,551.0,230.5,1.9,28.5,673.5,715.47,527.28
2016,6,20,10,0,822.0,121.0,1.9,29.0,796.0,824.23,599.79
2016,6,20,10,15,831.0,123.0,1.85,29.0,830.0,832.48,602.66
2016,6,20,10,30,840.0,125.0,1.8,29.0,864.0,837.21,604.28
2016,6,20,10,45,848.0,125.5,1.8,29.5,892.0,836.18,601.57
2016,6,20,11,0,856.0,126.0,1.8,30.0,920.0,831.53,596.68
2016,6,20,11,15,860.5,127.0,1.8,30.0,940.5,820.75,589.18
2016,6,20,11,30,865.0,128.0,1.8,30.0,961.0,806.36,579.48
2016,6,20,11,45,869.5,127.5,1.85,30.5,974.0,787.23,566.07
2016,6,20,12,0,874.0,127.0,1.9,31.0,987.0,764.69,550.1
2016,6,20,12,15,875.0,127.5,1.95,31.0,992.5,737.09,531.12
2016,6,20,12,30,876.0,128.0,2.0,31.0,998.0,706.76,509.95
2016,6,20,12,45,877.0,126.5,2.05,31.5,995.5,672.79,484.89
2016,6,20,13,0,878.0,125.0,2.1,32.0,993.0,636.72,457.86
2016,6,20,13,15,592.0,297.5,2.1,32.0,880.0,559.7,400.83
2016,6,20,13,30,306.0,470.0,2.1,32.0,767.0,497.85,355.46
2016,6,20,13,45,211.5,469.5,2.15,32.0,673.0,434.92,311.38
2016,6,20,14,0,117.0,469.0,2.2,32.0,579.0,374.99,269.57
2016,6,20,14,15,488.0,293.5,2.25,32.0,733.0,382.51,268.87
2016,6,20,14,30,859.0,118.0,2.3,32.0,887.0,366.33,245.24
2016,6,20,14,45,833.0,127.5,2.35,32.0,850.5,315.98,203.78
2016,6,20,15,0,807.0,137.0,2.4,32.0,814.0,261.4,160.32
2016,6,20,15,15,796.0,134.5,2.45,32.0,776.0,208.45,120.33
2016,6,20,15,30,785.0,132.0,2.5,32.0,738.0,156.01,87.23
2016,6,20,15,45,770.0,129.5,2.55,32.0,695.0,104.15,68.15
2016,6,20,16,0,755.0,127.0,2.6,32.0,652.0,94.64,71.2
2016,6,20,16,15,736.0,123.0,2.6,31.5,604.5,93.36,70.55
2016,6,20,16,30,717.0,119.0,2.6,31.0,557.0,84.65,63.87
2016,6,20,16,45,691.5,115.0,2.6,31.0,506.5,83.03,62.78
2016,6,20,17,0,666.0,111.0,2.6,31.0,456.0,81.32,61.62
2016,6,20,17,15,633.0,105.0,2.45,30.5,404.0,78.04,59.3
2016,6,20,17,30,600.0,99.0,2.3,30.0,352.0,74.65,56.85
2016,6,20,17,45,554.0,92.0,2.2,29.5,300.0,70.23,53.48
2016,6,20,18,0,508.0,85.0,2.1,29.0,248.0,65.74,49.95
2016,6,20,18,15,444.0,75.5,1.9,28.0,198.5,56.73,42.56
2016,6,20,18,30,380.0,66.0,1.7,27.0,149.0,49.59,36.51
2016,6,20,18,45,288.5,53.0,1.5,26.5,105.5,39.8,27.89
2016,6,20,19,0,197.0,40.0,1.3,26.0,62.0,30.02,18.93
2016,6,20,19,15,98.5,20.0,1.3,25.5,31.0,15.15,2.27
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.5,15.0,2.3,21.5,20.5,31.11,0.0
2016,6,21,6,0,137.0,30.0,2.6,22.0,41.0,96.04,60.63
2016,6,21,6,15,238.0,44.0,2.6,22.5,81.0,157.82,117.87
2016,6,21,6,30,339.0,58.0,2.6,23.0,121.0,229.0,177.93
2016,6,21,6,45,416.0,67.0,2.65,24.0,169.5,292.34,230.7
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,368.81,291.95
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,428.04,338.31
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,489.61,384.77
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,543.32,423.8
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,597.64,462.01
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,642.18,491.69
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,682.62,517.71
2016,6,21,8,45,746.5,111.0,2.2,28.5,580.0,719.5,539.84
2016,6,21,9,0,768.0,114.0,2.1,29.0,629.0,754.31,559.99
2016,6,21,9,15,783.0,117.0,2.0,29.5,674.0,781.44,574.59
2016,6,21,9,30,798.0,120.0,1.9,30.0,719.0,805.74,587.1
2016,6,21,9,45,810.0,122.5,1.85,30.5,759.0,823.96,595.92
2016,6,21,10,0,822.0,125.0,1.8,31.0,799.0,828.02,595.56
2016,6,21,10,15,831.0,126.5,1.8,31.0,833.0,835.78,599.51
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,840.05,601.27
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,839.02,599.03
2016,6,21,11,0,855.0,130.0,1.9,32.0,922.0,834.35,594.6
2016,6,21,11,15,859.5,131.0,1.95,32.0,942.5,823.53,587.54
2016,6,21,11,30,864.0,132.0,2.0,32.0,963.0,809.11,578.27
2016,6,21,11,45,868.5,131.5,2.05,32.5,976.5,789.95,564.83
2016,6,21,12,0,873.0,131.0,2.1,33.0,990.0,767.37,548.78
2016,6,21,12,15,874.0,131.0,2.15,33.0,995.0,739.38,529.6
2016,6,21,12,30,875.0,131.0,2.2,33.0,1000.0,708.68,508.26
2016,6,21,12,45,874.5,130.5,2.25,33.0,997.0,674.41,484.05
2016,6,21,13,0,874.0,130.0,2.3,33.0,994.0,638.14,457.86
2016,6,21,13,15,871.5,129.5,2.3,33.0,983.5,598.57,428.5
2016,6,21,13,30,869.0,129.0,2.3,33.0,973.0,556.97,396.95
2016,6,21,13,45,865.0,128.5,2.35,33.0,954.5,512.68,362.78
2016,6,21,14,0,861.0,128.0,2.4,33.0,936.0,466.72,326.39
2016,6,21,14,15,855.0,126.5,2.4,33.0,911.0,417.89,286.86
2016,6,21,14,30,849.0,125.0,2.4,33.0,886.0,367.96,245.73
2016,6,21,14,45,538.0,265.5,2.45,33.0,741.5,314.26,211.07
2016,6,21,15,0,227.0,406.0,2.5,33.0,597.0,306.08,214.06
2016,6,21,15,15,292.5,369.5,2.45,33.0,603.5,265.25,181.7
2016,6,21,15,30,358.0,333.0,2.4,33.0,610.0,228.57,155.02
2016,6,21,15,45,349.5,313.5,2.4,33.0,571.0,189.85,135.66
2016,6,21,16,0,341.0,294.0,2.4,33.0,532.0,176.07,135.13
2016,6,21,16,15,553.5,196.5,2.35,32.5,549.5,124.84,95.3
2016,6,21,16,30,766.0,99.0,2.3,32.0,567.0,80.09,59.85
2016,6,21,16,45,744.5,95.0,2.25,32.0,516.5,77.87,58.31
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,75.52,56.62
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,66.99,49.95
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,64.09,47.86
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,59.59,44.39
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,54.98,40.74
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.5,49.67,36.45
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,44.36,31.96
2016,6,21,18,45,378.5,44.5,1.25,27.5,111.5,36.04,24.63
2016,6,21,19,0,290.0,34.0,1.1,27.0,67.0,27.69,16.97
2016,6,21,19,15,145.0,17.0,1.1,26.5,33.5,13.65,1.63
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
