Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.2,22.5,20.5,32.5,0.0
2016,6,22,6,0,150.0,29.0,2.5,23.0,41.0,98.85,61.66
2016,6,22,6,15,251.5,42.5,2.65,23.5,81.0,161.16,119.79
2016,6,22,6,30,353.0,56.0,2.8,24.0,121.0,232.68,180.08
2016,6,22,6,45,430.0,64.5,3.0,24.5,170.0,301.59,237.66
2016,6,22,7,0,507.0,73.0,3.2,25.0,219.0,372.99,295.79
2016,6,22,7,15,555.5,80.0,3.2,25.5,271.0,431.62,342.05
2016,6,22,7,30,604.0,87.0,3.2,26.0,323.0,492.5,388.41
2016,6,22,7,45,642.5,91.5,3.2,26.5,376.0,545.82,427.59
2016,6,22,8,0,681.0,96.0,3.2,27.0,429.0,599.64,465.94
2016,6,22,8,15,707.0,100.5,3.15,27.5,480.5,644.45,496.45
2016,6,22,8,30,733.0,105.0,3.1,28.0,532.0,685.39,523.43
2016,6,22,8,45,753.5,108.0,3.1,28.5,580.5,721.72,546.01
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,755.92,566.81
2016,6,22,9,15,789.0,114.0,3.1,29.5,674.0,783.22,582.62
2016,6,22,9,30,804.0,117.0,3.1,30.0,719.0,807.67,596.42
2016,6,22,9,45,815.5,119.5,3.1,30.5,759.0,815.27,598.84
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,829.6,605.98
2016,6,22,10,15,835.5,124.0,3.15,31.0,833.0,837.52,610.37
2016,6,22,10,30,844.0,126.0,3.2,31.0,867.0,841.9,612.57
2016,6,22,10,45,851.0,127.0,3.25,31.5,895.0,840.52,609.85
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,835.5,604.88
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,824.74,597.47
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,810.36,587.78
2016,6,22,11,45,876.5,126.0,3.5,32.5,979.0,792.43,574.85
2016,6,22,12,0,886.0,122.0,3.6,33.0,994.0,770.98,559.43
2016,6,22,12,15,625.0,288.0,3.65,33.0,904.5,697.01,503.44
2016,6,22,12,30,364.0,454.0,3.7,33.0,815.0,613.69,441.55
2016,6,22,12,45,626.5,287.0,3.75,33.0,907.5,638.5,462.24
2016,6,22,13,0,889.0,120.0,3.8,33.0,1000.0,641.45,465.71
2016,6,22,13,15,887.0,119.5,3.8,33.0,989.5,601.68,435.37
2016,6,22,13,30,885.0,119.0,3.8,33.0,979.0,559.79,402.96
2016,6,22,13,45,882.5,117.5,3.85,33.0,961.0,514.96,367.68
2016,6,22,14,0,880.0,116.0,3.9,33.0,943.0,468.3,330.06
2016,6,22,14,15,874.5,114.5,3.85,33.0,917.5,418.8,289.33
2016,6,22,14,30,869.0,113.0,3.8,33.0,892.0,368.13,246.97
2016,6,22,14,45,849.5,119.0,3.8,33.0,857.0,317.1,204.51
2016,6,22,15,0,830.0,125.0,3.8,33.0,822.0,266.63,163.44
2016,6,22,15,15,819.5,123.0,3.8,33.0,784.0,214.03,123.39
2016,6,22,15,30,809.0,121.0,3.8,33.0,746.0,153.44,83.93
2016,6,22,15,45,793.5,119.0,3.8,33.0,702.0,100.48,63.96
2016,6,22,16,0,778.0,117.0,3.8,33.0,658.0,89.18,66.58
2016,6,22,16,15,760.0,113.5,3.75,32.5,610.5,87.96,65.95
2016,6,22,16,30,742.0,110.0,3.7,32.0,563.0,86.61,65.22
2016,6,22,16,45,715.5,106.5,3.65,32.0,512.0,78.32,58.71
2016,6,22,17,0,689.0,103.0,3.6,32.0,461.0,76.65,57.57
2016,6,22,17,15,657.5,98.0,3.4,31.5,409.0,73.83,55.61
2016,6,22,17,30,626.0,93.0,3.2,31.0,357.0,70.93,53.54
2016,6,22,17,45,581.5,86.5,3.05,30.5,304.5,66.69,50.31
2016,6,22,18,0,537.0,80.0,2.9,30.0,252.0,62.38,46.94
2016,6,22,18,15,475.5,71.0,2.75,29.0,202.0,55.92,41.7
2016,6,22,18,30,414.0,62.0,2.6,28.0,152.0,49.38,36.18
2016,6,22,18,45,324.5,50.0,2.5,27.5,108.5,37.97,26.23
2016,6,22,19,0,235.0,38.0,2.4,27.0,65.0,28.79,17.86
2016,6,22,19,15,117.5,19.0,2.55,26.5,32.5,14.47,2.22
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.5,14.5,2.65,22.5,20.5,34.28,0.0
2016,6,23,6,0,163.0,29.0,2.8,23.0,41.0,102.95,63.76
2016,6,23,6,15,267.0,42.0,2.9,23.0,82.0,166.49,123.97
2016,6,23,6,30,371.0,55.0,3.0,23.0,123.0,239.27,185.9
2016,6,23,6,45,457.5,62.0,3.2,23.5,173.5,312.3,247.09
2016,6,23,7,0,544.0,69.0,3.4,24.0,224.0,388.34,309.18
2016,6,23,7,15,591.0,75.0,3.4,24.5,276.5,446.51,355.3
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,506.74,401.36
2016,6,23,7,45,680.5,83.5,3.4,25.5,383.5,561.61,441.93
2016,6,23,8,0,723.0,86.0,3.4,26.0,438.0,615.16,480.32
2016,6,23,8,15,747.0,89.5,3.35,26.5,490.0,658.84,510.11
2016,6,23,8,30,771.0,93.0,3.3,27.0,542.0,701.13,537.46
2016,6,23,8,45,793.5,94.0,3.3,27.5,591.5,737.78,560.27
2016,6,23,9,0,816.0,95.0,3.3,28.0,641.0,764.14,575.62
2016,6,23,9,15,829.5,97.5,3.25,28.5,686.0,790.24,590.49
2016,6,23,9,30,843.0,100.0,3.2,29.0,731.0,813.41,603.21
2016,6,23,9,45,855.5,101.0,3.2,29.5,771.5,831.1,612.44
2016,6,23,10,0,868.0,102.0,3.2,30.0,812.0,845.48,619.51
2016,6,23,10,15,875.5,103.5,3.2,30.0,846.5,852.62,623.09
2016,6,23,10,30,883.0,105.0,3.2,30.0,881.0,856.13,624.41
2016,6,23,10,45,889.5,105.5,3.25,30.5,908.5,854.16,621.28
2016,6,23,11,0,896.0,106.0,3.3,31.0,936.0,848.46,615.84
2016,6,23,11,15,900.0,107.0,3.35,31.0,956.5,837.38,608.22
2016,6,23,11,30,904.0,108.0,3.4,31.0,977.0,822.58,598.23
2016,6,23,11,45,602.5,294.0,3.45,31.5,877.0,734.56,532.5
2016,6,23,12,0,301.0,480.0,3.5,32.0,777.0,627.61,452.34
2016,6,23,12,15,596.0,302.0,3.55,32.0,893.0,686.74,498.55
2016,6,23,12,30,891.0,124.0,3.6,32.0,1009.0,716.19,522.27
2016,6,23,12,45,890.0,124.0,3.65,32.5,1006.0,681.55,495.68
2016,6,23,13,0,889.0,124.0,3.7,33.0,1003.0,644.84,467.53
2016,6,23,13,15,887.0,123.5,3.7,33.0,992.5,605.05,437.44
2016,6,23,13,30,885.0,123.0,3.7,33.0,982.0,563.14,405.09
2016,6,23,13,45,881.5,122.0,3.75,33.0,964.0,518.13,369.76
2016,6,23,14,0,878.0,121.0,3.8,33.0,946.0,471.37,332.16
2016,6,23,14,15,872.0,119.5,3.75,33.0,920.0,421.75,291.43
2016,6,23,14,30,866.0,118.0,3.7,33.0,894.0,371.01,249.11
2016,6,23,14,45,861.5,114.5,3.7,33.0,862.5,318.58,205.24
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,265.31,161.47
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,211.32,120.24
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,157.59,85.98
2016,6,23,15,45,514.5,215.0,3.7,33.0,606.0,137.9,94.84
2016,6,23,16,0,193.0,323.0,3.7,33.0,458.0,196.33,151.43
2016,6,23,16,15,237.5,292.0,3.65,32.5,445.5,183.14,141.68
2016,6,23,16,30,282.0,261.0,3.6,32.0,433.0,160.89,124.77
2016,6,23,16,45,500.0,177.0,3.55,31.5,450.0,116.11,89.46
2016,6,23,17,0,718.0,93.0,3.5,31.0,467.0,76.79,57.9
2016,6,23,17,15,687.5,88.5,3.3,30.5,414.5,68.17,51.16
2016,6,23,17,30,657.0,84.0,3.1,30.0,362.0,65.32,49.11
2016,6,23,17,45,607.0,80.0,2.95,30.0,308.5,62.46,46.9
2016,6,23,18,0,557.0,76.0,2.8,30.0,255.0,59.69,44.68
2016,6,23,18,15,496.0,68.0,2.65,29.0,204.5,53.85,39.96
2016,6,23,18,30,435.0,60.0,2.5,28.0,154.0,47.98,35.0
2016,6,23,18,45,338.0,49.0,2.35,27.5,109.5,37.37,25.74
2016,6,23,19,0,241.0,38.0,2.2,27.0,65.0,28.82,17.9
2016,6,23,19,15,120.5,19.0,2.35,26.5,32.5,14.48,2.36
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,78.0,14.0,1.65,22.5,20.5,32.86,0.0
2016,6,24,6,0,156.0,28.0,1.8,23.0,41.0,99.03,60.53
2016,6,24,6,15,262.0,41.5,1.9,23.5,81.5,163.88,121.44
2016,6,24,6,30,368.0,55.0,2.0,24.0,122.0,237.83,183.48
2016,6,24,6,45,286.0,79.5,2.15,24.5,142.5,242.34,190.33
2016,6,24,7,0,204.0,104.0,2.3,25.0,163.0,225.63,178.33
2016,6,24,7,15,102.0,90.0,2.4,25.5,119.5,146.7,115.06
2016,6,24,7,30,0.0,76.0,2.5,26.0,76.0,58.52,42.17
2016,6,24,7,45,221.0,118.5,2.6,26.5,226.0,271.92,215.56
2016,6,24,8,0,442.0,161.0,2.7,27.0,376.0,493.07,384.15
2016,6,24,8,15,438.5,184.0,2.75,27.5,418.0,527.26,406.31
2016,6,24,8,30,435.0,207.0,2.8,28.0,460.0,559.14,427.25
2016,6,24,8,45,319.5,256.0,2.9,28.5,450.5,510.23,387.87
2016,6,24,9,0,204.0,305.0,3.0,29.0,441.0,453.72,342.96
2016,6,24,9,15,328.5,292.0,3.05,29.0,529.5,560.54,421.92
2016,6,24,9,30,453.0,279.0,3.1,29.0,618.0,670.71,500.15
2016,6,24,9,45,299.5,338.5,3.2,29.5,568.0,582.49,432.81
2016,6,24,10,0,146.0,398.0,3.3,30.0,518.0,489.48,362.12
2016,6,24,10,15,320.0,372.0,3.4,30.0,649.0,625.77,462.01
2016,6,24,10,30,494.0,346.0,3.5,30.0,780.0,759.16,555.47
2016,6,24,10,45,700.5,221.0,3.6,30.5,858.0,819.03,598.55
2016,6,24,11,0,907.0,96.0,3.7,31.0,936.0,849.14,618.6
2016,6,24,11,15,674.5,258.5,3.75,31.0,891.5,802.98,583.79
2016,6,24,11,30,442.0,421.0,3.8,31.0,847.0,730.65,528.94
2016,6,24,11,45,655.5,277.0,3.9,31.0,918.0,763.28,556.08
2016,6,24,12,0,869.0,133.0,4.0,31.0,989.0,767.62,563.18
2016,6,24,12,15,560.0,316.5,4.0,30.5,869.5,677.0,494.9
2016,6,24,12,30,251.0,500.0,4.0,30.0,750.0,570.44,415.86
2016,6,24,12,45,267.5,494.5,4.05,30.0,760.0,558.01,407.37
2016,6,24,13,0,284.0,489.0,4.1,30.0,770.0,543.97,397.11
2016,6,24,13,15,359.5,459.5,4.1,30.0,811.0,546.19,398.33
2016,6,24,13,30,435.0,430.0,4.1,30.0,852.0,537.13,390.76
2016,6,24,13,45,638.5,284.5,4.1,30.0,891.5,509.14,368.9
2016,6,24,14,0,842.0,139.0,4.1,30.0,931.0,467.42,334.24
2016,6,24,14,15,642.0,253.5,4.05,30.0,848.0,414.71,293.84
2016,6,24,14,30,442.0,368.0,4.0,30.0,765.0,380.2,268.95
2016,6,24,14,45,239.0,356.5,4.0,30.0,570.0,293.12,208.87
2016,6,24,15,0,36.0,345.0,4.0,30.0,375.0,241.38,177.33
2016,6,24,15,15,195.5,340.0,3.95,29.5,492.5,247.12,175.72
2016,6,24,15,30,355.0,335.0,3.9,29.0,610.0,230.67,159.63
2016,6,24,15,45,406.0,294.5,3.85,29.0,591.0,174.22,125.06
2016,6,24,16,0,457.0,254.0,3.8,29.0,572.0,149.93,116.79
2016,6,24,16,15,440.5,241.0,3.7,29.0,530.0,145.52,113.6
2016,6,24,16,30,424.0,228.0,3.6,29.0,488.0,140.69,110.05
2016,6,24,16,45,263.0,225.0,3.55,29.0,382.0,142.81,112.16
2016,6,24,17,0,102.0,222.0,3.5,29.0,276.0,148.62,117.29
2016,6,24,17,15,149.5,196.5,3.25,28.5,265.0,130.38,102.99
2016,6,24,17,30,197.0,171.0,3.0,28.0,254.0,116.5,92.12
2016,6,24,17,45,183.5,148.0,2.75,27.5,217.0,102.29,80.77
2016,6,24,18,0,170.0,125.0,2.5,27.0,180.0,87.68,68.86
2016,6,24,18,15,148.0,103.0,2.35,26.5,144.5,73.18,56.77
2016,6,24,18,30,126.0,81.0,2.2,26.0,109.0,58.39,44.13
2016,6,24,18,45,91.5,60.0,2.05,26.0,77.5,43.82,31.35
2016,6,24,19,0,57.0,39.0,1.9,26.0,46.0,29.06,18.2
2016,6,24,19,15,28.5,19.5,1.95,25.5,23.0,15.01,2.81
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,3.5,12.5,2.1,23.0,13.0,10.81,0.0
2016,6,25,6,0,7.0,25.0,2.2,23.0,26.0,22.93,10.08
2016,6,25,6,15,42.5,45.5,2.25,23.0,53.0,60.18,42.24
2016,6,25,6,30,78.0,66.0,2.3,23.0,80.0,104.71,79.65
2016,6,25,6,45,110.5,86.5,2.35,23.5,114.0,143.85,112.53
2016,6,25,7,0,143.0,107.0,2.4,24.0,148.0,185.59,146.98
2016,6,25,7,15,227.0,123.0,2.55,24.0,203.5,266.53,212.64
2016,6,25,7,30,311.0,139.0,2.7,24.0,259.0,343.11,273.6
2016,6,25,7,45,297.0,165.5,2.85,24.5,294.5,372.16,294.8
2016,6,25,8,0,283.0,192.0,3.0,25.0,330.0,398.78,313.66
2016,6,25,8,15,164.0,212.5,3.1,25.0,294.5,325.05,254.53
2016,6,25,8,30,45.0,233.0,3.2,25.0,259.0,242.46,187.6
2016,6,25,8,45,37.5,245.0,3.35,25.5,268.5,246.68,189.93
2016,6,25,9,0,30.0,257.0,3.5,26.0,278.0,250.52,191.73
2016,6,25,9,15,68.5,303.0,3.55,26.0,353.5,324.32,248.23
2016,6,25,9,30,107.0,349.0,3.6,26.0,429.0,398.57,303.72
2016,6,25,9,45,85.5,359.0,3.7,26.0,425.0,387.58,294.1
2016,6,25,10,0,64.0,369.0,3.8,26.0,421.0,375.93,284.33
2016,6,25,10,15,99.5,401.5,3.8,26.0,486.5,433.0,326.7
2016,6,25,10,30,135.0,434.0,3.8,26.0,552.0,504.79,378.65
2016,6,25,10,45,133.0,448.5,3.85,26.5,568.5,510.46,381.03
2016,6,25,11,0,131.0,463.0,3.9,27.0,585.0,515.0,382.92
2016,6,25,11,15,68.5,311.0,3.85,27.0,375.0,313.58,235.34
2016,6,25,11,30,6.0,159.0,3.8,27.0,165.0,129.28,95.04
2016,6,25,11,45,3.0,129.5,3.8,27.0,132.5,103.5,75.24
2016,6,25,12,0,0.0,100.0,3.8,27.0,100.0,78.02,55.4
2016,6,25,12,15,3.5,132.0,3.75,27.0,135.5,105.49,76.76
2016,6,25,12,30,7.0,164.0,3.7,27.0,171.0,132.51,97.56
2016,6,25,12,45,5.5,156.0,3.65,27.5,162.0,124.78,91.35
2016,6,25,13,0,4.0,148.0,3.6,28.0,153.0,117.18,85.32
2016,6,25,13,15,9.5,215.5,3.55,28.0,225.5,171.21,126.54
2016,6,25,13,30,15.0,283.0,3.5,28.0,298.0,223.26,165.64
2016,6,25,13,45,21.5,326.5,3.5,28.0,347.5,255.96,189.92
2016,6,25,14,0,28.0,370.0,3.5,28.0,397.0,279.55,207.24
2016,6,25,14,15,16.5,266.0,3.5,28.0,282.0,205.59,152.24
2016,6,25,14,30,5.0,162.0,3.5,28.0,167.0,125.04,91.48
2016,6,25,14,45,2.5,147.5,3.55,28.0,150.0,113.11,82.57
2016,6,25,15,0,0.0,133.0,3.6,28.0,133.0,101.55,73.86
2016,6,25,15,15,2.5,151.5,3.6,27.5,153.5,115.05,84.54
2016,6,25,15,30,5.0,170.0,3.6,27.0,174.0,127.64,94.59
2016,6,25,15,45,5.5,179.5,3.65,27.0,184.0,132.96,99.06
2016,6,25,16,0,6.0,189.0,3.7,27.0,194.0,138.52,108.53
2016,6,25,16,15,3.0,130.0,3.6,27.0,132.5,98.25,75.92
2016,6,25,16,30,0.0,71.0,3.5,27.0,71.0,54.61,40.06
2016,6,25,16,45,0.0,81.0,3.45,27.0,81.0,62.31,46.66
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,69.82,53.12
2016,6,25,17,15,0.0,91.0,3.15,26.5,91.0,69.51,53.18
2016,6,25,17,30,0.0,91.0,2.9,26.0,91.0,69.07,53.13
2016,6,25,17,45,0.0,77.5,2.65,26.0,77.5,59.13,44.88
2016,6,25,18,0,0.0,64.0,2.4,26.0,64.0,49.07,36.43
2016,6,25,18,15,0.0,51.0,2.2,25.5,51.0,39.03,27.92
2016,6,25,18,30,0.0,38.0,2.0,25.0,38.0,29.02,19.29
2016,6,25,18,45,0.0,27.0,1.8,24.5,27.0,20.57,11.88
2016,6,25,19,0,0.0,16.0,1.6,24.0,16.0,12.16,4.43
2016,6,25,19,15,0.0,8.0,1.7,24.0,8.0,6.06,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,10.0,1.15,22.5,10.0,7.87,0.0
2016,6,26,6,0,0.0,20.0,1.2,23.0,20.0,15.27,4.79
2016,6,26,6,15,8.0,40.5,1.35,23.0,42.0,36.85,23.91
2016,6,26,6,30,16.0,61.0,1.5,23.0,64.0,63.65,46.51
2016,6,26,6,45,33.5,83.0,1.65,23.5,91.5,93.32,71.29
2016,6,26,7,0,51.0,105.0,1.8,24.0,119.0,124.16,96.71
2016,6,26,7,15,159.5,124.5,1.85,24.0,183.5,217.24,172.74
2016,6,26,7,30,268.0,144.0,1.9,24.0,248.0,321.97,255.86
2016,6,26,7,45,311.0,161.5,2.0,24.5,299.5,377.16,297.66
2016,6,26,8,0,354.0,179.0,2.1,25.0,351.0,434.39,340.17
2016,6,26,8,15,284.5,215.5,2.15,25.0,364.0,431.28,335.38
2016,6,26,8,30,215.0,252.0,2.2,25.0,377.0,405.84,314.21
2016,6,26,8,45,490.0,182.0,2.3,25.5,499.5,587.24,451.39
2016,6,26,9,0,765.0,112.0,2.4,26.0,622.0,750.13,566.97
2016,6,26,9,15,780.0,115.0,2.45,26.5,667.0,777.47,582.08
2016,6,26,9,30,795.0,118.0,2.5,27.0,712.0,802.0,596.28
2016,6,26,9,45,530.5,251.0,2.6,27.5,657.0,712.31,528.98
2016,6,26,10,0,266.0,384.0,2.7,28.0,602.0,595.36,440.46
2016,6,26,10,15,556.0,252.0,2.8,28.5,732.0,738.18,545.36
2016,6,26,10,30,846.0,120.0,2.9,29.0,862.0,839.81,615.18
2016,6,26,10,45,852.0,122.0,3.0,29.5,889.5,838.79,612.26
2016,6,26,11,0,858.0,124.0,3.1,30.0,917.0,834.09,607.81
2016,6,26,11,15,632.5,270.5,3.15,30.0,863.0,779.63,567.17
2016,6,26,11,30,407.0,417.0,3.2,30.0,809.0,700.55,508.17
2016,6,26,11,45,372.5,439.5,3.25,30.0,802.0,668.31,485.53
2016,6,26,12,0,338.0,462.0,3.3,30.0,795.0,642.7,466.93
2016,6,26,12,15,404.0,452.5,3.3,30.0,852.5,664.6,482.34
2016,6,26,12,30,470.0,443.0,3.3,30.0,910.0,681.31,493.53
2016,6,26,12,45,467.5,442.5,3.35,30.5,905.5,651.95,471.57
2016,6,26,13,0,465.0,442.0,3.4,31.0,901.0,621.67,448.99
2016,6,26,13,15,434.5,433.5,3.35,31.0,859.5,569.22,411.42
2016,6,26,13,30,404.0,425.0,3.3,31.0,818.0,523.49,378.14
2016,6,26,13,45,308.5,449.0,3.3,31.0,745.5,465.0,335.77
2016,6,26,14,0,213.0,473.0,3.3,31.0,673.0,421.33,304.25
2016,6,26,14,15,313.0,424.5,3.25,31.0,709.5,403.64,289.06
2016,6,26,14,30,413.0,376.0,3.2,31.0,746.0,376.3,265.13
2016,6,26,14,45,481.0,339.0,3.15,31.0,755.0,343.78,236.81
2016,6,26,15,0,549.0,302.0,3.1,31.0,764.0,303.83,202.53
2016,6,26,15,15,513.5,293.0,3.05,30.5,709.5,254.36,166.86
2016,6,26,15,30,478.0,284.0,3.0,30.0,655.0,208.74,137.72
2016,6,26,15,45,615.0,204.5,2.95,30.0,652.5,136.04,92.16
2016,6,26,16,0,752.0,125.0,2.9,30.0,650.0,93.2,70.62
2016,6,26,16,15,733.5,121.0,2.8,30.0,603.0,91.9,69.81
2016,6,26,16,30,715.0,117.0,2.7,30.0,556.0,83.32,63.04
2016,6,26,16,45,661.5,122.0,2.6,30.0,500.0,86.56,65.93
2016,6,26,17,0,608.0,127.0,2.5,30.0,444.0,90.35,69.29
2016,6,26,17,15,346.0,149.5,2.2,29.5,326.0,99.5,77.22
2016,6,26,17,30,84.0,172.0,1.9,29.0,208.0,118.03,92.92
2016,6,26,17,45,76.5,148.0,1.65,28.5,177.5,102.79,80.74
2016,6,26,18,0,69.0,124.0,1.4,28.0,147.0,87.25,68.14
2016,6,26,18,15,56.0,101.5,1.3,27.5,117.5,72.23,55.69
2016,6,26,18,30,43.0,79.0,1.2,27.0,88.0,56.99,42.76
2016,6,26,18,45,24.5,58.0,1.15,26.5,63.0,42.4,30.11
2016,6,26,19,0,6.0,37.0,1.1,26.0,38.0,27.59,17.03
2016,6,26,19,15,3.0,18.5,1.1,25.5,19.0,14.14,2.48
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,23.0,12.5,0.85,21.5,14.5,16.25,0.0
2016,6,27,6,0,46.0,25.0,0.9,22.0,29.0,43.74,23.23
2016,6,27,6,15,93.0,44.5,0.95,22.5,59.0,93.11,67.85
2016,6,27,6,30,140.0,64.0,1.0,23.0,89.0,138.26,106.04
2016,6,27,6,45,177.5,83.0,1.1,23.5,126.0,182.29,142.93
2016,6,27,7,0,215.0,102.0,1.2,24.0,163.0,229.36,181.4
2016,6,27,7,15,422.0,91.0,1.2,24.5,242.5,358.19,283.22
2016,6,27,7,30,629.0,80.0,1.2,25.0,322.0,499.66,389.86
2016,6,27,7,45,458.0,135.0,1.3,25.5,325.5,461.76,358.53
2016,6,27,8,0,287.0,190.0,1.4,26.0,329.0,399.64,309.42
2016,6,27,8,15,525.0,140.5,1.45,26.5,431.0,554.55,425.43
2016,6,27,8,30,763.0,91.0,1.5,27.0,533.0,693.11,522.99
2016,6,27,8,45,783.5,93.0,1.6,28.0,582.0,729.29,543.47
2016,6,27,9,0,804.0,95.0,1.7,29.0,631.0,755.12,557.59
2016,6,27,9,15,818.0,97.5,1.7,29.0,676.0,781.62,573.53
2016,6,27,9,30,832.0,100.0,1.7,29.0,721.0,805.26,587.5
2016,6,27,9,45,842.5,102.0,1.75,29.5,761.0,822.36,596.47
2016,6,27,10,0,853.0,104.0,1.8,30.0,801.0,836.14,603.38
2016,6,27,10,15,861.0,105.5,1.85,30.5,835.0,843.85,606.43
2016,6,27,10,30,869.0,107.0,1.9,31.0,869.0,847.97,607.33
2016,6,27,10,45,874.5,108.5,1.95,31.5,896.5,846.31,604.63
2016,6,27,11,0,880.0,110.0,2.0,32.0,924.0,840.94,599.72
2016,6,27,11,15,884.0,111.0,2.0,32.0,944.5,830.18,592.25
2016,6,27,11,30,888.0,112.0,2.0,32.0,965.0,815.74,582.55
2016,6,27,11,45,618.0,284.0,2.0,32.5,882.0,741.5,527.86
2016,6,27,12,0,348.0,456.0,2.0,33.0,799.0,646.06,458.04
2016,6,27,12,15,369.0,449.5,2.0,33.0,814.5,637.43,452.7
2016,6,27,12,30,390.0,443.0,2.0,33.0,830.0,626.16,444.83
2016,6,27,12,45,400.5,441.0,2.0,33.5,837.5,608.75,431.63
2016,6,27,13,0,411.0,439.0,2.0,34.0,845.0,589.56,417.08
2016,6,27,13,15,643.0,280.5,2.0,34.0,908.5,582.83,413.6
2016,6,27,13,30,875.0,122.0,2.0,34.0,972.0,560.66,397.35
2016,6,27,13,45,870.5,121.5,2.05,34.0,954.0,516.0,363.2
2016,6,27,14,0,866.0,121.0,2.1,34.0,936.0,469.69,326.95
2016,6,27,14,15,655.5,244.5,2.1,34.0,851.5,416.79,287.84
2016,6,27,14,30,445.0,368.0,2.1,34.0,767.0,383.16,264.53
2016,6,27,14,45,627.5,251.0,2.1,34.0,791.0,330.76,219.19
2016,6,27,15,0,810.0,134.0,2.1,34.0,815.0,266.12,162.53
2016,6,27,15,15,552.5,243.0,2.05,34.0,698.0,231.19,145.53
2016,6,27,15,30,295.0,352.0,2.0,34.0,581.0,234.09,159.99
2016,6,27,15,45,250.0,337.5,2.0,34.0,523.5,199.16,141.72
2016,6,27,16,0,205.0,323.0,2.0,34.0,466.0,196.7,150.38
2016,6,27,16,15,199.0,298.5,2.0,33.5,429.5,185.07,142.09
2016,6,27,16,30,193.0,274.0,2.0,33.0,393.0,172.86,133.29
2016,6,27,16,45,240.5,242.0,2.0,33.0,377.0,151.11,116.58
2016,6,27,17,0,288.0,210.0,2.0,33.0,361.0,136.04,105.03
2016,6,27,17,15,272.0,187.5,1.85,32.5,317.5,123.8,95.8
2016,6,27,17,30,256.0,165.0,1.7,32.0,274.0,110.99,85.96
2016,6,27,17,45,241.0,143.0,1.6,31.5,234.0,97.96,75.77
2016,6,27,18,0,226.0,121.0,1.5,31.0,194.0,84.42,64.94
2016,6,27,18,15,199.5,100.5,1.35,30.0,156.0,71.16,54.21
2016,6,27,18,30,173.0,80.0,1.2,29.0,118.0,57.51,42.82
2016,6,27,18,45,134.0,60.0,1.1,28.5,84.5,43.72,30.92
2016,6,27,19,0,95.0,40.0,1.0,28.0,51.0,29.63,18.52
2016,6,27,19,15,47.5,20.0,1.05,27.5,25.5,15.2,3.08
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.0,2.35,23.5,16.5,23.45,0.0
2016,6,28,6,0,95.0,26.0,2.7,24.0,33.0,67.5,37.4
2016,6,28,6,15,177.0,45.0,2.75,24.5,71.5,135.31,99.42
2016,6,28,6,30,259.0,64.0,2.8,25.0,110.0,200.2,153.93
2016,6,28,6,45,323.5,78.5,2.85,25.5,156.0,259.43,203.42
2016,6,28,7,0,388.0,93.0,2.9,26.0,202.0,324.18,256.0
2016,6,28,7,15,438.0,104.0,2.65,26.5,252.5,381.65,300.99
2016,6,28,7,30,488.0,115.0,2.4,27.0,303.0,442.11,346.48
2016,6,28,7,45,525.0,124.5,2.2,28.0,354.0,494.84,383.71
2016,6,28,8,0,562.0,134.0,2.0,29.0,405.0,556.54,425.6
2016,6,28,8,15,591.0,141.0,1.75,29.5,455.5,603.04,455.61
2016,6,28,8,30,620.0,148.0,1.5,30.0,506.0,648.8,483.81
2016,6,28,8,45,642.0,154.0,1.25,30.5,554.0,687.0,505.48
2016,6,28,9,0,664.0,160.0,1.0,31.0,602.0,723.42,524.78
2016,6,28,9,15,681.5,165.0,0.85,31.5,646.0,753.09,539.78
2016,6,28,9,30,699.0,170.0,0.7,32.0,690.0,780.26,552.58
2016,6,28,9,45,421.0,283.0,0.6,32.5,601.5,650.67,460.14
2016,6,28,10,0,143.0,396.0,0.5,33.0,513.0,485.94,343.88
2016,6,28,10,15,219.5,404.5,0.55,33.0,593.0,555.14,392.81
2016,6,28,10,30,296.0,413.0,0.6,33.0,673.0,638.83,447.63
2016,6,28,10,45,518.0,308.0,0.65,33.0,780.0,740.51,516.38
2016,6,28,11,0,740.0,203.0,0.7,33.0,887.0,826.48,573.15
2016,6,28,11,15,745.5,205.0,0.8,33.0,907.5,817.75,567.35
2016,6,28,11,30,751.0,207.0,0.9,33.0,928.0,796.83,555.19
2016,6,28,11,45,779.5,189.5,1.05,33.5,947.0,783.89,547.75
2016,6,28,12,0,808.0,172.0,1.2,34.0,966.0,766.78,537.18
2016,6,28,12,15,809.0,172.5,1.3,33.5,971.5,739.59,520.9
2016,6,28,12,30,810.0,173.0,1.4,33.0,977.0,709.64,502.35
2016,6,28,12,45,437.5,321.0,1.55,33.0,755.5,548.23,390.91
2016,6,28,13,0,65.0,469.0,1.7,33.0,534.0,397.4,283.81
2016,6,28,13,15,102.5,482.0,1.75,33.0,582.5,419.86,300.34
2016,6,28,13,30,140.0,495.0,1.8,33.0,631.0,433.93,309.81
2016,6,28,13,45,186.5,482.5,1.9,33.0,660.0,433.83,309.28
2016,6,28,14,0,233.0,470.0,2.0,33.0,689.0,429.22,305.04
2016,6,28,14,15,180.5,457.5,2.15,32.5,624.5,381.02,271.78
2016,6,28,14,30,128.0,445.0,2.3,32.0,560.0,338.22,242.52
2016,6,28,14,45,64.0,278.0,2.45,32.0,335.5,214.87,154.74
2016,6,28,15,0,0.0,111.0,2.6,32.0,111.0,85.33,60.11
2016,6,28,15,15,0.0,109.5,2.7,31.5,109.5,84.14,59.57
2016,6,28,15,30,0.0,108.0,2.8,31.0,108.0,82.95,58.92
2016,6,28,15,45,0.0,64.5,2.95,31.0,64.5,49.73,33.3
2016,6,28,16,0,0.0,21.0,3.1,31.0,21.0,16.12,7.61
2016,6,28,16,15,0.0,19.5,3.1,30.5,19.5,14.95,6.71
2016,6,28,16,30,0.0,18.0,3.1,30.0,18.0,13.78,5.8
2016,6,28,16,45,0.0,40.0,3.15,30.0,40.0,30.65,19.88
2016,6,28,17,0,0.0,62.0,3.2,30.0,62.0,47.57,34.04
2016,6,28,17,15,0.0,42.0,3.1,29.5,42.0,32.13,21.34
2016,6,28,17,30,0.0,22.0,3.0,29.0,22.0,16.77,8.54
2016,6,28,17,45,0.0,18.5,2.9,28.5,18.5,14.08,6.33
2016,6,28,18,0,0.0,15.0,2.8,28.0,15.0,11.4,4.09
2016,6,28,18,15,0.0,12.0,2.65,27.5,12.0,9.11,2.14
2016,6,28,18,30,0.0,9.0,2.5,27.0,9.0,6.82,0.17
2016,6,28,18,45,0.0,6.5,2.35,26.5,6.5,4.92,0.0
2016,6,28,19,0,0.0,4.0,2.2,26.0,4.0,3.02,0.0
2016,6,28,19,15,0.0,2.0,2.1,25.5,2.0,1.51,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,12.5,1.85,22.5,18.0,30.97,0.0
2016,6,29,6,0,152.0,25.0,2.1,23.0,36.0,92.56,52.09
2016,6,29,6,15,251.0,39.0,2.15,23.0,75.5,156.64,115.65
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,227.46,175.95
2016,6,29,6,45,425.0,62.0,2.25,23.5,163.5,295.74,233.13
2016,6,29,7,0,500.0,71.0,2.3,24.0,212.0,366.34,290.54
2016,6,29,7,15,548.5,78.5,2.25,24.5,263.5,425.3,336.88
2016,6,29,7,30,597.0,86.0,2.2,25.0,315.0,486.61,383.23
2016,6,29,7,45,636.0,90.5,2.15,26.0,368.0,540.21,421.34
2016,6,29,8,0,675.0,95.0,2.1,27.0,421.0,594.4,458.4
2016,6,29,8,15,701.0,99.5,2.05,27.5,472.0,639.31,488.36
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,680.38,514.82
2016,6,29,8,45,745.5,108.5,2.0,28.5,572.0,716.92,537.06
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,751.28,557.49
2016,6,29,9,15,540.5,220.5,2.0,29.0,592.5,683.9,506.39
2016,6,29,9,30,317.0,328.0,2.0,29.0,564.0,588.78,435.11
2016,6,29,9,45,563.5,228.5,2.05,29.5,677.0,726.42,533.76
2016,6,29,10,0,810.0,129.0,2.1,30.0,790.0,835.63,606.6
2016,6,29,10,15,819.5,131.5,2.15,30.0,824.5,833.76,603.72
2016,6,29,10,30,829.0,134.0,2.2,30.0,859.0,839.66,607.06
2016,6,29,10,45,581.0,282.5,2.25,30.5,799.5,773.86,557.87
2016,6,29,11,0,333.0,431.0,2.3,31.0,740.0,670.24,481.86
2016,6,29,11,15,323.0,447.5,2.4,31.0,752.5,665.19,478.63
2016,6,29,11,30,313.0,464.0,2.5,31.0,765.0,658.11,473.36
2016,6,29,11,45,578.0,307.5,2.6,31.5,872.5,729.75,526.21
2016,6,29,12,0,843.0,151.0,2.7,32.0,980.0,765.12,553.39
2016,6,29,12,15,541.0,327.0,2.75,32.0,860.0,674.9,485.92
2016,6,29,12,30,239.0,503.0,2.8,32.0,740.0,565.21,405.9
2016,6,29,12,45,529.5,336.0,2.85,32.5,860.0,620.87,447.62
2016,6,29,13,0,820.0,169.0,2.9,33.0,980.0,645.47,465.22
2016,6,29,13,15,817.5,168.5,2.95,33.0,969.5,606.0,435.79
2016,6,29,13,30,815.0,168.0,3.0,33.0,959.0,564.68,404.66
2016,6,29,13,45,802.0,172.5,3.05,33.0,939.0,519.76,370.14
2016,6,29,14,0,789.0,177.0,3.1,33.0,919.0,474.09,334.23
2016,6,29,14,15,782.0,175.5,3.1,33.0,894.5,426.45,295.92
2016,6,29,14,30,775.0,174.0,3.1,33.0,870.0,378.07,256.31
2016,6,29,14,45,550.5,279.0,3.15,33.0,764.5,331.19,223.99
2016,6,29,15,0,326.0,384.0,3.2,33.0,659.0,309.18,213.26
2016,6,29,15,15,341.5,361.5,3.25,32.5,637.5,273.13,186.29
2016,6,29,15,30,357.0,339.0,3.3,32.0,616.0,235.51,160.58
2016,6,29,15,45,526.0,248.5,3.35,32.0,630.0,159.66,109.42
2016,6,29,16,0,695.0,158.0,3.4,32.0,644.0,102.55,77.52
2016,6,29,16,15,675.0,152.5,3.4,31.5,597.0,101.28,76.96
2016,6,29,16,30,655.0,147.0,3.4,31.0,550.0,99.83,76.2
2016,6,29,16,45,630.0,140.5,3.45,31.0,500.5,97.44,74.53
2016,6,29,17,0,605.0,134.0,3.5,31.0,451.0,94.87,72.72
2016,6,29,17,15,571.5,126.5,3.35,30.5,399.5,91.27,70.19
2016,6,29,17,30,538.0,119.0,3.2,30.0,348.0,87.5,67.49
2016,6,29,17,45,499.0,108.0,3.1,29.5,297.0,78.33,60.23
2016,6,29,18,0,460.0,97.0,3.0,29.0,246.0,71.0,54.36
2016,6,29,18,15,400.5,85.5,2.75,28.5,197.5,62.89,47.67
2016,6,29,18,30,341.0,74.0,2.5,28.0,149.0,54.67,40.64
2016,6,29,18,45,271.0,57.5,2.25,27.5,106.5,42.81,30.31
2016,6,29,19,0,201.0,41.0,2.0,27.0,64.0,30.75,19.52
2016,6,29,19,15,100.5,20.5,1.95,26.5,32.0,15.53,3.35
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,13.0,0.85,23.5,17.5,27.74,0.0
2016,6,30,6,0,126.0,26.0,1.0,24.0,35.0,85.03,46.34
2016,6,30,6,15,221.5,41.5,1.1,24.5,73.5,148.48,108.59
2016,6,30,6,30,317.0,57.0,1.2,25.0,112.0,217.79,166.47
2016,6,30,6,45,392.5,67.5,1.3,25.5,160.0,280.86,218.66
2016,6,30,7,0,468.0,78.0,1.4,26.0,208.0,356.3,278.81
2016,6,30,7,15,517.5,86.0,1.5,26.5,259.5,415.28,324.59
2016,6,30,7,30,567.0,94.0,1.6,27.0,311.0,476.67,370.64
2016,6,30,7,45,605.5,100.0,1.75,27.5,363.5,530.66,409.98
2016,6,30,8,0,644.0,106.0,1.9,28.0,416.0,585.24,448.69
2016,6,30,8,15,671.0,111.5,1.95,28.5,467.5,631.11,479.65
2016,6,30,8,30,698.0,117.0,2.0,29.0,519.0,676.02,509.21
2016,6,30,8,45,718.0,121.5,2.1,29.5,567.5,713.05,532.98
2016,6,30,9,0,738.0,126.0,2.2,30.0,616.0,744.13,551.84
2016,6,30,9,15,464.5,238.5,2.25,30.0,554.5,639.48,473.97
2016,6,30,9,30,191.0,351.0,2.3,30.0,493.0,488.88,362.21
2016,6,30,9,45,213.5,370.0,2.35,30.5,537.5,524.4,386.98
2016,6,30,10,0,236.0,389.0,2.4,31.0,582.0,558.99,409.76
2016,6,30,10,15,525.0,266.5,2.45,31.0,719.0,722.25,527.21
2016,6,30,10,30,814.0,144.0,2.5,31.0,856.0,849.05,613.97
2016,6,30,10,45,822.0,145.0,2.55,31.5,884.5,848.81,611.04
2016,6,30,11,0,830.0,146.0,2.6,32.0,913.0,832.07,598.52
2016,6,30,11,15,456.5,306.5,2.65,32.0,730.0,667.29,482.44
2016,6,30,11,30,83.0,467.0,2.7,32.0,547.0,454.23,328.08
2016,6,30,11,45,135.5,485.0,2.75,32.5,618.0,513.66,370.39
2016,6,30,12,0,188.0,503.0,2.8,33.0,689.0,557.47,399.99
2016,6,30,12,15,182.5,507.0,2.85,33.0,687.5,543.39,389.72
2016,6,30,12,30,177.0,511.0,2.9,33.0,686.0,528.41,379.11
2016,6,30,12,45,229.0,500.5,2.95,33.5,727.0,540.39,387.02
2016,6,30,13,0,281.0,490.0,3.0,34.0,768.0,546.26,390.21
2016,6,30,13,15,565.5,317.5,3.05,34.0,869.5,571.6,409.33
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,564.71,403.78
2016,6,30,13,45,597.0,290.0,3.15,34.0,865.0,497.35,353.67
2016,6,30,14,0,344.0,435.0,3.2,34.0,759.0,450.6,319.87
2016,6,30,14,15,587.0,287.5,3.25,34.0,822.0,419.24,292.77
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,378.48,254.73
2016,6,30,14,45,598.5,254.0,3.4,34.0,781.5,326.91,218.85
2016,6,30,15,0,367.0,368.0,3.5,34.0,678.0,310.5,212.08
2016,6,30,15,15,586.5,245.5,3.55,33.5,713.5,240.74,152.05
2016,6,30,15,30,806.0,123.0,3.6,33.0,749.0,161.47,88.65
2016,6,30,15,45,792.5,120.5,3.65,33.0,705.5,108.26,65.83
2016,6,30,16,0,779.0,118.0,3.7,33.0,662.0,89.71,66.98
2016,6,30,16,15,761.0,114.5,3.7,32.5,615.0,88.52,66.39
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,87.2,65.68
2016,6,30,16,45,719.5,107.0,3.75,32.0,517.0,78.65,58.97
2016,6,30,17,0,696.0,103.0,3.8,32.0,466.0,76.74,57.63
2016,6,30,17,15,665.0,97.5,3.65,31.5,414.0,73.59,55.4
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,70.33,53.04
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,66.07,49.79
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,61.73,46.4
2016,6,30,18,15,489.0,70.5,3.0,29.5,207.0,55.63,41.38
2016,6,30,18,30,430.0,62.0,2.7,29.0,157.0,49.47,36.11
2016,6,30,18,45,344.5,50.0,2.45,28.5,112.5,38.12,26.26
2016,6,30,19,0,259.0,38.0,2.2,28.0,68.0,28.91,17.93
2016,6,30,19,15,129.5,19.0,2.15,27.5,34.0,14.51,2.73
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,33.17,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,97.49,52.37
2016,7,1,6,15,273.5,38.5,1.15,23.5,77.5,164.93,120.99
2016,7,1,6,30,379.0,52.0,1.2,24.0,118.0,242.67,185.99
2016,7,1,6,45,455.0,60.5,1.25,25.0,167.5,308.86,240.39
2016,7,1,7,0,531.0,69.0,1.3,26.0,217.0,380.88,297.29
2016,7,1,7,15,580.5,76.0,1.4,26.5,270.0,441.28,344.01
2016,7,1,7,30,630.0,83.0,1.5,27.0,323.0,504.04,390.81
2016,7,1,7,45,667.5,87.5,1.6,27.5,377.0,557.96,429.62
2016,7,1,8,0,705.0,92.0,1.7,28.0,431.0,612.3,467.59
2016,7,1,8,15,730.5,96.5,1.75,28.5,483.5,655.33,496.28
2016,7,1,8,30,756.0,101.0,1.8,29.0,536.0,699.79,524.88
2016,7,1,8,45,777.0,104.0,1.9,29.5,586.0,737.53,548.22
2016,7,1,9,0,798.0,107.0,2.0,30.0,636.0,773.12,569.88
2016,7,1,9,15,812.5,110.0,2.0,30.5,681.5,800.94,585.38
2016,7,1,9,30,827.0,113.0,2.0,31.0,727.0,825.84,598.87
2016,7,1,9,45,839.5,114.5,2.05,31.5,768.0,834.28,602.02
2016,7,1,10,0,852.0,116.0,2.1,32.0,809.0,849.25,609.65
2016,7,1,10,15,860.5,117.5,2.15,32.0,844.0,857.35,614.08
2016,7,1,10,30,869.0,119.0,2.2,32.0,879.0,861.85,616.37
2016,7,1,10,45,876.0,120.0,2.25,32.5,907.5,860.93,614.06
2016,7,1,11,0,883.0,121.0,2.3,33.0,936.0,856.28,609.52
2016,7,1,11,15,887.0,122.0,2.35,33.0,957.0,845.38,602.32
2016,7,1,11,30,891.0,123.0,2.4,33.0,978.0,830.77,592.85
2016,7,1,11,45,888.0,127.0,2.5,33.5,989.5,809.34,578.17
2016,7,1,12,0,885.0,131.0,2.6,34.0,1001.0,784.49,561.17
2016,7,1,12,15,886.0,131.5,2.65,34.0,1006.5,756.87,542.17
2016,7,1,12,30,887.0,132.0,2.7,34.0,1012.0,726.41,520.93
2016,7,1,12,45,886.5,131.5,2.8,34.5,1009.5,691.87,495.7
2016,7,1,13,0,886.0,131.0,2.9,35.0,1007.0,655.24,468.53
2016,7,1,13,15,883.5,130.5,2.95,35.0,996.5,615.27,439.19
2016,7,1,13,30,881.0,130.0,3.0,35.0,986.0,573.23,407.62
2016,7,1,13,45,877.0,129.0,3.05,35.0,967.5,528.14,373.01
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,481.33,336.16
2016,7,1,14,15,867.0,127.0,3.15,35.0,923.5,432.19,296.66
2016,7,1,14,30,861.0,126.0,3.2,35.0,898.0,381.9,255.43
2016,7,1,14,45,852.0,124.5,3.25,35.0,865.5,329.52,212.31
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,276.75,169.42
2016,7,1,15,15,582.0,234.5,3.35,34.5,714.5,234.28,146.86
2016,7,1,15,30,321.0,346.0,3.4,34.0,596.0,236.08,160.92
2016,7,1,15,45,555.5,230.5,3.5,34.0,632.0,153.35,102.71
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,88.22,65.46
2016,7,1,16,15,772.5,111.5,3.6,33.5,620.0,86.96,64.84
2016,7,1,16,30,755.0,108.0,3.6,33.0,572.0,85.55,64.07
2016,7,1,16,45,727.0,105.5,3.65,33.0,520.5,84.44,63.4
2016,7,1,17,0,699.0,103.0,3.7,33.0,469.0,76.8,57.43
