Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,15,668.0,97.5,3.6,32.5,416.0,73.65,55.2
2016,7,1,17,30,637.0,92.0,3.5,32.0,363.0,70.38,52.85
2016,7,1,17,45,592.0,86.0,3.4,31.5,310.0,66.44,49.88
2016,7,1,18,0,547.0,80.0,3.3,31.0,257.0,62.46,46.8
2016,7,1,18,15,486.5,71.0,3.05,30.0,206.5,55.99,41.58
2016,7,1,18,30,426.0,62.0,2.8,29.0,156.0,49.43,36.08
2016,7,1,18,45,339.0,50.0,2.55,28.5,112.0,38.08,26.23
2016,7,1,19,0,252.0,38.0,2.3,28.0,68.0,28.88,17.9
2016,7,1,19,15,126.0,19.0,2.3,27.5,34.0,14.5,2.7
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,30.0,13.0,2.85,23.5,15.0,18.56,0.0
2016,7,2,6,0,60.0,26.0,3.1,24.0,30.0,55.77,27.19
2016,7,2,6,15,148.0,45.5,3.25,24.5,68.0,116.77,84.89
2016,7,2,6,30,236.0,65.0,3.4,25.0,106.0,182.31,139.9
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.5,257.13,201.9
2016,7,2,7,0,409.0,88.0,3.8,26.0,201.0,330.39,261.67
2016,7,2,7,15,463.0,98.0,3.85,26.5,252.5,390.12,309.2
2016,7,2,7,30,517.0,108.0,3.9,27.0,304.0,453.16,357.8
2016,7,2,7,45,570.0,111.0,4.0,27.5,358.0,519.14,407.17
2016,7,2,8,0,623.0,114.0,4.1,28.0,412.0,579.74,451.31
2016,7,2,8,15,651.5,119.5,4.1,28.5,463.5,626.21,483.56
2016,7,2,8,30,680.0,125.0,4.1,29.0,515.0,671.84,514.45
2016,7,2,8,45,710.0,125.5,4.2,29.5,565.5,712.06,541.3
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,746.74,563.21
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.5,775.67,580.64
2016,7,2,9,30,773.0,133.0,4.4,31.0,707.0,801.89,596.08
2016,7,2,9,45,790.0,133.0,4.45,31.5,748.0,822.09,607.36
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,839.17,616.55
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,848.49,621.63
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,842.11,616.31
2016,7,2,10,45,835.5,137.0,4.55,32.5,888.0,842.36,614.62
2016,7,2,11,0,845.0,137.0,4.6,33.0,917.0,839.01,610.6
2016,7,2,11,15,850.0,138.0,4.6,33.0,938.0,829.09,603.36
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,815.55,593.84
2016,7,2,11,45,855.5,141.5,4.65,33.5,972.0,796.02,579.36
2016,7,2,12,0,856.0,144.0,4.7,34.0,985.0,773.1,562.24
2016,7,2,12,15,857.0,144.5,4.7,34.0,990.5,745.97,542.7
2016,7,2,12,30,858.0,145.0,4.7,34.0,996.0,716.12,521.02
2016,7,2,12,45,857.0,145.0,4.7,34.5,994.0,682.34,495.21
2016,7,2,13,0,856.0,145.0,4.7,35.0,992.0,646.64,467.69
2016,7,2,13,15,854.0,144.5,4.7,35.0,981.5,608.02,438.58
2016,7,2,13,30,852.0,144.0,4.7,35.0,971.0,567.4,407.34
2016,7,2,13,45,846.5,144.0,4.75,35.0,953.0,523.38,373.01
2016,7,2,14,0,841.0,144.0,4.8,35.0,935.0,477.84,336.67
2016,7,2,14,15,835.0,142.5,4.75,35.0,910.0,429.88,297.52
2016,7,2,14,30,829.0,141.0,4.7,35.0,885.0,380.82,256.84
2016,7,2,14,45,819.5,139.5,4.7,35.0,853.0,326.16,211.9
2016,7,2,15,0,810.0,138.0,4.7,35.0,821.0,273.62,169.02
2016,7,2,15,15,799.0,135.5,4.65,34.5,782.5,220.28,128.17
2016,7,2,15,30,788.0,133.0,4.6,34.0,744.0,167.41,93.21
2016,7,2,15,45,770.0,131.5,4.6,34.0,700.0,115.47,70.5
2016,7,2,16,0,752.0,130.0,4.6,34.0,656.0,96.2,71.9
2016,7,2,16,15,733.0,126.0,4.55,33.5,608.5,95.01,71.33
2016,7,2,16,30,714.0,122.0,4.5,33.0,561.0,86.22,64.62
2016,7,2,16,45,683.0,119.5,4.45,33.0,509.5,85.48,64.26
2016,7,2,17,0,652.0,117.0,4.4,33.0,458.0,84.75,63.92
2016,7,2,17,15,618.5,111.0,4.25,32.5,405.5,81.65,61.77
2016,7,2,17,30,585.0,105.0,4.1,32.0,353.0,78.44,59.5
2016,7,2,17,45,534.5,98.0,4.0,31.5,300.5,74.14,56.28
2016,7,2,18,0,484.0,91.0,3.9,31.0,248.0,67.42,50.93
2016,7,2,18,15,420.0,81.0,3.75,30.5,198.5,60.12,44.95
2016,7,2,18,30,356.0,71.0,3.6,30.0,149.0,52.78,38.71
2016,7,2,18,45,264.0,57.0,3.45,29.5,106.0,42.41,29.69
2016,7,2,19,0,172.0,43.0,3.3,29.0,63.0,32.02,20.34
2016,7,2,19,15,86.0,21.5,3.35,28.5,31.5,16.36,3.68
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,4.0,4.35,23.5,4.0,3.15,0.0
2016,7,3,6,0,0.0,8.0,4.5,24.0,8.0,6.06,0.0
2016,7,3,6,15,0.0,18.0,4.7,24.5,18.0,13.69,5.21
2016,7,3,6,30,0.0,28.0,4.9,25.0,28.0,21.34,11.73
2016,7,3,6,45,0.0,40.5,5.15,25.5,40.5,30.94,19.76
2016,7,3,7,0,0.0,53.0,5.4,26.0,53.0,40.57,27.7
2016,7,3,7,15,0.0,58.0,5.5,26.5,58.0,44.42,30.78
2016,7,3,7,30,0.0,63.0,5.6,27.0,63.0,48.28,33.77
2016,7,3,7,45,0.0,70.5,5.7,27.5,70.5,54.1,38.27
2016,7,3,8,0,0.0,78.0,5.8,28.0,78.0,59.93,42.71
2016,7,3,8,15,0.0,117.0,5.8,28.5,117.0,91.86,67.87
2016,7,3,8,30,0.0,156.0,5.8,29.0,156.0,124.67,93.27
2016,7,3,8,45,3.0,169.0,5.85,29.5,171.0,137.42,102.77
2016,7,3,9,0,6.0,182.0,5.9,30.0,186.0,150.3,112.3
2016,7,3,9,15,63.0,265.0,5.85,30.5,312.0,284.34,215.61
2016,7,3,9,30,120.0,348.0,5.8,31.0,438.0,427.7,321.96
2016,7,3,9,45,176.0,368.5,5.75,31.5,507.5,492.39,368.59
2016,7,3,10,0,232.0,389.0,5.7,32.0,577.0,556.83,414.25
2016,7,3,10,15,248.0,404.5,5.65,32.0,614.0,598.04,442.42
2016,7,3,10,30,264.0,420.0,5.6,32.0,651.0,620.45,457.39
2016,7,3,10,45,253.0,438.0,5.55,32.5,665.5,620.24,454.96
2016,7,3,11,0,242.0,456.0,5.5,33.0,680.0,604.64,442.11
2016,7,3,11,15,536.0,303.5,5.4,33.0,813.0,732.48,536.88
2016,7,3,11,30,830.0,151.0,5.3,33.0,946.0,805.74,591.12
2016,7,3,11,45,831.5,152.5,5.25,33.5,959.0,786.46,575.81
2016,7,3,12,0,833.0,154.0,5.2,34.0,972.0,763.89,558.08
2016,7,3,12,15,834.0,154.5,5.1,34.0,977.5,737.17,538.27
2016,7,3,12,30,835.0,155.0,5.0,34.0,983.0,707.82,516.41
2016,7,3,12,45,834.5,154.5,4.95,34.5,980.5,674.66,490.78
2016,7,3,13,0,834.0,154.0,4.9,35.0,978.0,639.67,463.53
2016,7,3,13,15,831.5,153.0,4.85,35.0,968.0,601.24,434.36
2016,7,3,13,30,829.0,152.0,4.8,35.0,958.0,560.93,403.22
2016,7,3,13,45,827.0,149.5,4.75,35.5,940.5,518.14,368.8
2016,7,3,14,0,825.0,147.0,4.7,36.0,923.0,473.58,332.4
2016,7,3,14,15,819.0,145.5,4.65,36.0,898.5,426.38,294.08
2016,7,3,14,30,813.0,144.0,4.6,36.0,874.0,376.09,252.82
2016,7,3,14,45,806.0,141.0,4.55,36.0,842.5,324.31,210.13
2016,7,3,15,0,799.0,138.0,4.5,36.0,811.0,272.13,167.64
2016,7,3,15,15,788.0,135.5,4.45,35.5,773.5,219.39,127.38
2016,7,3,15,30,777.0,133.0,4.4,35.0,736.0,167.13,92.82
2016,7,3,15,45,765.0,128.5,4.4,35.0,693.5,114.34,68.96
2016,7,3,16,0,753.0,124.0,4.4,35.0,651.0,92.56,68.69
2016,7,3,16,15,734.5,120.5,4.4,34.5,604.0,91.55,68.26
2016,7,3,16,30,716.0,117.0,4.4,34.0,557.0,83.29,61.99
2016,7,3,16,45,695.0,111.5,4.4,34.0,507.5,80.81,60.22
2016,7,3,17,0,674.0,106.0,4.4,34.0,458.0,78.15,58.29
2016,7,3,17,15,642.0,100.5,4.35,33.5,406.5,75.11,56.17
2016,7,3,17,30,610.0,95.0,4.3,33.0,355.0,71.95,53.92
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,67.16,50.27
2016,7,3,18,0,531.0,80.0,4.3,32.0,252.0,62.24,46.41
2016,7,3,18,15,469.0,71.0,4.2,31.5,202.0,55.79,41.14
2016,7,3,18,30,407.0,62.0,4.1,31.0,152.0,49.26,35.6
2016,7,3,18,45,317.5,50.5,4.0,30.5,108.5,38.27,26.13
2016,7,3,19,0,228.0,39.0,3.9,30.0,65.0,29.47,18.18
2016,7,3,19,15,114.0,19.5,4.0,29.5,32.5,14.83,2.72
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.0,24.0,7.5,5.9,0.0
2016,7,4,6,0,0.0,15.0,4.1,24.0,15.0,11.42,0.78
2016,7,4,6,15,1.5,35.5,4.25,24.0,35.5,29.72,17.92
2016,7,4,6,30,3.0,56.0,4.4,24.0,56.0,48.46,33.86
2016,7,4,6,45,21.5,78.0,4.6,24.5,83.5,82.96,62.53
2016,7,4,7,0,40.0,100.0,4.8,25.0,111.0,113.9,88.15
2016,7,4,7,15,60.5,124.5,4.9,25.5,145.5,150.09,117.66
2016,7,4,7,30,81.0,149.0,5.0,26.0,180.0,187.57,147.68
2016,7,4,7,45,334.0,135.5,5.15,26.5,291.0,382.03,303.94
2016,7,4,8,0,587.0,122.0,5.3,27.0,402.0,563.69,444.19
2016,7,4,8,15,617.5,128.0,5.35,27.5,453.0,611.22,477.67
2016,7,4,8,30,648.0,134.0,5.4,28.0,504.0,658.09,510.38
2016,7,4,8,45,534.5,192.5,5.45,28.5,516.5,635.32,489.12
2016,7,4,9,0,421.0,251.0,5.5,29.0,529.0,611.44,467.05
2016,7,4,9,15,584.5,196.5,5.5,29.5,612.5,707.04,537.33
2016,7,4,9,30,748.0,142.0,5.5,30.0,696.0,791.3,596.62
2016,7,4,9,45,769.0,141.0,5.5,30.5,738.5,813.8,609.35
2016,7,4,10,0,790.0,140.0,5.5,31.0,781.0,833.27,620.23
2016,7,4,10,15,800.0,142.5,5.45,31.5,816.0,843.48,624.51
2016,7,4,10,30,810.0,145.0,5.4,32.0,851.0,850.17,626.5
2016,7,4,10,45,823.5,142.5,5.35,32.5,881.5,838.82,616.35
2016,7,4,11,0,837.0,140.0,5.3,33.0,912.0,836.85,612.83
2016,7,4,11,15,842.5,141.5,5.2,33.5,933.5,827.86,604.38
2016,7,4,11,30,848.0,143.0,5.1,34.0,955.0,815.23,593.66
2016,7,4,11,45,619.0,289.5,5.1,34.5,887.0,753.0,545.01
2016,7,4,12,0,390.0,436.0,5.1,35.0,819.0,666.97,479.93
2016,7,4,12,15,618.5,294.5,5.05,35.0,906.0,707.39,511.51
2016,7,4,12,30,847.0,153.0,5.0,35.0,993.0,716.17,520.23
2016,7,4,12,45,854.0,148.0,5.0,35.5,993.5,684.73,495.98
2016,7,4,13,0,861.0,143.0,5.0,36.0,994.0,650.93,469.87
2016,7,4,13,15,639.0,285.0,5.0,36.0,913.0,590.62,423.71
2016,7,4,13,30,417.0,427.0,5.0,36.0,832.0,533.4,380.76
2016,7,4,13,45,638.0,280.0,5.0,36.5,887.0,515.42,365.96
2016,7,4,14,0,859.0,133.0,5.0,37.0,942.0,481.6,337.02
2016,7,4,14,15,703.5,236.0,5.0,37.0,887.0,437.36,302.57
2016,7,4,14,30,548.0,339.0,5.0,37.0,832.0,407.23,279.69
2016,7,4,14,45,510.0,333.0,5.0,37.0,778.5,354.97,240.03
2016,7,4,15,0,472.0,327.0,5.0,37.0,725.0,306.37,203.67
2016,7,4,15,15,417.0,330.5,4.95,36.5,670.5,263.8,174.22
2016,7,4,15,30,362.0,334.0,4.9,36.0,616.0,236.51,158.68
2016,7,4,15,45,562.0,231.0,4.9,36.0,638.5,156.27,103.14
2016,7,4,16,0,762.0,128.0,4.9,36.0,661.0,95.27,70.53
2016,7,4,16,15,743.0,124.0,4.85,35.5,613.0,94.01,69.94
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,85.29,63.33
2016,7,4,16,45,699.0,115.5,4.75,35.0,514.5,83.38,62.03
2016,7,4,17,0,674.0,111.0,4.7,35.0,464.0,81.36,60.64
2016,7,4,17,15,578.0,118.5,4.5,34.5,397.5,85.91,64.7
2016,7,4,17,30,482.0,126.0,4.3,34.0,331.0,88.78,67.43
2016,7,4,17,45,443.0,114.5,4.1,33.5,282.5,81.57,61.88
2016,7,4,18,0,404.0,103.0,3.9,33.0,234.0,74.12,56.02
2016,7,4,18,15,395.0,85.5,3.75,32.0,193.5,62.83,46.9
2016,7,4,18,30,386.0,68.0,3.6,31.0,153.0,51.02,37.07
2016,7,4,18,45,292.0,55.0,3.45,30.5,109.0,41.22,28.57
2016,7,4,19,0,198.0,42.0,3.3,30.0,65.0,31.44,19.76
2016,7,4,19,15,99.0,21.0,3.5,29.5,32.5,15.89,3.23
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,43.0,12.5,3.95,24.0,15.0,21.78,0.0
2016,7,5,6,0,86.0,25.0,4.0,24.0,30.0,62.95,27.13
2016,7,5,6,15,188.5,41.5,4.15,24.0,68.5,136.72,99.79
2016,7,5,6,30,291.0,58.0,4.3,24.0,107.0,208.4,160.82
2016,7,5,6,45,385.0,66.5,4.45,24.5,156.5,276.93,218.68
2016,7,5,7,0,479.0,75.0,4.6,25.0,206.0,359.91,286.75
2016,7,5,7,15,531.0,82.5,4.6,25.5,257.5,420.48,335.31
2016,7,5,7,30,583.0,90.0,4.6,26.0,309.0,483.65,384.27
2016,7,5,7,45,636.0,91.0,4.7,26.5,364.5,542.54,428.82
2016,7,5,8,0,689.0,92.0,4.8,27.0,420.0,602.86,473.23
2016,7,5,8,15,715.5,96.5,4.85,27.5,472.0,646.23,503.68
2016,7,5,8,30,742.0,101.0,4.9,28.0,524.0,691.27,534.26
2016,7,5,8,45,770.0,100.5,4.95,28.5,575.0,730.64,559.71
2016,7,5,9,0,798.0,100.0,5.0,29.0,626.0,768.18,583.55
2016,7,5,9,15,812.5,102.5,5.0,29.5,671.5,795.74,599.89
2016,7,5,9,30,827.0,105.0,5.0,30.0,717.0,811.07,607.66
2016,7,5,9,45,651.5,205.5,5.0,30.5,704.5,783.81,584.42
2016,7,5,10,0,476.0,306.0,5.0,31.0,692.0,722.19,535.14
2016,7,5,10,15,674.5,207.0,5.0,31.5,780.5,804.97,595.15
2016,7,5,10,30,873.0,108.0,5.0,32.0,869.0,858.96,630.56
2016,7,5,10,45,656.0,247.5,5.0,32.5,830.5,813.0,594.34
2016,7,5,11,0,439.0,387.0,5.0,33.0,792.0,736.4,534.91
2016,7,5,11,15,425.0,401.0,4.95,33.0,800.5,723.82,525.33
2016,7,5,11,30,411.0,415.0,4.9,33.0,809.0,708.84,513.87
2016,7,5,11,45,421.5,427.5,4.9,33.5,836.5,709.78,512.81
2016,7,5,12,0,432.0,440.0,4.9,34.0,864.0,707.44,509.42
2016,7,5,12,15,661.0,281.0,4.85,34.0,934.0,729.87,528.58
2016,7,5,12,30,890.0,122.0,4.8,34.0,1004.0,726.42,529.28
2016,7,5,12,45,632.0,284.0,4.8,34.5,909.5,652.05,471.46
2016,7,5,13,0,374.0,446.0,4.8,35.0,815.0,577.61,414.64
2016,7,5,13,15,403.5,438.0,4.8,35.0,833.0,565.13,405.34
2016,7,5,13,30,433.0,430.0,4.8,35.0,851.0,544.98,390.06
2016,7,5,13,45,441.0,417.0,4.8,35.5,839.0,511.22,364.05
2016,7,5,14,0,449.0,404.0,4.8,36.0,827.0,476.15,336.68
2016,7,5,14,15,660.0,258.5,4.8,36.0,860.5,435.25,302.78
2016,7,5,14,30,871.0,113.0,4.8,36.0,894.0,381.95,256.26
2016,7,5,14,45,858.5,114.5,4.8,36.0,861.0,329.84,213.03
2016,7,5,15,0,846.0,116.0,4.8,36.0,828.0,277.64,170.28
2016,7,5,15,15,836.0,114.0,4.8,35.5,790.5,224.01,129.0
2016,7,5,15,30,826.0,112.0,4.8,35.0,753.0,170.56,93.37
2016,7,5,15,45,813.0,109.0,4.85,35.0,710.0,116.77,69.12
2016,7,5,16,0,800.0,106.0,4.9,35.0,667.0,83.12,61.19
2016,7,5,16,15,783.0,103.0,4.95,34.5,619.5,81.94,60.59
2016,7,5,16,30,766.0,100.0,5.0,34.0,572.0,80.65,59.88
2016,7,5,16,45,743.0,96.5,5.05,34.0,521.0,78.76,58.58
2016,7,5,17,0,720.0,93.0,5.1,34.0,470.0,76.78,57.2
2016,7,5,17,15,690.0,88.5,5.0,33.5,417.5,68.18,50.52
2016,7,5,17,30,660.0,84.0,4.9,33.0,365.0,65.34,48.5
2016,7,5,17,45,616.0,79.0,4.85,32.5,312.0,61.87,45.9
2016,7,5,18,0,572.0,74.0,4.8,32.0,259.0,58.4,43.23
2016,7,5,18,15,511.5,66.5,4.6,31.5,208.5,52.86,38.7
2016,7,5,18,30,451.0,59.0,4.4,31.0,158.0,47.31,33.98
2016,7,5,18,45,355.0,48.5,4.25,30.5,113.0,39.07,26.79
2016,7,5,19,0,259.0,38.0,4.1,30.0,68.0,28.91,17.71
2016,7,5,19,15,129.5,19.0,4.1,29.5,34.0,14.51,2.36
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,36.5,12.0,4.25,23.5,14.5,19.59,0.0
2016,7,6,6,0,73.0,24.0,4.4,24.0,29.0,57.18,22.62
2016,7,6,6,15,171.5,41.0,4.55,24.5,66.5,129.83,94.3
2016,7,6,6,30,270.0,58.0,4.7,25.0,104.0,199.46,153.3
2016,7,6,6,45,365.5,67.0,4.85,25.5,152.5,268.29,211.22
2016,7,6,7,0,461.0,76.0,5.0,26.0,201.0,351.51,279.41
2016,7,6,7,15,513.5,84.0,5.05,26.5,252.5,412.2,328.16
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,475.6,377.46
2016,7,6,7,45,615.0,95.0,5.2,27.5,358.5,533.56,421.33
2016,7,6,8,0,664.0,98.0,5.3,28.0,413.0,592.78,464.98
2016,7,6,8,15,691.0,102.5,5.4,28.5,464.5,638.49,497.38
2016,7,6,8,30,718.0,107.0,5.5,29.0,516.0,683.22,528.4
2016,7,6,8,45,742.5,109.0,5.6,29.5,566.0,718.86,551.6
2016,7,6,9,0,767.0,111.0,5.7,30.0,616.0,755.79,575.43
2016,7,6,9,15,782.5,114.5,5.7,30.5,661.5,784.68,592.93
2016,7,6,9,30,798.0,118.0,5.7,31.0,707.0,810.76,608.36
2016,7,6,9,45,812.0,119.0,5.7,31.5,748.0,829.97,618.93
2016,7,6,10,0,826.0,120.0,5.7,32.0,789.0,835.25,619.95
2016,7,6,10,15,835.0,122.0,5.7,32.0,824.5,844.35,625.06
2016,7,6,10,30,844.0,124.0,5.7,32.0,860.0,849.92,627.84
2016,7,6,10,45,853.0,124.0,5.7,32.5,889.0,850.08,625.76
2016,7,6,11,0,862.0,124.0,5.7,33.0,918.0,846.59,621.36
2016,7,6,11,15,866.5,125.0,5.7,33.5,939.5,836.5,612.62
2016,7,6,11,30,871.0,126.0,5.7,34.0,961.0,822.76,601.56
2016,7,6,11,45,876.0,125.5,5.7,34.5,975.5,804.61,587.66
2016,7,6,12,0,881.0,125.0,5.7,35.0,990.0,782.96,571.51
2016,7,6,12,15,882.5,125.5,5.7,35.0,996.0,756.12,552.18
2016,7,6,12,30,884.0,126.0,5.7,35.0,1002.0,726.36,530.34
2016,7,6,12,45,884.5,125.5,5.7,35.5,1000.5,692.72,504.39
2016,7,6,13,0,885.0,125.0,5.7,36.0,999.0,656.85,476.51
2016,7,6,13,15,883.5,124.5,5.7,36.0,989.5,617.52,446.65
2016,7,6,13,30,882.0,124.0,5.7,36.0,980.0,576.03,414.55
2016,7,6,13,45,878.0,123.5,5.75,36.5,962.0,531.18,378.56
2016,7,6,14,0,874.0,123.0,5.8,37.0,944.0,484.6,340.53
2016,7,6,14,15,868.5,121.5,5.8,36.5,919.0,435.23,300.93
2016,7,6,14,30,863.0,120.0,5.8,36.0,894.0,384.66,259.48
2016,7,6,14,45,848.0,122.5,5.8,36.0,860.5,332.7,216.22
2016,7,6,15,0,833.0,125.0,5.8,36.0,827.0,280.91,173.69
2016,7,6,15,15,822.5,123.0,5.85,36.0,789.0,227.8,132.36
2016,7,6,15,30,812.0,121.0,5.9,36.0,751.0,166.97,90.78
2016,7,6,15,45,793.0,120.5,5.95,36.0,707.0,114.02,66.7
2016,7,6,16,0,774.0,120.0,6.0,36.0,663.0,90.76,67.03
2016,7,6,16,15,756.0,116.5,6.0,35.5,615.0,89.63,66.49
2016,7,6,16,30,738.0,113.0,6.0,35.0,567.0,88.37,65.85
2016,7,6,16,45,707.0,111.0,6.0,34.5,515.0,80.8,60.12
2016,7,6,17,0,676.0,109.0,6.0,34.0,463.0,80.13,59.94
2016,7,6,17,15,643.0,104.0,5.85,33.5,410.5,77.46,58.12
2016,7,6,17,30,610.0,99.0,5.7,33.0,358.0,74.73,56.23
2016,7,6,17,45,558.5,93.0,5.6,32.5,305.0,70.93,53.4
2016,7,6,18,0,507.0,87.0,5.5,32.0,252.0,67.13,50.49
2016,7,6,18,15,442.0,78.0,5.3,31.0,202.0,58.38,43.4
2016,7,6,18,30,377.0,69.0,5.1,30.0,152.0,51.61,37.73
2016,7,6,18,45,281.0,55.5,4.9,29.5,108.0,41.49,28.92
2016,7,6,19,0,185.0,42.0,4.7,29.0,64.0,31.38,19.78
2016,7,6,19,15,92.5,21.0,4.55,28.5,32.0,15.87,3.01
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,10.5,4.25,24.0,10.5,8.96,0.0
2016,7,7,6,0,5.0,21.0,4.4,24.0,21.0,18.85,3.28
2016,7,7,6,15,49.5,41.0,4.6,24.5,48.5,66.47,46.12
2016,7,7,6,30,94.0,61.0,4.8,25.0,76.0,107.94,81.25
2016,7,7,6,45,133.0,81.5,5.0,25.5,112.5,151.15,117.68
2016,7,7,7,0,172.0,102.0,5.2,26.0,149.0,208.46,164.92
2016,7,7,7,15,193.5,123.0,5.25,26.5,187.0,249.41,198.06
2016,7,7,7,30,215.0,144.0,5.3,27.0,225.0,291.49,231.23
2016,7,7,7,45,457.0,116.0,5.4,28.0,322.0,443.53,351.34
2016,7,7,8,0,699.0,88.0,5.5,29.0,419.0,606.38,474.7
2016,7,7,8,15,725.0,92.0,5.55,29.5,471.0,649.59,504.64
2016,7,7,8,30,751.0,96.0,5.6,30.0,523.0,694.11,534.57
2016,7,7,8,45,777.0,96.5,5.65,30.5,573.5,733.28,559.89
2016,7,7,9,0,803.0,97.0,5.7,31.0,624.0,770.57,583.55
2016,7,7,9,15,817.5,99.5,5.7,31.5,670.0,789.5,593.86
2016,7,7,9,30,832.0,102.0,5.7,32.0,716.0,814.08,608.17
2016,7,7,9,45,844.5,103.0,5.7,32.5,757.0,832.39,618.07
2016,7,7,10,0,857.0,104.0,5.7,33.0,798.0,847.44,625.76
2016,7,7,10,15,865.0,105.5,5.65,33.5,833.0,855.66,628.62
2016,7,7,10,30,873.0,107.0,5.6,34.0,868.0,860.28,629.15
2016,7,7,10,45,879.5,108.0,5.6,34.5,896.0,859.45,626.39
2016,7,7,11,0,886.0,109.0,5.6,35.0,924.0,854.89,621.28
2016,7,7,11,15,890.0,110.0,5.55,35.0,945.5,844.48,613.44
2016,7,7,11,30,894.0,111.0,5.5,35.0,967.0,830.36,603.25
2016,7,7,11,45,886.5,118.5,5.5,35.5,978.0,808.68,587.07
2016,7,7,12,0,879.0,126.0,5.5,36.0,989.0,783.53,568.67
2016,7,7,12,15,880.0,126.5,5.5,36.0,994.5,756.36,549.31
2016,7,7,12,30,881.0,127.0,5.5,36.0,1000.0,726.32,527.44
2016,7,7,12,45,879.0,128.0,5.5,36.5,997.5,692.11,501.25
2016,7,7,13,0,877.0,129.0,5.5,37.0,995.0,655.82,473.26
2016,7,7,13,15,874.5,128.5,5.5,37.0,985.0,616.15,443.4
2016,7,7,13,30,872.0,128.0,5.5,37.0,975.0,574.44,411.39
2016,7,7,13,45,866.0,128.5,5.5,37.0,956.5,529.62,376.39
2016,7,7,14,0,860.0,129.0,5.5,37.0,938.0,483.26,339.4
2016,7,7,14,15,854.5,128.0,5.5,37.0,913.0,434.83,300.02
2016,7,7,14,30,849.0,127.0,5.5,37.0,888.0,385.21,258.97
2016,7,7,14,45,838.0,127.0,5.55,37.0,855.5,333.57,216.22
2016,7,7,15,0,827.0,127.0,5.6,37.0,823.0,281.74,173.8
2016,7,7,15,15,816.0,124.5,5.6,36.5,785.0,228.53,132.84
2016,7,7,15,30,805.0,122.0,5.6,36.0,747.0,167.78,91.46
2016,7,7,15,45,558.0,213.5,5.65,36.0,634.5,146.78,95.33
2016,7,7,16,0,311.0,305.0,5.7,36.0,522.0,180.28,137.46
2016,7,7,16,15,521.5,209.5,5.7,35.5,543.5,130.78,99.13
2016,7,7,16,30,732.0,114.0,5.7,35.0,565.0,88.88,66.22
2016,7,7,16,45,704.0,111.0,5.75,35.0,513.5,80.74,59.93
2016,7,7,17,0,676.0,108.0,5.8,35.0,462.0,79.49,59.16
2016,7,7,17,15,643.5,103.0,5.7,34.5,409.5,76.81,57.34
2016,7,7,17,30,611.0,98.0,5.6,34.0,357.0,74.06,55.44
2016,7,7,17,45,566.5,91.0,5.6,33.5,305.0,69.62,52.1
2016,7,7,18,0,522.0,84.0,5.6,33.0,253.0,65.1,48.6
2016,7,7,18,15,458.0,75.0,5.35,32.0,203.0,58.76,43.53
2016,7,7,18,30,394.0,66.0,5.1,31.0,153.0,49.73,35.99
2016,7,7,18,45,304.5,53.0,4.95,30.5,109.0,39.92,27.48
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,30.11,18.65
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,15.18,2.44
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,11.5,3.65,23.5,13.5,18.38,0.0
2016,7,8,6,0,67.0,23.0,3.8,24.0,27.0,53.79,17.29
2016,7,8,6,15,167.0,41.0,3.95,24.5,64.5,128.69,93.07
2016,7,8,6,30,267.0,59.0,4.1,25.0,102.0,199.86,153.33
2016,7,8,6,45,361.5,68.5,4.3,25.5,151.0,268.69,211.16
2016,7,8,7,0,456.0,78.0,4.5,26.0,200.0,346.11,274.75
2016,7,8,7,15,509.5,86.0,4.55,26.5,252.0,412.65,327.85
2016,7,8,7,30,563.0,94.0,4.6,27.0,304.0,476.73,377.44
2016,7,8,7,45,618.5,95.0,4.65,28.0,359.0,536.95,421.93
2016,7,8,8,0,674.0,96.0,4.7,29.0,414.0,598.75,466.11
2016,7,8,8,15,701.0,100.5,4.75,29.5,466.0,644.91,498.24
2016,7,8,8,30,728.0,105.0,4.8,30.0,518.0,686.99,526.61
2016,7,8,8,45,756.5,105.0,4.9,30.5,569.5,727.22,552.68
2016,7,8,9,0,785.0,105.0,5.0,31.0,621.0,765.66,577.18
2016,7,8,9,15,800.5,108.0,5.0,31.5,666.5,794.51,594.26
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,820.51,609.28
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,830.31,613.18
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,846.79,621.78
2016,7,8,10,15,855.5,112.5,4.95,33.0,831.0,855.32,626.04
2016,7,8,10,30,864.0,114.0,4.9,33.0,866.0,860.27,628.04
2016,7,8,10,45,872.0,114.5,4.9,33.5,895.0,860.21,625.79
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,856.43,621.22
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,846.39,613.63
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,832.64,603.72
2016,7,8,11,45,889.5,119.0,4.8,34.5,980.0,812.83,588.9
2016,7,8,12,0,890.0,121.0,4.8,35.0,993.0,789.54,571.89
2016,7,8,12,15,891.0,121.0,4.8,35.0,999.0,761.85,552.53
2016,7,8,12,30,892.0,121.0,4.8,35.0,1005.0,731.25,530.44
2016,7,8,12,45,892.0,121.0,4.8,35.5,1003.0,697.43,504.7
2016,7,8,13,0,892.0,121.0,4.8,36.0,1001.0,661.34,477.0
2016,7,8,13,15,890.0,120.5,4.8,36.0,991.5,621.42,447.11
2016,7,8,13,30,888.0,120.0,4.8,36.0,982.0,579.37,414.98
2016,7,8,13,45,883.5,119.5,4.8,36.5,964.0,533.98,378.88
2016,7,8,14,0,879.0,119.0,4.8,37.0,946.0,486.88,340.77
2016,7,8,14,15,873.5,118.0,4.85,37.0,921.0,437.54,300.97
2016,7,8,14,30,868.0,117.0,4.9,37.0,896.0,386.97,259.39
2016,7,8,14,45,854.5,119.0,4.95,37.0,863.0,334.84,216.38
2016,7,8,15,0,841.0,121.0,5.0,37.0,830.0,282.71,173.83
2016,7,8,15,15,547.5,241.5,5.05,36.5,695.0,238.39,150.61
2016,7,8,15,30,254.0,362.0,5.1,36.0,560.0,239.95,165.03
2016,7,8,15,45,521.0,238.5,5.15,36.0,613.0,160.87,106.17
2016,7,8,16,0,788.0,115.0,5.2,36.0,666.0,88.17,64.92
2016,7,8,16,15,770.0,111.5,5.2,35.5,618.5,86.89,64.28
2016,7,8,16,30,752.0,108.0,5.2,35.0,571.0,85.48,63.51
2016,7,8,16,45,724.5,105.5,5.25,35.0,519.5,84.39,62.86
2016,7,8,17,0,697.0,103.0,5.3,35.0,468.0,76.77,56.94
2016,7,8,17,15,665.5,98.0,5.2,34.5,415.5,73.94,55.0
2016,7,8,17,30,634.0,93.0,5.1,34.0,363.0,71.03,52.95
2016,7,8,17,45,587.5,87.5,5.0,33.5,309.5,67.46,50.31
2016,7,8,18,0,541.0,82.0,4.9,33.0,256.0,63.89,47.58
2016,7,8,18,15,477.5,73.0,4.65,32.0,205.5,57.45,42.43
2016,7,8,18,30,414.0,64.0,4.4,31.0,155.0,50.95,37.01
2016,7,8,18,45,318.5,52.0,4.15,30.5,110.5,39.32,26.98
2016,7,8,19,0,223.0,40.0,3.9,30.0,66.0,30.15,18.66
2016,7,8,19,15,111.5,20.0,3.85,29.5,33.0,15.19,2.25
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.1,23.5,9.5,7.47,0.0
2016,7,9,6,0,0.0,19.0,3.2,24.0,19.0,15.11,0.33
2016,7,9,6,15,41.5,39.5,3.35,24.5,46.5,61.95,42.47
2016,7,9,6,30,83.0,60.0,3.5,25.0,74.0,102.49,76.8
2016,7,9,6,45,117.0,81.5,3.7,25.5,109.0,144.01,111.72
2016,7,9,7,0,151.0,103.0,3.9,26.0,144.0,188.18,148.29
2016,7,9,7,15,176.5,123.5,3.9,26.5,181.5,228.79,181.15
2016,7,9,7,30,202.0,144.0,3.9,27.0,219.0,284.16,224.61
2016,7,9,7,45,356.5,140.5,3.95,27.5,298.5,404.04,318.49
2016,7,9,8,0,511.0,137.0,4.0,28.0,378.0,520.55,406.79
2016,7,9,8,15,527.5,151.0,4.0,28.5,425.5,563.36,436.32
2016,7,9,8,30,544.0,165.0,4.0,29.0,473.0,605.06,464.62
2016,7,9,8,45,291.5,214.0,4.0,29.5,381.0,450.6,345.39
2016,7,9,9,0,39.0,263.0,4.0,30.0,289.0,265.83,200.44
2016,7,9,9,15,148.5,300.0,4.0,30.5,408.0,408.03,308.27
2016,7,9,9,30,258.0,337.0,4.0,31.0,527.0,553.29,413.09
2016,7,9,9,45,186.0,362.0,4.0,31.5,503.0,497.41,369.32
2016,7,9,10,0,114.0,387.0,4.0,32.0,479.0,456.85,337.04
2016,7,9,10,15,475.0,258.5,4.0,32.5,668.0,678.82,500.68
2016,7,9,10,30,836.0,130.0,4.0,33.0,857.0,852.0,619.6
2016,7,9,10,45,572.0,283.5,4.0,33.5,788.5,776.12,561.49
2016,7,9,11,0,308.0,437.0,4.0,34.0,720.0,661.52,476.17
2016,7,9,11,15,583.0,286.0,4.0,34.0,837.5,763.45,551.45
2016,7,9,11,30,858.0,135.0,4.0,34.0,955.0,823.42,594.88
2016,7,9,11,45,853.0,141.0,4.0,34.5,966.5,802.46,578.99
2016,7,9,12,0,848.0,147.0,4.0,35.0,978.0,778.12,561.19
2016,7,9,12,15,849.0,147.5,3.95,35.0,983.5,751.3,541.98
2016,7,9,12,30,850.0,148.0,3.9,35.0,989.0,721.74,520.66
2016,7,9,12,45,846.5,149.5,3.9,35.5,986.0,687.44,494.89
2016,7,9,13,0,843.0,151.0,3.9,36.0,983.0,651.32,467.5
2016,7,9,13,15,840.5,150.5,3.9,36.0,973.0,612.72,438.87
2016,7,9,13,30,838.0,150.0,3.9,36.0,963.0,572.2,408.21
2016,7,9,13,45,830.0,151.0,3.9,36.0,944.0,527.93,374.14
2016,7,9,14,0,822.0,152.0,3.9,36.0,925.0,484.17,339.53
2016,7,9,14,15,816.0,150.5,3.85,36.0,900.5,435.23,300.36
2016,7,9,14,30,810.0,149.0,3.8,36.0,876.0,385.34,259.68
2016,7,9,14,45,803.5,145.5,3.8,36.0,844.5,333.27,217.01
2016,7,9,15,0,797.0,142.0,3.8,36.0,813.0,280.74,174.27
2016,7,9,15,15,785.5,139.5,3.75,36.0,775.5,227.69,133.24
2016,7,9,15,30,774.0,137.0,3.7,36.0,738.0,175.2,97.59
2016,7,9,15,45,754.5,136.5,3.7,36.0,694.0,124.19,73.69
2016,7,9,16,0,735.0,136.0,3.7,36.0,650.0,99.41,73.78
2016,7,9,16,15,662.5,152.5,3.7,35.5,591.0,100.94,75.4
2016,7,9,16,30,590.0,169.0,3.7,35.0,532.0,111.83,84.49
2016,7,9,16,45,402.5,195.0,3.7,35.0,433.0,123.93,94.43
2016,7,9,17,0,215.0,221.0,3.7,35.0,334.0,145.55,112.01
2016,7,9,17,15,171.0,198.0,3.65,34.5,281.5,131.61,101.48
2016,7,9,17,30,127.0,175.0,3.6,34.0,229.0,117.38,90.59
2016,7,9,17,45,289.5,136.0,3.6,33.5,236.0,94.63,72.55
2016,7,9,18,0,452.0,97.0,3.6,33.0,243.0,70.89,53.34
2016,7,9,18,15,386.5,86.0,3.65,32.0,194.0,63.07,47.09
2016,7,9,18,30,321.0,75.0,3.7,31.0,145.0,55.17,40.51
2016,7,9,18,45,233.5,59.0,3.8,30.5,102.5,43.58,30.49
2016,7,9,19,0,146.0,43.0,3.9,30.0,60.0,31.82,19.99
2016,7,9,19,15,73.0,21.5,4.05,29.5,30.0,16.28,2.58
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.65,23.5,6.5,5.11,0.0
2016,7,10,6,0,0.0,13.0,2.8,24.0,13.0,9.9,0.0
2016,7,10,6,15,7.5,34.5,3.0,24.0,35.5,31.89,19.3
2016,7,10,6,30,15.0,56.0,3.2,24.0,58.0,59.95,43.02
2016,7,10,6,45,34.0,79.5,3.45,24.5,87.5,92.36,70.12
2016,7,10,7,0,53.0,103.0,3.7,25.0,117.0,125.87,97.89
2016,7,10,7,15,73.5,125.0,3.75,25.5,149.5,159.75,125.5
2016,7,10,7,30,94.0,147.0,3.8,26.0,182.0,207.46,163.51
2016,7,10,7,45,68.5,164.5,3.9,27.0,192.5,196.28,153.22
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,195.48,150.97
2016,7,10,8,15,22.5,172.0,4.05,28.5,183.0,157.11,119.73
2016,7,10,8,30,2.0,162.0,4.1,29.0,163.0,131.74,98.73
2016,7,10,8,45,4.5,177.0,4.2,29.5,180.0,145.87,109.26
2016,7,10,9,0,7.0,192.0,4.3,30.0,197.0,160.08,119.7
2016,7,10,9,15,53.5,266.0,4.3,30.0,305.5,278.95,211.01
2016,7,10,9,30,100.0,340.0,4.3,30.0,414.0,387.97,292.12
2016,7,10,9,45,67.5,333.5,4.3,30.5,384.5,351.51,262.91
2016,7,10,10,0,35.0,327.0,4.3,31.0,355.0,314.93,234.07
2016,7,10,10,15,37.0,346.0,4.3,31.5,377.0,331.63,245.48
2016,7,10,10,30,39.0,365.0,4.3,32.0,399.0,347.83,256.31
2016,7,10,10,45,43.5,374.5,4.3,32.5,413.5,357.06,262.15
2016,7,10,11,0,48.0,384.0,4.3,33.0,428.0,365.83,267.66
2016,7,10,11,15,115.0,435.0,4.3,33.0,544.0,476.31,347.43
2016,7,10,11,30,182.0,486.0,4.3,33.0,660.0,566.94,411.06
2016,7,10,11,45,153.0,491.5,4.35,33.5,640.0,537.98,388.77
2016,7,10,12,0,124.0,497.0,4.4,34.0,620.0,509.16,367.13
2016,7,10,12,15,231.5,481.0,4.4,34.0,710.5,565.36,407.96
2016,7,10,12,30,339.0,465.0,4.4,34.0,801.0,617.76,444.82
2016,7,10,12,45,318.5,477.5,4.45,34.5,792.5,591.5,424.7
2016,7,10,13,0,298.0,490.0,4.5,35.0,784.0,565.15,404.84
2016,7,10,13,15,553.5,329.5,4.5,35.0,869.0,583.56,419.4
2016,7,10,13,30,809.0,169.0,4.5,35.0,954.0,575.69,413.44
2016,7,10,13,45,801.5,170.0,4.55,35.0,936.0,531.13,379.0
2016,7,10,14,0,794.0,171.0,4.6,35.0,918.0,485.39,342.97
2016,7,10,14,15,787.5,169.5,4.6,35.0,893.5,437.43,304.41
2016,7,10,14,30,781.0,168.0,4.6,35.0,869.0,388.63,264.47
2016,7,10,14,45,765.0,170.0,4.6,35.0,836.0,338.59,223.42
2016,7,10,15,0,749.0,172.0,4.6,35.0,803.0,289.16,183.25
2016,7,10,15,15,736.5,169.0,4.6,35.0,765.5,231.64,138.88
2016,7,10,15,30,724.0,166.0,4.6,35.0,728.0,180.23,103.62
2016,7,10,15,45,695.5,168.5,4.65,35.0,683.0,131.91,80.69
2016,7,10,16,0,667.0,171.0,4.7,35.0,638.0,109.16,81.88
2016,7,10,16,15,645.5,165.5,4.7,34.5,591.0,108.21,81.57
2016,7,10,16,30,624.0,160.0,4.7,34.0,544.0,107.1,81.12
2016,7,10,16,45,577.5,160.5,4.7,34.0,491.0,109.14,83.05
2016,7,10,17,0,531.0,161.0,4.7,34.0,438.0,108.95,83.21
2016,7,10,17,15,493.0,151.5,4.55,33.5,386.5,103.68,79.43
2016,7,10,17,30,455.0,142.0,4.4,33.0,335.0,98.22,75.44
2016,7,10,17,45,388.0,134.0,4.3,32.5,282.5,93.05,71.61
2016,7,10,18,0,321.0,126.0,4.2,32.0,230.0,88.68,68.32
2016,7,10,18,15,257.0,109.0,3.95,31.0,182.5,76.94,58.85
2016,7,10,18,30,193.0,92.0,3.7,30.0,135.0,65.05,48.92
2016,7,10,18,45,118.5,69.0,3.5,29.5,93.0,49.27,35.33
2016,7,10,19,0,44.0,46.0,3.3,29.0,51.0,33.23,21.21
2016,7,10,19,15,22.0,23.0,3.35,28.5,25.5,17.26,2.81
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.1,23.5,9.5,8.87,0.0
2016,7,11,6,0,10.0,19.0,4.2,24.0,19.0,20.42,0.15
2016,7,11,6,15,74.0,43.0,4.4,24.5,54.0,80.73,56.45
2016,7,11,6,30,138.0,67.0,4.6,25.0,89.0,145.33,110.67
2016,7,11,6,45,226.5,83.0,4.85,25.5,135.5,209.91,164.69
2016,7,11,7,0,315.0,99.0,5.1,26.0,182.0,294.69,234.15
2016,7,11,7,15,374.0,111.5,5.25,26.5,232.5,356.27,283.87
2016,7,11,7,30,433.0,124.0,5.4,27.0,283.0,421.85,335.42
2016,7,11,7,45,496.5,127.0,5.55,27.5,337.5,483.79,383.08
2016,7,11,8,0,560.0,130.0,5.7,28.0,392.0,556.78,437.75
2016,7,11,8,15,592.5,136.5,5.8,28.5,444.0,606.09,473.14
2016,7,11,8,30,625.0,143.0,5.9,29.0,496.0,654.88,507.46
2016,7,11,8,45,658.5,145.0,6.05,29.5,547.5,698.98,538.01
2016,7,11,9,0,692.0,147.0,6.2,30.0,599.0,741.78,567.16
2016,7,11,9,15,711.0,151.0,6.25,30.5,645.0,772.95,586.94
2016,7,11,9,30,730.0,155.0,6.3,31.0,691.0,801.62,604.57
2016,7,11,9,45,748.0,156.5,6.4,31.5,733.5,818.02,613.7
2016,7,11,10,0,766.0,158.0,6.5,32.0,776.0,837.6,625.14
2016,7,11,10,15,777.0,161.0,6.5,32.5,812.0,849.24,630.7
2016,7,11,10,30,788.0,164.0,6.5,33.0,848.0,857.38,633.95
2016,7,11,10,45,797.5,165.0,6.55,33.5,877.5,858.79,632.88
2016,7,11,11,0,807.0,166.0,6.6,34.0,907.0,856.54,629.47
2016,7,11,11,15,813.0,167.5,6.55,34.0,929.0,848.07,622.85
2016,7,11,11,30,819.0,169.0,6.5,34.0,951.0,835.91,613.85
2016,7,11,11,45,809.5,179.5,6.5,34.5,962.0,815.13,597.25
2016,7,11,12,0,800.0,190.0,6.5,35.0,973.0,790.95,578.17
2016,7,11,12,15,801.5,190.5,6.45,35.0,979.5,764.25,558.58
2016,7,11,12,30,803.0,191.0,6.4,35.0,986.0,734.7,536.79
2016,7,11,12,45,802.0,191.5,6.4,35.5,984.0,700.98,510.86
2016,7,11,13,0,801.0,192.0,6.4,36.0,982.0,665.25,483.19
2016,7,11,13,15,798.5,191.5,6.35,36.0,972.5,625.98,453.48
2016,7,11,13,30,796.0,191.0,6.3,36.0,963.0,584.94,421.89
2016,7,11,13,45,790.5,190.0,6.25,36.5,945.0,540.33,386.27
2016,7,11,14,0,785.0,189.0,6.2,37.0,927.0,494.44,349.1
2016,7,11,14,15,778.0,187.5,6.15,37.0,902.0,446.51,310.48
2016,7,11,14,30,771.0,186.0,6.1,37.0,877.0,397.84,270.61
2016,7,11,14,45,764.5,181.5,6.05,37.0,846.0,346.88,228.69
2016,7,11,15,0,758.0,177.0,6.0,37.0,815.0,295.57,186.85
2016,7,11,15,15,745.0,173.5,5.95,36.5,776.5,236.91,141.98
2016,7,11,15,30,732.0,170.0,5.9,36.0,738.0,184.53,106.19
2016,7,11,15,45,713.5,167.5,5.9,36.0,694.0,133.41,80.86
2016,7,11,16,0,695.0,165.0,5.9,36.0,650.0,106.57,79.56
2016,7,11,16,15,673.0,160.0,5.9,35.5,602.5,105.72,79.31
2016,7,11,16,30,651.0,155.0,5.9,35.0,555.0,104.72,78.94
2016,7,11,16,45,618.5,150.5,5.9,34.5,503.5,103.65,78.54
2016,7,11,17,0,586.0,146.0,5.9,34.0,452.0,102.54,78.11
2016,7,11,17,15,548.5,138.0,5.85,33.5,399.5,96.66,73.79
2016,7,11,17,30,511.0,130.0,5.8,33.0,347.0,91.82,70.27
2016,7,11,17,45,456.0,121.0,5.75,32.5,294.0,85.93,65.8
2016,7,11,18,0,401.0,112.0,5.7,32.0,241.0,79.94,61.13
