Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,15,333.0,98.5,5.6,31.5,191.5,70.75,53.61
2016,7,11,18,30,265.0,85.0,5.5,31.0,142.0,61.43,45.71
2016,7,11,18,45,178.0,66.0,5.4,30.5,99.5,47.78,33.94
2016,7,11,19,0,91.0,47.0,5.3,30.0,57.0,34.03,21.7
2016,7,11,19,15,45.5,23.5,5.2,29.5,28.5,17.64,2.59
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,23.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.65,23.5,11.5,13.73,0.0
2016,7,12,6,0,39.0,21.0,4.8,24.0,23.0,37.07,2.3
2016,7,12,6,15,134.5,40.5,4.95,24.5,59.5,108.46,77.02
2016,7,12,6,30,230.0,60.0,5.1,25.0,96.0,186.18,142.67
2016,7,12,6,45,331.0,70.0,5.25,25.5,145.0,257.14,202.41
2016,7,12,7,0,432.0,80.0,5.4,26.0,194.0,337.45,268.72
2016,7,12,7,15,488.5,89.0,5.45,26.5,246.0,405.31,323.35
2016,7,12,7,30,545.0,98.0,5.5,27.0,298.0,471.88,375.36
2016,7,12,7,45,601.0,99.5,5.55,27.5,353.0,532.92,421.79
2016,7,12,8,0,657.0,101.0,5.6,28.0,408.0,595.55,468.13
2016,7,12,8,15,685.5,106.0,5.6,28.5,460.5,643.14,501.69
2016,7,12,8,30,714.0,111.0,5.6,29.0,513.0,689.85,533.83
2016,7,12,8,45,741.0,112.5,5.7,29.5,563.5,726.76,557.88
2016,7,12,9,0,768.0,114.0,5.8,30.0,614.0,765.62,583.03
2016,7,12,9,15,783.5,117.0,5.8,30.5,660.0,794.36,600.35
2016,7,12,9,30,799.0,120.0,5.8,31.0,706.0,820.29,615.61
2016,7,12,9,45,813.0,121.5,5.8,32.0,747.5,840.35,625.43
2016,7,12,10,0,827.0,123.0,5.8,33.0,789.0,846.02,625.35
2016,7,12,10,15,836.0,125.0,5.8,33.0,824.0,855.33,630.55
2016,7,12,10,30,845.0,127.0,5.8,33.0,859.0,861.1,633.42
2016,7,12,10,45,853.5,127.0,5.8,33.5,888.0,861.0,631.13
2016,7,12,11,0,862.0,127.0,5.8,34.0,917.0,857.24,626.52
2016,7,12,11,15,866.5,128.0,5.75,34.5,938.5,847.26,617.62
2016,7,12,11,30,871.0,129.0,5.7,35.0,960.0,833.6,606.42
2016,7,12,11,45,881.5,124.0,5.7,35.5,976.0,816.35,593.17
2016,7,12,12,0,892.0,119.0,5.7,36.0,992.0,795.51,577.64
2016,7,12,12,15,566.5,310.0,5.7,36.0,865.5,690.34,499.13
2016,7,12,12,30,241.0,501.0,5.7,36.0,739.0,573.9,412.21
2016,7,12,12,45,569.0,308.5,5.7,36.5,870.0,635.73,459.33
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,667.0,482.45
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,626.81,451.84
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,584.45,419.27
2016,7,12,13,45,889.5,114.0,5.6,37.0,963.0,538.91,383.75
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,491.55,345.99
2016,7,12,14,15,880.5,112.0,5.6,37.0,920.0,441.74,305.52
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,390.68,263.28
2016,7,12,14,45,867.5,109.5,5.6,37.0,863.0,337.68,219.15
2016,7,12,15,0,860.0,108.0,5.6,37.0,831.0,284.09,174.92
2016,7,12,15,15,850.0,106.0,5.6,36.5,793.0,229.38,132.25
2016,7,12,15,30,840.0,104.0,5.6,36.0,755.0,174.83,94.78
2016,7,12,15,45,460.0,208.5,5.65,36.0,562.0,144.14,94.01
2016,7,12,16,0,80.0,313.0,5.7,36.0,369.0,199.48,152.43
2016,7,12,16,15,426.0,205.0,5.7,35.5,469.5,125.76,95.15
2016,7,12,16,30,772.0,97.0,5.7,35.0,570.0,78.91,58.23
2016,7,12,16,45,742.5,95.5,5.75,35.0,518.0,78.12,57.83
2016,7,12,17,0,713.0,94.0,5.8,35.0,466.0,77.37,57.45
2016,7,12,17,15,682.0,89.5,5.75,34.5,413.5,68.71,50.75
2016,7,12,17,30,651.0,85.0,5.7,34.0,361.0,65.9,48.76
2016,7,12,17,45,599.5,81.0,5.7,33.5,307.0,63.07,46.7
2016,7,12,18,0,548.0,77.0,5.7,33.0,253.0,60.33,44.65
2016,7,12,18,15,485.0,68.5,5.6,32.5,202.5,54.14,39.59
2016,7,12,18,30,422.0,60.0,5.5,32.0,152.0,47.91,34.3
2016,7,12,18,45,325.0,49.0,5.4,31.5,107.5,37.26,25.12
2016,7,12,19,0,228.0,38.0,5.3,31.0,63.0,28.74,17.35
2016,7,12,19,15,114.0,19.0,5.2,30.5,31.5,14.46,0.72
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.5,10.0,3.9,24.0,12.5,20.09,0.0
2016,7,13,6,0,87.0,20.0,4.0,24.0,25.0,56.38,2.03
2016,7,13,6,15,202.5,35.0,4.15,24.5,62.5,136.84,97.69
2016,7,13,6,30,318.0,50.0,4.3,25.0,100.0,213.73,163.72
2016,7,13,6,45,420.0,56.5,4.5,26.0,150.0,290.88,228.21
2016,7,13,7,0,522.0,63.0,4.7,27.0,200.0,373.87,295.83
2016,7,13,7,15,574.0,69.5,4.8,27.5,252.5,435.41,345.23
2016,7,13,7,30,626.0,76.0,4.9,28.0,305.0,499.66,395.02
2016,7,13,7,45,673.5,77.5,5.05,28.5,360.0,557.24,438.43
2016,7,13,8,0,721.0,79.0,5.2,29.0,415.0,614.1,480.18
2016,7,13,8,15,746.5,83.0,5.25,29.5,467.5,660.52,512.27
2016,7,13,8,30,772.0,87.0,5.3,30.0,520.0,705.71,542.17
2016,7,13,8,45,794.0,88.5,5.4,31.0,570.5,743.74,565.48
2016,7,13,9,0,816.0,90.0,5.5,32.0,621.0,771.4,581.13
2016,7,13,9,15,830.0,92.5,5.55,32.5,667.0,799.11,597.72
2016,7,13,9,30,844.0,95.0,5.6,33.0,713.0,823.92,612.19
2016,7,13,9,45,855.0,96.5,5.65,33.5,754.0,842.01,622.02
2016,7,13,10,0,866.0,98.0,5.7,34.0,795.0,856.76,629.63
2016,7,13,10,15,874.0,100.0,5.75,34.0,830.5,865.88,634.84
2016,7,13,10,30,882.0,102.0,5.8,34.0,866.0,871.33,637.7
2016,7,13,10,45,888.0,103.0,5.9,34.5,894.5,870.36,635.27
2016,7,13,11,0,894.0,104.0,6.0,35.0,923.0,865.62,630.45
2016,7,13,11,15,898.0,105.0,6.0,35.5,944.5,855.39,621.63
2016,7,13,11,30,902.0,106.0,6.0,36.0,966.0,841.41,610.44
2016,7,13,11,45,884.0,121.5,6.05,36.5,975.0,817.92,593.18
2016,7,13,12,0,866.0,137.0,6.1,37.0,984.0,790.7,573.52
2016,7,13,12,15,867.0,137.0,6.1,37.0,990.0,763.32,554.04
2016,7,13,12,30,868.0,137.0,6.1,37.0,996.0,733.11,532.09
2016,7,13,12,45,867.0,137.5,6.15,37.0,994.0,699.4,507.48
2016,7,13,13,0,866.0,138.0,6.2,37.0,992.0,663.55,480.89
2016,7,13,13,15,864.0,137.5,6.2,37.0,982.0,624.31,451.25
2016,7,13,13,30,862.0,137.0,6.2,37.0,972.0,583.03,419.47
2016,7,13,13,45,857.0,136.5,6.2,37.5,954.0,538.21,383.61
2016,7,13,14,0,852.0,136.0,6.2,38.0,936.0,491.8,345.89
2016,7,13,14,15,846.5,134.5,6.15,37.5,911.5,443.15,307.06
2016,7,13,14,30,841.0,133.0,6.1,37.0,887.0,393.32,266.41
2016,7,13,14,45,818.5,140.0,6.1,37.0,852.0,339.02,221.92
2016,7,13,15,0,796.0,147.0,6.1,37.0,817.0,288.21,180.45
2016,7,13,15,15,784.5,144.5,6.05,36.5,779.0,234.92,139.07
2016,7,13,15,30,773.0,142.0,6.0,36.0,741.0,182.2,102.72
2016,7,13,15,45,751.5,142.0,5.95,36.0,696.5,131.12,77.64
2016,7,13,16,0,730.0,142.0,5.9,36.0,652.0,94.67,70.13
2016,7,13,16,15,710.0,138.0,5.85,35.5,604.5,93.85,69.86
2016,7,13,16,30,690.0,134.0,5.8,35.0,557.0,92.9,69.48
2016,7,13,16,45,657.0,131.0,5.75,35.0,505.5,92.16,69.14
2016,7,13,17,0,624.0,128.0,5.7,35.0,454.0,91.43,68.82
2016,7,13,17,15,588.5,121.5,5.6,34.5,401.5,88.3,66.69
2016,7,13,17,30,553.0,115.0,5.5,34.0,349.0,85.05,64.44
2016,7,13,17,45,501.5,107.0,5.4,33.5,296.5,77.76,58.8
2016,7,13,18,0,450.0,99.0,5.3,33.0,244.0,72.18,54.46
2016,7,13,18,15,382.5,87.5,5.05,32.5,194.0,64.03,47.8
2016,7,13,18,30,315.0,76.0,4.8,32.0,144.0,55.8,40.83
2016,7,13,18,45,225.5,60.0,4.55,31.5,101.5,44.22,30.83
2016,7,13,19,0,136.0,44.0,4.3,31.0,59.0,32.35,20.2
2016,7,13,19,15,68.0,22.0,4.15,30.5,29.5,16.57,1.19
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,9.5,3.15,23.5,12.5,22.41,0.0
2016,7,14,6,0,106.0,19.0,3.4,24.0,25.0,67.21,0.0
2016,7,14,6,15,230.0,33.0,3.6,24.5,63.0,145.35,103.47
2016,7,14,6,30,354.0,47.0,3.8,25.0,101.0,229.57,175.72
2016,7,14,6,45,437.5,55.5,4.05,25.5,150.5,298.95,234.68
2016,7,14,7,0,521.0,64.0,4.3,26.0,200.0,375.04,297.45
2016,7,14,7,15,574.5,71.0,4.4,26.5,253.0,438.12,348.06
2016,7,14,7,30,628.0,78.0,4.5,27.0,306.0,504.03,399.09
2016,7,14,7,45,665.0,83.0,4.65,28.0,360.0,558.93,439.41
2016,7,14,8,0,702.0,88.0,4.8,29.0,414.0,614.32,478.75
2016,7,14,8,15,728.5,92.5,4.85,29.5,467.0,658.8,509.67
2016,7,14,8,30,755.0,97.0,4.9,30.0,520.0,704.88,540.09
2016,7,14,8,45,774.0,100.5,4.95,30.5,570.0,742.42,563.87
2016,7,14,9,0,793.0,104.0,5.0,31.0,620.0,777.73,585.82
2016,7,14,9,15,808.0,107.0,4.95,31.5,666.0,806.68,602.62
2016,7,14,9,30,823.0,110.0,4.9,32.0,712.0,832.74,617.28
2016,7,14,9,45,833.0,113.0,4.9,32.5,753.0,841.05,620.08
2016,7,14,10,0,843.0,116.0,4.9,33.0,794.0,855.96,627.53
2016,7,14,10,15,851.5,118.0,4.85,33.5,829.0,865.11,630.83
2016,7,14,10,30,860.0,120.0,4.8,34.0,864.0,870.65,631.84
2016,7,14,10,45,865.0,122.0,4.8,34.5,892.5,869.46,628.8
2016,7,14,11,0,870.0,124.0,4.8,35.0,921.0,864.52,623.46
2016,7,14,11,15,874.0,125.0,4.8,35.0,942.5,854.13,615.97
2016,7,14,11,30,878.0,126.0,4.8,35.0,964.0,840.05,606.17
2016,7,14,11,45,879.5,127.5,4.8,35.5,977.0,820.71,591.73
2016,7,14,12,0,881.0,129.0,4.8,36.0,990.0,797.9,575.11
2016,7,14,12,15,881.5,129.5,4.8,36.0,996.0,770.31,556.06
2016,7,14,12,30,882.0,130.0,4.8,36.0,1002.0,739.82,534.23
2016,7,14,12,45,880.5,130.5,4.8,36.5,999.5,705.41,508.28
2016,7,14,13,0,879.0,131.0,4.8,37.0,997.0,668.8,480.46
2016,7,14,13,15,876.5,130.5,4.8,37.0,987.0,628.78,450.77
2016,7,14,13,30,874.0,130.0,4.8,37.0,977.0,586.7,418.94
2016,7,14,13,45,868.5,130.0,4.85,37.0,958.5,541.41,384.16
2016,7,14,14,0,863.0,130.0,4.9,37.0,940.0,494.53,347.28
2016,7,14,14,15,857.5,128.5,4.9,37.0,915.5,445.31,307.68
2016,7,14,14,30,852.0,127.0,4.9,37.0,891.0,394.9,266.32
2016,7,14,14,45,840.5,127.5,4.95,37.0,858.0,342.86,223.43
2016,7,14,15,0,829.0,128.0,5.0,37.0,825.0,290.65,180.68
2016,7,14,15,15,818.5,126.0,5.0,36.5,787.5,230.84,134.45
2016,7,14,15,30,808.0,124.0,5.0,36.0,750.0,176.62,96.97
2016,7,14,15,45,792.0,122.0,5.05,36.0,706.0,122.63,69.9
2016,7,14,16,0,776.0,120.0,5.1,36.0,662.0,90.92,67.13
2016,7,14,16,15,758.0,116.5,5.05,35.5,614.5,89.78,66.59
2016,7,14,16,30,740.0,113.0,5.0,35.0,567.0,88.52,65.95
2016,7,14,16,45,711.5,110.5,5.0,35.0,515.0,80.69,59.88
2016,7,14,17,0,683.0,108.0,5.0,35.0,463.0,79.73,59.35
2016,7,14,17,15,650.0,102.5,4.95,34.5,410.0,76.7,57.25
2016,7,14,17,30,617.0,97.0,4.9,34.0,357.0,73.57,55.03
2016,7,14,17,45,566.0,91.5,4.9,33.5,303.5,70.07,52.47
2016,7,14,18,0,515.0,86.0,4.9,33.0,250.0,66.62,49.85
2016,7,14,18,15,448.5,76.5,4.75,32.5,199.5,57.45,42.33
2016,7,14,18,30,382.0,67.0,4.6,32.0,149.0,50.29,36.26
2016,7,14,18,45,281.0,54.0,4.5,31.5,104.5,40.44,27.71
2016,7,14,19,0,180.0,41.0,4.4,31.0,60.0,30.64,18.79
2016,7,14,19,15,90.0,20.5,4.35,30.5,30.0,15.49,0.22
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.5,3.3,23.5,10.0,11.01,0.0
2016,7,15,6,0,25.0,19.0,3.4,24.0,20.0,29.93,0.0
2016,7,15,6,15,117.0,39.5,3.5,24.5,56.0,101.9,71.33
2016,7,15,6,30,209.0,60.0,3.6,25.0,92.0,169.36,129.05
2016,7,15,6,45,305.5,72.0,3.7,25.5,140.0,248.38,194.78
2016,7,15,7,0,402.0,84.0,3.8,26.0,188.0,327.57,259.66
2016,7,15,7,15,461.5,94.0,3.85,26.5,240.0,390.92,310.39
2016,7,15,7,30,521.0,104.0,3.9,27.0,292.0,458.21,362.48
2016,7,15,7,45,566.0,110.5,4.0,27.5,346.0,523.39,411.18
2016,7,15,8,0,611.0,117.0,4.1,28.0,400.0,583.04,454.48
2016,7,15,8,15,642.0,123.0,4.2,28.5,452.5,632.5,489.12
2016,7,15,8,30,673.0,129.0,4.3,29.0,505.0,681.27,522.49
2016,7,15,8,45,687.5,137.5,4.4,30.0,553.5,718.53,545.67
2016,7,15,9,0,702.0,146.0,4.5,31.0,602.0,753.55,566.81
2016,7,15,9,15,720.5,150.0,4.5,31.5,648.0,784.75,585.53
2016,7,15,9,30,739.0,154.0,4.5,32.0,694.0,813.39,602.3
2016,7,15,9,45,747.0,160.5,4.5,32.5,734.0,832.75,612.66
2016,7,15,10,0,755.0,167.0,4.5,33.0,774.0,841.92,616.21
2016,7,15,10,15,766.0,170.0,4.4,33.5,809.5,853.65,621.22
2016,7,15,10,30,777.0,173.0,4.3,34.0,845.0,861.88,623.94
2016,7,15,10,45,779.0,178.5,4.25,34.5,872.0,860.93,620.89
2016,7,15,11,0,781.0,184.0,4.2,35.0,899.0,856.31,615.62
2016,7,15,11,15,786.5,186.0,4.1,35.5,920.5,847.99,607.86
2016,7,15,11,30,792.0,188.0,4.0,36.0,942.0,836.02,597.55
2016,7,15,11,45,789.0,193.0,3.9,36.5,954.0,816.01,581.77
2016,7,15,12,0,786.0,198.0,3.8,37.0,966.0,792.69,563.86
2016,7,15,12,15,787.0,198.5,3.75,37.0,972.0,765.88,545.06
2016,7,15,12,30,788.0,199.0,3.7,37.0,978.0,736.27,524.17
2016,7,15,12,45,786.0,199.5,3.7,37.5,975.5,702.16,499.09
2016,7,15,13,0,784.0,200.0,3.7,38.0,973.0,666.13,472.38
2016,7,15,13,15,781.5,199.5,3.75,38.0,963.0,627.27,444.4
2016,7,15,13,30,779.0,199.0,3.8,38.0,953.0,586.69,414.54
2016,7,15,13,45,774.0,197.5,3.85,38.0,935.5,542.51,381.43
2016,7,15,14,0,769.0,196.0,3.9,38.0,918.0,497.05,346.55
2016,7,15,14,15,762.0,194.0,3.95,38.0,893.0,449.34,309.21
2016,7,15,14,30,755.0,192.0,4.0,38.0,868.0,400.92,270.52
2016,7,15,14,45,744.0,190.0,4.1,38.0,836.0,346.56,227.24
2016,7,15,15,0,733.0,188.0,4.2,38.0,804.0,295.26,186.22
2016,7,15,15,15,720.0,184.5,4.25,37.5,766.0,243.07,146.47
2016,7,15,15,30,707.0,181.0,4.3,37.0,728.0,191.76,111.34
2016,7,15,15,45,692.5,175.0,4.35,37.0,685.0,140.02,84.43
2016,7,15,16,0,678.0,169.0,4.4,37.0,642.0,108.49,80.64
2016,7,15,16,15,655.5,164.0,4.4,36.5,594.5,107.75,80.5
2016,7,15,16,30,633.0,159.0,4.4,36.0,547.0,106.87,80.24
2016,7,15,16,45,605.0,152.5,4.4,36.0,496.5,104.75,78.84
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,102.48,77.32
2016,7,15,17,15,539.0,138.0,4.25,35.5,393.5,96.51,72.98
2016,7,15,17,30,501.0,130.0,4.1,35.0,341.0,91.68,69.5
2016,7,15,17,45,447.5,120.0,4.0,34.5,288.5,85.19,64.59
2016,7,15,18,0,394.0,110.0,3.9,34.0,236.0,78.59,59.45
2016,7,15,18,15,326.0,96.5,3.55,33.0,187.0,69.38,52.08
2016,7,15,18,30,258.0,83.0,3.2,32.0,138.0,60.05,44.32
2016,7,15,18,45,171.0,63.5,2.9,31.5,95.5,46.08,32.33
2016,7,15,19,0,84.0,44.0,2.6,31.0,53.0,32.04,19.87
2016,7,15,19,15,42.0,22.0,2.7,30.5,26.5,16.55,0.0
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.0,7.0,5.51,0.0
2016,7,16,6,0,0.0,14.0,2.8,23.0,14.0,10.68,0.0
2016,7,16,6,15,37.5,34.5,2.9,23.5,40.0,55.95,37.04
2016,7,16,6,30,75.0,55.0,3.0,24.0,66.0,95.12,70.93
2016,7,16,6,45,113.5,76.5,3.1,24.5,101.5,138.89,107.87
2016,7,16,7,0,152.0,98.0,3.2,25.0,137.0,185.7,146.83
2016,7,16,7,15,175.5,119.0,3.25,25.5,174.5,226.08,179.68
2016,7,16,7,30,199.0,140.0,3.3,26.0,212.0,281.18,223.09
2016,7,16,7,45,163.5,166.5,3.4,27.0,232.5,277.55,218.48
2016,7,16,8,0,128.0,193.0,3.5,28.0,253.0,283.59,221.02
2016,7,16,8,15,148.0,219.0,3.55,28.5,296.0,326.83,253.29
2016,7,16,8,30,168.0,245.0,3.6,29.0,339.0,370.46,285.1
2016,7,16,8,45,172.0,270.0,3.65,30.0,374.5,400.48,305.23
2016,7,16,9,0,176.0,295.0,3.7,31.0,410.0,429.68,324.4
2016,7,16,9,15,188.0,318.5,3.65,31.5,449.5,463.13,347.02
2016,7,16,9,30,200.0,342.0,3.6,32.0,489.0,495.82,368.73
2016,7,16,9,45,520.0,229.0,3.6,32.5,639.5,697.7,515.79
2016,7,16,10,0,840.0,116.0,3.6,33.0,790.0,856.36,622.88
2016,7,16,10,15,849.0,118.0,3.55,33.5,826.0,866.01,625.48
2016,7,16,10,30,858.0,120.0,3.5,34.0,862.0,872.06,626.82
2016,7,16,10,45,865.5,121.0,3.5,34.5,891.0,872.19,624.69
2016,7,16,11,0,873.0,122.0,3.5,35.0,920.0,868.58,620.3
2016,7,16,11,15,877.5,123.0,3.5,35.0,942.0,858.66,613.23
2016,7,16,11,30,882.0,124.0,3.5,35.0,964.0,845.01,603.88
2016,7,16,11,45,867.5,137.0,3.55,35.5,973.5,821.87,587.44
2016,7,16,12,0,853.0,150.0,3.6,36.0,983.0,795.14,568.77
2016,7,16,12,15,854.5,150.0,3.65,36.0,989.0,768.19,550.22
2016,7,16,12,30,856.0,150.0,3.7,36.0,995.0,738.42,529.41
2016,7,16,12,45,854.5,150.5,3.8,36.5,993.0,704.44,504.47
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,668.4,477.69
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.0,629.08,449.09
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,587.81,418.37
2016,7,16,13,45,842.5,149.5,4.2,37.0,952.5,543.09,384.39
2016,7,16,14,0,837.0,149.0,4.3,37.0,934.0,496.85,348.38
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.0,448.25,309.66
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,397.24,268.33
2016,7,16,14,45,820.5,141.0,4.5,37.0,853.0,343.96,224.71
2016,7,16,15,0,817.0,136.0,4.6,37.0,822.0,289.89,180.55
2016,7,16,15,15,805.5,133.5,4.6,36.5,784.0,235.27,138.16
2016,7,16,15,30,794.0,131.0,4.6,36.0,746.0,181.17,100.61
2016,7,16,15,45,778.5,128.5,4.7,36.0,702.0,127.54,73.17
2016,7,16,16,0,763.0,126.0,4.8,36.0,658.0,94.24,69.75
2016,7,16,16,15,744.0,122.0,4.8,35.5,610.0,92.93,69.09
2016,7,16,16,30,725.0,118.0,4.8,35.0,562.0,84.26,62.53
2016,7,16,16,45,699.5,114.0,4.85,35.0,510.5,82.61,61.43
2016,7,16,17,0,674.0,110.0,4.9,35.0,459.0,80.86,60.27
2016,7,16,17,15,640.5,104.0,4.8,34.5,406.0,77.55,57.95
2016,7,16,17,30,607.0,98.0,4.7,34.0,353.0,74.12,55.49
2016,7,16,17,45,562.0,91.0,4.65,33.5,300.5,69.7,52.16
2016,7,16,18,0,517.0,84.0,4.6,33.0,248.0,65.19,48.67
2016,7,16,18,15,452.0,74.5,4.35,32.5,197.5,58.47,43.17
2016,7,16,18,30,387.0,65.0,4.1,32.0,147.0,48.97,35.15
2016,7,16,18,45,295.5,51.5,3.85,31.5,103.5,38.79,26.33
2016,7,16,19,0,204.0,38.0,3.6,31.0,60.0,28.61,17.1
2016,7,16,19,15,102.0,19.0,3.45,30.5,30.0,14.41,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.45,23.5,10.0,15.75,0.0
2016,7,17,6,0,61.0,18.0,2.6,24.0,20.0,45.1,0.0
2016,7,17,6,15,170.5,35.0,2.65,24.5,56.5,126.49,88.53
2016,7,17,6,30,280.0,52.0,2.7,25.0,93.0,201.52,153.6
2016,7,17,6,45,376.0,61.5,2.75,25.5,142.5,272.28,213.09
2016,7,17,7,0,472.0,71.0,2.8,26.0,192.0,357.75,282.57
2016,7,17,7,15,528.0,79.0,2.8,26.5,244.5,421.85,333.32
2016,7,17,7,30,584.0,87.0,2.8,27.0,297.0,488.99,384.5
2016,7,17,7,45,632.0,91.0,2.85,27.5,352.5,548.93,428.66
2016,7,17,8,0,680.0,95.0,2.9,28.0,408.0,610.13,472.33
2016,7,17,8,15,708.0,99.5,2.9,28.5,461.0,657.89,504.72
2016,7,17,8,30,736.0,104.0,2.9,29.0,514.0,701.39,532.76
2016,7,17,8,45,759.5,107.0,2.95,30.0,565.0,741.73,556.85
2016,7,17,9,0,783.0,110.0,3.0,31.0,616.0,780.08,579.1
2016,7,17,9,15,798.5,113.0,3.05,31.5,662.5,809.42,596.1
2016,7,17,9,30,814.0,116.0,3.1,32.0,709.0,835.89,611.11
2016,7,17,9,45,827.0,117.5,3.15,32.5,750.5,855.53,621.55
2016,7,17,10,0,840.0,119.0,3.2,33.0,792.0,860.82,622.61
2016,7,17,10,15,848.5,121.0,3.25,33.5,827.5,870.01,626.46
2016,7,17,10,30,857.0,123.0,3.3,34.0,863.0,875.59,628.02
2016,7,17,10,45,863.5,124.5,3.35,34.5,892.0,875.27,625.87
2016,7,17,11,0,870.0,126.0,3.4,35.0,921.0,871.2,621.47
2016,7,17,11,15,874.0,127.0,3.45,35.0,942.5,860.81,614.37
2016,7,17,11,30,878.0,128.0,3.5,35.0,964.0,846.72,605.0
2016,7,17,11,45,884.0,126.0,3.55,35.5,978.5,828.18,591.59
2016,7,17,12,0,890.0,124.0,3.6,36.0,993.0,806.13,575.97
2016,7,17,12,15,890.5,124.5,3.65,36.0,999.0,778.41,557.69
2016,7,17,12,30,891.0,125.0,3.7,36.0,1005.0,747.74,536.26
2016,7,17,12,45,890.0,124.5,3.8,36.5,1002.5,712.69,510.6
2016,7,17,13,0,889.0,124.0,3.9,37.0,1000.0,675.35,482.93
2016,7,17,13,15,886.5,123.5,3.95,37.0,989.5,634.85,453.36
2016,7,17,13,30,884.0,123.0,4.0,37.0,979.0,592.25,421.57
2016,7,17,13,45,879.5,122.5,4.05,37.0,960.5,546.6,386.77
2016,7,17,14,0,875.0,122.0,4.1,37.0,942.0,499.24,349.78
2016,7,17,14,15,869.0,121.0,4.1,37.0,917.0,449.41,309.96
2016,7,17,14,30,863.0,120.0,4.1,37.0,892.0,398.4,268.35
2016,7,17,14,45,854.0,118.5,4.15,37.0,859.5,345.19,224.65
2016,7,17,15,0,845.0,117.0,4.2,37.0,827.0,291.57,180.78
2016,7,17,15,15,835.0,115.0,4.2,36.5,789.0,237.28,138.43
2016,7,17,15,30,825.0,113.0,4.2,36.0,751.0,183.14,100.76
2016,7,17,15,45,811.0,110.5,4.2,36.0,707.0,119.89,66.26
2016,7,17,16,0,797.0,108.0,4.2,36.0,663.0,84.36,61.9
2016,7,17,16,15,779.5,105.0,4.2,35.5,615.0,83.21,61.34
2016,7,17,16,30,762.0,102.0,4.2,35.0,567.0,81.96,60.67
2016,7,17,16,45,737.0,98.5,4.25,35.0,515.5,80.08,59.39
2016,7,17,17,0,712.0,95.0,4.3,35.0,464.0,78.12,58.04
2016,7,17,17,15,681.0,90.5,4.25,34.5,411.0,69.41,51.31
2016,7,17,17,30,650.0,86.0,4.2,34.0,358.0,66.63,49.35
2016,7,17,17,45,604.5,80.0,4.2,33.5,304.5,62.51,46.24
2016,7,17,18,0,559.0,74.0,4.2,33.0,251.0,58.35,43.0
2016,7,17,18,15,495.5,66.0,4.0,32.5,200.0,52.44,38.16
2016,7,17,18,30,432.0,58.0,3.8,32.0,149.0,46.51,33.11
2016,7,17,18,45,334.5,46.5,3.6,31.5,104.5,37.49,25.25
2016,7,17,19,0,237.0,35.0,3.4,31.0,60.0,26.62,15.47
2016,7,17,19,15,118.5,17.5,3.35,30.5,30.0,13.35,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,6.29,0.0
2016,7,18,6,0,49.0,16.0,1.9,24.0,18.0,38.23,0.0
2016,7,18,6,15,153.0,33.5,2.05,24.5,53.5,118.21,82.01
2016,7,18,6,30,257.0,51.0,2.2,25.0,89.0,190.71,145.04
2016,7,18,6,45,349.5,61.5,2.35,25.5,136.5,259.85,203.12
2016,7,18,7,0,442.0,72.0,2.5,26.0,184.0,343.13,270.89
2016,7,18,7,15,498.0,80.0,2.55,26.5,235.0,406.05,320.81
2016,7,18,7,30,554.0,88.0,2.6,27.0,286.0,472.07,371.29
2016,7,18,7,45,605.0,91.0,2.7,27.5,340.5,531.88,415.64
2016,7,18,8,0,656.0,94.0,2.8,28.0,395.0,593.19,459.74
2016,7,18,8,15,684.5,98.5,2.85,28.5,447.5,640.59,492.21
2016,7,18,8,30,713.0,103.0,2.9,29.0,500.0,687.16,522.88
2016,7,18,8,45,737.5,105.5,2.95,29.5,550.0,723.97,545.75
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,762.17,569.32
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.5,791.6,586.06
2016,7,18,9,30,794.0,114.0,2.9,31.0,693.0,818.26,600.8
2016,7,18,9,45,528.0,244.5,2.9,31.5,639.0,722.21,529.74
2016,7,18,10,0,262.0,375.0,2.9,32.0,585.0,597.51,436.25
2016,7,18,10,15,285.5,388.0,2.85,32.0,626.5,626.71,456.37
2016,7,18,10,30,309.0,401.0,2.8,32.0,668.0,654.2,474.26
2016,7,18,10,45,579.5,264.5,2.8,32.5,785.5,778.44,562.22
2016,7,18,11,0,850.0,128.0,2.8,33.0,903.0,857.47,614.81
2016,7,18,11,15,854.5,129.0,2.8,33.0,925.0,847.73,607.22
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,834.34,598.06
2016,7,18,11,45,858.5,133.0,2.85,33.5,960.0,814.88,584.13
2016,7,18,12,0,858.0,136.0,2.9,34.0,973.0,792.02,568.09
2016,7,18,12,15,859.5,136.5,2.9,34.0,979.5,765.64,550.18
2016,7,18,12,30,861.0,137.0,2.9,34.0,986.0,736.37,529.55
2016,7,18,12,45,861.0,136.5,2.9,34.5,984.5,702.79,504.65
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,666.96,477.86
2016,7,18,13,15,858.5,135.5,2.95,35.0,973.0,627.41,449.13
2016,7,18,13,30,856.0,135.0,3.0,35.0,963.0,585.85,418.26
2016,7,18,13,45,853.5,133.0,3.05,35.0,946.0,541.39,384.5
2016,7,18,14,0,851.0,131.0,3.1,35.0,929.0,495.14,348.45
2016,7,18,14,15,589.0,273.5,3.15,35.0,818.5,430.97,301.53
2016,7,18,14,30,327.0,416.0,3.2,35.0,708.0,394.1,276.58
2016,7,18,14,45,566.5,276.0,3.25,35.0,760.0,352.19,238.6
2016,7,18,15,0,806.0,136.0,3.3,35.0,812.0,289.47,181.77
2016,7,18,15,15,794.5,133.5,3.35,35.0,774.0,235.35,139.27
2016,7,18,15,30,783.0,131.0,3.4,35.0,736.0,181.75,101.53
2016,7,18,15,45,767.5,128.5,3.5,35.0,692.5,128.63,73.82
2016,7,18,16,0,752.0,126.0,3.6,35.0,649.0,93.97,69.79
2016,7,18,16,15,733.0,122.5,3.65,34.5,601.5,93.0,69.41
2016,7,18,16,30,714.0,119.0,3.7,34.0,554.0,84.62,63.07
2016,7,18,16,45,646.0,127.0,3.8,34.0,494.0,89.52,67.26
2016,7,18,17,0,578.0,135.0,3.9,34.0,434.0,95.24,72.15
2016,7,18,17,15,562.5,122.0,3.95,33.5,386.0,88.29,66.93
2016,7,18,17,30,547.0,109.0,4.0,33.0,338.0,80.84,61.24
2016,7,18,17,45,504.5,99.5,4.05,33.0,287.0,75.04,56.68
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,66.49,49.73
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.5,58.26,42.99
2016,7,18,18,30,341.0,67.0,3.9,32.0,139.0,49.92,35.92
2016,7,18,18,45,256.5,52.0,3.85,31.5,97.0,38.87,26.37
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,27.75,16.31
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,14.01,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,7.47,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,14.95,0.0
2016,7,19,6,15,163.5,31.0,0.95,25.0,55.0,119.5,82.1
2016,7,19,6,30,327.0,43.0,0.9,25.0,91.0,216.14,163.6
2016,7,19,6,45,420.5,51.0,0.9,25.5,139.5,288.88,223.76
2016,7,19,7,0,514.0,59.0,0.9,26.0,188.0,369.49,288.03
2016,7,19,7,15,566.5,65.0,0.95,26.5,240.0,430.86,335.55
2016,7,19,7,30,619.0,71.0,1.0,27.0,292.0,495.06,383.25
2016,7,19,7,45,663.5,74.0,1.05,28.0,346.5,552.58,423.48
2016,7,19,8,0,708.0,77.0,1.1,29.0,401.0,609.27,461.62
2016,7,19,8,15,734.0,80.5,1.25,29.5,453.5,655.51,492.19
2016,7,19,8,30,760.0,84.0,1.4,30.0,506.0,700.62,521.11
2016,7,19,8,45,781.5,86.5,1.55,30.5,556.0,739.48,545.36
2016,7,19,9,0,803.0,89.0,1.7,31.0,606.0,767.83,562.38
2016,7,19,9,15,817.5,91.5,1.85,31.5,652.0,796.06,579.3
2016,7,19,9,30,832.0,94.0,2.0,32.0,698.0,821.45,594.25
2016,7,19,9,45,844.0,95.5,2.2,32.5,739.5,840.56,605.5
2016,7,19,10,0,856.0,97.0,2.4,33.0,781.0,856.38,614.63
2016,7,19,10,15,864.5,98.5,2.55,33.5,816.5,865.65,619.2
2016,7,19,10,30,873.0,100.0,2.7,34.0,852.0,871.29,621.55
2016,7,19,10,45,879.5,101.0,2.9,34.5,881.0,870.99,620.48
2016,7,19,11,0,886.0,102.0,3.1,35.0,910.0,866.93,617.06
2016,7,19,11,15,606.5,276.0,3.25,35.0,836.0,788.99,562.7
2016,7,19,11,30,327.0,450.0,3.4,35.0,762.0,675.57,481.03
2016,7,19,11,45,610.0,280.0,3.55,35.5,871.5,758.82,542.58
2016,7,19,12,0,893.0,110.0,3.7,36.0,981.0,800.91,573.43
2016,7,19,12,15,894.0,110.5,3.8,36.0,987.0,773.84,555.49
2016,7,19,12,30,895.0,111.0,3.9,36.0,993.0,743.74,534.84
2016,7,19,12,45,608.0,292.0,4.05,36.0,891.0,661.23,473.4
2016,7,19,13,0,321.0,473.0,4.2,36.0,789.0,577.21,411.34
2016,7,19,13,15,605.0,292.0,4.25,36.0,879.5,595.11,426.49
2016,7,19,13,30,889.0,111.0,4.3,36.0,970.0,590.07,423.03
2016,7,19,13,45,667.0,255.0,4.4,36.0,893.5,533.22,379.5
2016,7,19,14,0,445.0,399.0,4.5,36.0,817.0,486.16,344.36
2016,7,19,14,15,430.0,386.5,4.55,36.0,781.0,440.22,310.11
2016,7,19,14,30,415.0,374.0,4.6,36.0,745.0,395.46,276.22
2016,7,19,14,45,633.5,240.5,4.65,36.0,783.0,348.76,234.56
2016,7,19,15,0,852.0,107.0,4.7,36.0,821.0,289.53,180.3
2016,7,19,15,15,685.0,189.0,4.7,35.5,746.0,243.28,149.56
2016,7,19,15,30,518.0,271.0,4.7,35.0,671.0,224.33,143.51
2016,7,19,15,45,411.0,287.0,4.75,35.0,592.5,186.8,125.99
2016,7,19,16,0,304.0,303.0,4.8,35.0,514.0,179.37,137.14
2016,7,19,16,15,222.0,288.5,4.8,34.5,436.5,181.03,139.15
2016,7,19,16,30,140.0,274.0,4.8,34.0,359.0,171.38,132.27
2016,7,19,16,45,264.5,230.5,4.8,34.0,373.5,145.82,112.42
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,121.25,93.14
2016,7,19,17,15,331.5,173.0,4.7,33.5,331.0,116.92,90.21
2016,7,19,17,30,274.0,159.0,4.6,33.0,274.0,107.89,83.38
2016,7,19,17,45,257.0,137.0,4.6,32.5,232.5,94.66,72.97
2016,7,19,18,0,240.0,115.0,4.6,32.0,191.0,80.91,61.91
2016,7,19,18,15,331.5,86.0,4.4,31.5,168.5,62.49,46.7
2016,7,19,18,30,423.0,57.0,4.2,31.0,146.0,45.69,32.55
2016,7,19,18,45,322.5,45.5,4.05,30.5,101.5,34.76,23.09
2016,7,19,19,0,222.0,34.0,3.9,30.0,57.0,25.83,14.81
2016,7,19,19,15,111.0,17.0,3.75,29.5,28.5,12.96,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,7.5,0.7,24.0,8.5,0.0,0.0
2016,7,20,6,0,41.0,15.0,0.8,24.0,17.0,25.69,0.0
2016,7,20,6,15,146.5,32.5,0.85,24.5,51.5,115.52,78.87
2016,7,20,6,30,252.0,50.0,0.9,25.0,86.0,188.51,142.53
2016,7,20,6,45,349.5,60.0,1.0,25.5,134.0,259.47,201.44
2016,7,20,7,0,447.0,70.0,1.1,26.0,182.0,345.36,270.24
2016,7,20,7,15,503.5,78.0,1.15,26.5,233.5,408.95,319.72
2016,7,20,7,30,560.0,86.0,1.2,27.0,285.0,475.71,369.67
2016,7,20,7,45,610.5,89.5,1.25,27.5,339.5,536.12,413.23
2016,7,20,8,0,661.0,93.0,1.3,28.0,394.0,598.04,456.38
2016,7,20,8,15,689.5,97.5,1.4,28.5,446.5,645.76,488.47
2016,7,20,8,30,718.0,102.0,1.5,29.0,499.0,689.4,516.45
2016,7,20,8,45,742.0,104.5,1.65,29.5,549.5,729.34,541.67
2016,7,20,9,0,766.0,107.0,1.8,30.0,600.0,767.38,565.31
2016,7,20,9,15,541.0,212.0,1.95,30.5,573.5,694.3,511.33
2016,7,20,9,30,316.0,317.0,2.1,31.0,547.0,592.02,435.24
2016,7,20,9,45,571.5,216.5,2.25,31.5,661.5,742.88,543.1
2016,7,20,10,0,827.0,116.0,2.4,32.0,776.0,851.53,614.84
2016,7,20,10,15,836.0,118.0,2.55,32.5,811.5,861.27,618.96
2016,7,20,10,30,845.0,120.0,2.7,33.0,847.0,867.45,621.66
2016,7,20,10,45,513.0,288.5,2.85,33.5,734.5,741.35,532.93
2016,7,20,11,0,181.0,457.0,3.0,34.0,622.0,565.62,405.89
2016,7,20,11,15,525.5,290.5,3.1,34.0,786.0,732.32,527.56
2016,7,20,11,30,870.0,124.0,3.2,34.0,950.0,842.06,603.84
2016,7,20,11,45,861.0,133.0,3.3,34.5,961.0,820.43,587.79
2016,7,20,12,0,852.0,142.0,3.4,35.0,972.0,795.36,570.44
2016,7,20,12,15,853.5,142.0,3.45,35.0,978.5,768.62,552.44
2016,7,20,12,30,855.0,142.0,3.5,35.0,985.0,739.02,531.75
2016,7,20,12,45,853.5,142.5,3.6,35.5,983.0,705.14,506.88
2016,7,20,13,0,852.0,143.0,3.7,36.0,981.0,669.09,480.11
2016,7,20,13,15,849.5,142.5,3.75,36.0,971.0,629.69,451.33
2016,7,20,13,30,847.0,142.0,3.8,36.0,961.0,588.32,420.45
2016,7,20,13,45,842.5,141.5,3.85,36.0,943.5,544.0,386.66
2016,7,20,14,0,838.0,141.0,3.9,36.0,926.0,498.06,350.77
2016,7,20,14,15,524.5,292.0,3.9,36.0,778.5,422.35,296.18
2016,7,20,14,30,211.0,443.0,3.9,36.0,631.0,377.06,266.5
2016,7,20,14,45,481.0,306.5,3.95,36.0,715.0,345.98,236.28
2016,7,20,15,0,751.0,170.0,4.0,36.0,799.0,299.55,190.76
2016,7,20,15,15,738.5,166.5,4.0,35.5,761.0,241.19,145.74
2016,7,20,15,30,726.0,163.0,4.0,35.0,723.0,188.68,108.82
2016,7,20,15,45,708.5,160.0,4.0,35.0,680.0,137.1,81.08
2016,7,20,16,0,691.0,157.0,4.0,35.0,637.0,102.24,76.38
2016,7,20,16,15,623.5,167.5,3.95,34.5,576.5,109.23,82.38
2016,7,20,16,30,556.0,178.0,3.9,34.0,516.0,116.65,88.76
2016,7,20,16,45,529.5,167.5,3.9,34.0,466.5,111.55,84.98
2016,7,20,17,0,503.0,157.0,3.9,34.0,417.0,106.17,80.97
2016,7,20,17,15,334.5,163.5,3.85,33.5,328.0,111.58,85.85
2016,7,20,17,30,166.0,170.0,3.8,33.0,239.0,115.16,89.27
2016,7,20,17,45,149.5,147.5,3.75,33.0,203.0,101.18,78.12
2016,7,20,18,0,133.0,125.0,3.7,33.0,167.0,86.84,66.5
2016,7,20,18,15,109.5,102.0,3.45,32.5,132.0,71.79,54.17
2016,7,20,18,30,86.0,79.0,3.2,32.0,97.0,56.43,41.28
2016,7,20,18,45,56.5,56.5,2.95,31.5,67.0,41.03,28.1
2016,7,20,19,0,27.0,34.0,2.7,31.0,37.0,25.41,14.34
2016,7,20,19,15,13.5,17.0,2.8,30.5,18.5,13.02,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,42.73,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,138.36,94.33
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,223.43,169.85
2016,7,21,6,45,438.0,49.5,2.4,25.5,140.5,297.43,232.34
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,379.39,299.29
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,442.67,348.49
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,508.82,397.46
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,563.48,435.96
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,621.52,475.19
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,668.35,504.56
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,713.97,531.89
2016,7,21,8,45,792.0,88.0,1.75,31.5,561.5,752.67,553.64
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,780.51,567.58
2016,7,21,9,15,826.5,93.5,1.65,32.5,659.0,808.99,583.6
2016,7,21,9,30,841.0,96.0,1.7,33.0,706.0,834.57,597.62
2016,7,21,9,45,851.5,98.5,1.75,33.5,747.5,853.55,607.39
2016,7,21,10,0,862.0,101.0,1.8,34.0,789.0,869.12,615.07
2016,7,21,10,15,870.5,102.5,1.9,34.5,824.5,878.39,619.34
2016,7,21,10,30,879.0,104.0,2.0,35.0,860.0,883.98,621.43
2016,7,21,10,45,884.5,106.0,2.15,35.5,889.0,883.66,620.35
2016,7,21,11,0,890.0,108.0,2.3,36.0,918.0,879.5,616.95
2016,7,21,11,15,894.0,109.0,2.4,36.0,940.0,869.33,610.69
2016,7,21,11,30,898.0,110.0,2.5,36.0,962.0,855.38,602.13
2016,7,21,11,45,898.5,112.0,2.6,36.5,976.0,835.69,588.71
2016,7,21,12,0,899.0,114.0,2.7,37.0,990.0,812.47,573.08
2016,7,21,12,15,900.0,114.5,2.8,37.0,996.0,785.1,555.94
2016,7,21,12,30,901.0,115.0,2.9,37.0,1002.0,754.68,535.76
2016,7,21,12,45,900.5,115.0,3.0,37.5,1000.5,720.05,510.92
2016,7,21,13,0,900.0,115.0,3.1,38.0,999.0,682.96,483.95
2016,7,21,13,15,898.0,114.5,3.15,38.0,989.0,642.2,454.72
2016,7,21,13,30,896.0,114.0,3.2,38.0,979.0,599.25,423.2
2016,7,21,13,45,895.5,111.0,3.25,38.0,962.0,553.27,388.7
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,505.2,351.67
2016,7,21,14,15,562.5,274.0,3.3,38.0,795.0,423.81,293.71
2016,7,21,14,30,230.0,440.0,3.3,38.0,645.0,382.89,267.47
2016,7,21,14,45,551.0,271.0,3.35,38.0,738.0,347.46,233.19
2016,7,21,15,0,872.0,102.0,3.4,38.0,831.0,293.74,180.8
