Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,15,862.5,100.0,3.4,37.5,793.0,237.83,137.15
2016,7,21,15,30,853.0,98.0,3.4,37.0,755.0,182.01,97.94
2016,7,21,15,45,841.0,95.5,3.4,37.0,711.5,126.02,68.49
2016,7,21,16,0,829.0,93.0,3.4,37.0,668.0,86.14,63.01
2016,7,21,16,15,812.5,90.0,3.4,36.5,619.5,84.03,61.71
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,73.23,53.43
2016,7,21,16,45,774.5,84.0,3.45,36.0,519.5,71.32,52.1
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,69.33,50.71
2016,7,21,17,15,724.0,77.0,3.45,35.5,414.5,66.41,48.66
2016,7,21,17,30,695.0,73.0,3.4,35.0,361.0,63.41,46.52
2016,7,21,17,45,654.0,67.5,3.35,35.0,307.5,54.53,39.39
2016,7,21,18,0,613.0,62.0,3.3,35.0,254.0,50.36,36.04
2016,7,21,18,15,552.0,55.5,2.9,34.0,202.0,45.18,31.89
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,40.04,27.57
2016,7,21,18,45,394.0,39.5,2.15,32.5,105.0,32.29,20.82
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,24.6,13.57
2016,7,21,19,15,148.5,15.0,1.9,31.5,30.0,12.14,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,51.26,0.0
2016,7,22,6,15,248.5,26.0,1.95,24.5,55.0,151.41,102.49
2016,7,22,6,30,379.0,38.0,1.9,25.0,92.0,236.24,179.23
2016,7,22,6,45,465.0,46.0,1.9,26.0,141.0,307.8,239.33
2016,7,22,7,0,551.0,54.0,1.9,27.0,190.0,386.74,302.75
2016,7,22,7,15,602.5,59.5,1.8,28.0,242.5,448.75,350.37
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,511.26,395.94
2016,7,22,7,45,692.0,69.0,1.65,30.0,349.5,567.57,434.88
2016,7,22,8,0,730.0,73.0,1.6,31.0,404.0,624.31,472.35
2016,7,22,8,15,755.0,76.5,1.7,31.5,457.0,670.76,502.09
2016,7,22,8,30,780.0,80.0,1.8,32.0,510.0,715.95,530.43
2016,7,22,8,45,800.0,82.5,1.95,32.5,560.5,746.32,548.69
2016,7,22,9,0,820.0,85.0,2.1,33.0,611.0,782.2,570.57
2016,7,22,9,15,834.0,87.5,2.15,33.5,657.5,810.56,586.5
2016,7,22,9,30,848.0,90.0,2.2,34.0,704.0,835.99,600.47
2016,7,22,9,45,859.0,92.0,2.3,34.5,745.5,855.12,610.74
2016,7,22,10,0,870.0,94.0,2.4,35.0,787.0,870.86,618.9
2016,7,22,10,15,878.0,95.5,2.45,35.0,822.5,879.87,623.75
2016,7,22,10,30,886.0,97.0,2.5,35.0,858.0,885.2,626.43
2016,7,22,10,45,892.0,98.5,2.6,35.5,887.0,884.99,624.8
2016,7,22,11,0,898.0,100.0,2.7,36.0,916.0,880.94,620.89
2016,7,22,11,15,902.0,100.5,2.7,36.5,938.0,870.41,612.29
2016,7,22,11,30,906.0,101.0,2.7,37.0,960.0,856.12,601.49
2016,7,22,11,45,902.0,106.0,2.75,37.5,973.0,835.38,587.04
2016,7,22,12,0,898.0,111.0,2.8,38.0,986.0,811.11,570.43
2016,7,22,12,15,899.5,111.5,2.85,38.0,992.5,784.22,553.35
2016,7,22,12,30,901.0,112.0,2.9,38.0,999.0,754.22,533.4
2016,7,22,12,45,900.0,112.0,2.95,38.0,997.0,719.28,509.29
2016,7,22,13,0,899.0,112.0,3.0,38.0,995.0,681.87,483.02
2016,7,22,13,15,897.0,111.5,3.05,38.0,985.5,641.14,453.86
2016,7,22,13,30,895.0,111.0,3.1,38.0,976.0,598.2,422.4
2016,7,22,13,45,891.5,110.5,3.15,38.5,958.0,552.35,387.22
2016,7,22,14,0,888.0,110.0,3.2,39.0,940.0,504.67,349.86
2016,7,22,14,15,883.0,109.0,3.2,39.0,915.5,454.35,310.32
2016,7,22,14,30,878.0,108.0,3.2,39.0,891.0,402.72,268.82
2016,7,22,14,45,864.0,110.5,3.2,39.0,857.5,349.39,225.58
2016,7,22,15,0,850.0,113.0,3.2,39.0,824.0,296.07,182.43
2016,7,22,15,15,840.0,111.0,3.2,38.5,786.0,241.14,139.81
2016,7,22,15,30,830.0,109.0,3.2,38.0,748.0,186.36,101.48
2016,7,22,15,45,816.5,106.5,3.2,38.0,704.0,131.4,72.49
2016,7,22,16,0,803.0,104.0,3.2,38.0,660.0,82.26,59.67
2016,7,22,16,15,786.0,101.0,3.2,37.5,612.0,81.01,59.05
2016,7,22,16,30,769.0,98.0,3.2,37.0,564.0,79.65,58.3
2016,7,22,16,45,745.0,94.5,3.2,37.0,512.5,77.67,56.94
2016,7,22,17,0,721.0,91.0,3.2,37.0,461.0,75.61,55.52
2016,7,22,17,15,690.0,86.5,3.15,36.5,408.0,67.04,48.95
2016,7,22,17,30,659.0,82.0,3.1,36.0,355.0,64.14,46.9
2016,7,22,17,45,614.5,76.0,3.05,35.5,301.0,59.92,43.71
2016,7,22,18,0,570.0,70.0,3.0,35.0,247.0,55.64,40.39
2016,7,22,18,15,507.0,62.0,2.65,34.0,196.0,49.62,35.55
2016,7,22,18,30,444.0,54.0,2.3,33.0,145.0,43.57,30.48
2016,7,22,18,45,345.5,43.0,2.0,32.5,100.5,34.84,22.88
2016,7,22,19,0,247.0,32.0,1.7,32.0,56.0,24.48,13.39
2016,7,22,19,15,123.5,16.0,1.85,31.5,28.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,16.0,36.25,0.0
2016,7,23,6,15,193.5,28.0,2.2,24.5,51.0,129.6,86.41
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,208.37,158.09
2016,7,23,6,45,403.0,52.0,2.25,26.0,134.5,284.13,221.44
2016,7,23,7,0,495.0,61.0,2.3,27.0,183.0,364.96,286.72
2016,7,23,7,15,549.5,68.5,2.2,27.5,235.0,428.95,336.96
2016,7,23,7,30,604.0,76.0,2.1,28.0,287.0,495.99,387.26
2016,7,23,7,45,648.5,79.5,2.05,29.0,342.0,554.08,428.24
2016,7,23,8,0,693.0,83.0,2.0,30.0,397.0,613.25,468.24
2016,7,23,8,15,720.5,87.5,2.0,30.5,449.5,658.96,497.88
2016,7,23,8,30,748.0,92.0,2.0,31.0,502.0,706.3,527.47
2016,7,23,8,45,772.5,93.5,2.0,31.5,553.5,746.46,551.5
2016,7,23,9,0,797.0,95.0,2.0,32.0,605.0,784.68,573.84
2016,7,23,9,15,812.0,97.5,2.05,32.5,651.5,804.35,584.05
2016,7,23,9,30,827.0,100.0,2.1,33.0,698.0,830.17,598.43
2016,7,23,9,45,841.0,101.0,2.2,33.5,740.0,850.52,609.56
2016,7,23,10,0,855.0,102.0,2.3,34.0,782.0,867.61,618.64
2016,7,23,10,15,863.5,103.5,2.4,34.5,818.0,876.88,622.79
2016,7,23,10,30,872.0,105.0,2.5,35.0,854.0,882.5,624.76
2016,7,23,10,45,879.5,105.5,2.6,35.5,883.5,882.55,623.3
2016,7,23,11,0,887.0,106.0,2.7,36.0,913.0,878.84,619.59
2016,7,23,11,15,891.5,107.0,2.8,36.0,935.0,869.18,613.49
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,855.74,605.06
2016,7,23,11,45,896.5,110.0,3.0,36.5,971.0,836.13,591.49
2016,7,23,12,0,897.0,112.0,3.1,37.0,985.0,812.99,575.7
2016,7,23,12,15,898.0,112.5,3.15,37.0,991.0,785.7,558.16
2016,7,23,12,30,899.0,113.0,3.2,37.0,997.0,755.34,537.81
2016,7,23,12,45,898.5,113.0,3.25,37.5,995.5,720.75,512.65
2016,7,23,13,0,898.0,113.0,3.3,38.0,994.0,683.66,485.4
2016,7,23,13,15,896.0,112.5,3.35,38.0,984.0,642.89,456.1
2016,7,23,13,30,894.0,112.0,3.4,38.0,974.0,599.91,424.5
2016,7,23,13,45,890.0,111.5,3.45,38.5,956.0,553.77,389.01
2016,7,23,14,0,886.0,111.0,3.5,39.0,938.0,505.83,351.39
2016,7,23,14,15,880.5,110.0,3.5,38.5,913.0,455.32,312.29
2016,7,23,14,30,875.0,109.0,3.5,38.0,888.0,403.55,271.1
2016,7,23,14,45,860.0,111.5,3.5,38.0,854.5,349.96,227.46
2016,7,23,15,0,845.0,114.0,3.5,38.0,821.0,296.52,183.99
2016,7,23,15,15,834.5,112.0,3.45,38.0,782.5,241.68,140.86
2016,7,23,15,30,824.0,110.0,3.4,38.0,744.0,187.06,102.2
2016,7,23,15,45,810.0,107.5,3.4,38.0,700.0,132.33,73.08
2016,7,23,16,0,796.0,105.0,3.4,38.0,656.0,82.68,60.02
2016,7,23,16,15,778.5,102.0,3.4,37.5,608.0,81.46,59.41
2016,7,23,16,30,761.0,99.0,3.4,37.0,560.0,80.12,58.68
2016,7,23,16,45,737.5,95.5,3.45,37.0,508.5,78.2,57.37
2016,7,23,17,0,714.0,92.0,3.5,37.0,457.0,76.19,55.99
2016,7,23,17,15,682.5,87.0,3.5,36.5,404.0,67.24,49.12
2016,7,23,17,30,651.0,82.0,3.5,36.0,351.0,64.02,46.81
2016,7,23,17,45,606.0,76.0,3.5,35.5,297.5,59.81,43.63
2016,7,23,18,0,561.0,70.0,3.5,35.0,244.0,55.55,40.31
2016,7,23,18,15,497.5,62.0,3.3,34.5,193.0,49.54,35.4
2016,7,23,18,30,434.0,54.0,3.1,34.0,142.0,43.51,30.28
2016,7,23,18,45,335.5,42.5,2.95,33.5,98.0,34.39,22.38
2016,7,23,19,0,237.0,31.0,2.8,33.0,54.0,23.71,12.62
2016,7,23,19,15,118.5,15.5,2.95,32.5,27.0,11.85,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.7,25.0,14.0,26.73,0.0
2016,7,24,6,15,161.0,29.0,2.7,25.5,48.5,118.18,77.25
2016,7,24,6,30,274.0,45.0,2.7,26.0,83.0,195.05,147.37
2016,7,24,6,45,367.5,55.5,2.75,26.5,130.5,266.22,207.48
2016,7,24,7,0,461.0,66.0,2.8,27.0,178.0,352.44,277.66
2016,7,24,7,15,517.5,74.0,2.75,27.5,230.0,417.01,328.81
2016,7,24,7,30,574.0,82.0,2.7,28.0,282.0,484.79,380.34
2016,7,24,7,45,625.5,85.0,2.7,28.5,337.5,546.2,425.4
2016,7,24,8,0,677.0,88.0,2.7,29.0,393.0,609.17,470.04
2016,7,24,8,15,705.0,92.5,2.65,29.5,445.5,657.36,502.02
2016,7,24,8,30,733.0,97.0,2.6,30.0,498.0,701.68,529.81
2016,7,24,8,45,759.5,98.0,2.6,31.0,549.5,742.64,553.8
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,781.76,576.02
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,811.6,592.48
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,828.5,600.29
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.0,848.18,610.36
2016,7,24,10,0,845.0,106.0,2.5,34.0,778.0,864.66,618.33
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.0,874.77,622.26
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,881.24,624.0
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,881.27,622.16
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,877.54,618.09
2016,7,24,11,15,881.5,113.0,2.65,36.0,930.5,867.86,611.67
2016,7,24,11,30,886.0,114.0,2.7,36.0,952.0,854.44,602.98
2016,7,24,11,45,885.5,116.5,2.75,36.5,965.5,834.44,588.94
2016,7,24,12,0,885.0,119.0,2.8,37.0,979.0,810.97,572.77
2016,7,24,12,15,886.0,119.5,2.8,37.0,985.0,783.82,555.17
2016,7,24,12,30,887.0,120.0,2.8,37.0,991.0,753.64,534.73
2016,7,24,12,45,885.0,120.5,2.85,37.5,989.0,718.6,509.47
2016,7,24,13,0,883.0,121.0,2.9,38.0,987.0,681.2,482.23
2016,7,24,13,15,881.0,121.0,2.9,38.0,977.0,641.22,453.5
2016,7,24,13,30,879.0,121.0,2.9,38.0,967.0,599.07,422.56
2016,7,24,13,45,874.0,120.5,2.95,38.0,949.0,552.92,388.18
2016,7,24,14,0,869.0,120.0,3.0,38.0,931.0,505.12,351.63
2016,7,24,14,15,863.5,118.5,3.0,38.0,906.0,454.99,312.28
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,403.65,271.04
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,351.2,228.64
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,299.3,186.73
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,239.28,140.07
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,184.53,101.24
2016,7,24,15,45,778.5,122.0,3.15,38.0,690.5,130.79,72.44
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,91.38,66.85
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,89.94,66.11
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,88.35,65.22
2016,7,24,16,45,691.5,110.5,3.25,37.0,498.0,80.48,59.19
2016,7,24,17,0,661.0,108.0,3.3,37.0,446.0,79.53,58.67
2016,7,24,17,15,627.0,102.0,3.3,36.5,393.0,76.18,56.34
2016,7,24,17,30,593.0,96.0,3.3,36.0,340.0,72.73,53.89
2016,7,24,17,45,539.0,90.0,3.3,35.5,286.5,68.88,51.04
2016,7,24,18,0,485.0,84.0,3.3,35.0,233.0,65.05,48.11
2016,7,24,18,15,419.0,73.5,3.25,34.5,183.5,55.1,39.97
2016,7,24,18,30,353.0,63.0,3.2,34.0,134.0,47.27,33.35
2016,7,24,18,45,254.0,48.5,3.15,34.0,91.5,36.39,23.92
2016,7,24,19,0,155.0,34.0,3.1,34.0,49.0,25.51,13.81
2016,7,24,19,15,77.5,17.0,3.2,33.5,24.5,12.87,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.55,25.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.5,26.0,6.0,4.72,0.0
2016,7,25,6,15,22.0,27.5,1.5,26.0,30.5,36.0,19.61
2016,7,25,6,30,44.0,49.0,1.5,26.0,55.0,69.37,49.53
2016,7,25,6,45,78.0,74.0,1.5,26.0,90.5,122.83,93.89
2016,7,25,7,0,112.0,99.0,1.5,26.0,126.0,170.3,133.16
2016,7,25,7,15,161.0,116.0,1.5,26.0,165.5,219.27,173.16
2016,7,25,7,30,210.0,133.0,1.5,26.0,205.0,286.14,226.02
2016,7,25,7,45,265.0,150.5,1.5,26.5,258.5,348.79,273.84
2016,7,25,8,0,320.0,168.0,1.5,27.0,312.0,414.77,322.68
2016,7,25,8,15,360.0,184.0,1.45,27.0,365.5,470.52,362.84
2016,7,25,8,30,400.0,200.0,1.4,27.0,419.0,545.57,415.42
2016,7,25,8,45,476.5,198.5,1.35,27.5,484.5,615.76,463.16
2016,7,25,9,0,553.0,197.0,1.3,28.0,550.0,687.45,510.36
2016,7,25,9,15,574.0,204.0,1.2,28.5,595.0,721.3,529.35
2016,7,25,9,30,595.0,211.0,1.1,29.0,640.0,761.07,551.82
2016,7,25,9,45,628.5,207.0,1.0,29.5,684.0,791.56,568.16
2016,7,25,10,0,662.0,203.0,0.9,30.0,728.0,819.36,582.42
2016,7,25,10,15,674.5,207.0,0.85,30.5,763.5,833.23,587.88
2016,7,25,10,30,687.0,211.0,0.8,31.0,799.0,843.82,591.41
2016,7,25,10,45,718.0,199.5,0.8,31.5,833.5,852.71,595.26
2016,7,25,11,0,749.0,188.0,0.8,32.0,868.0,849.56,591.49
2016,7,25,11,15,755.5,190.0,0.95,32.5,890.0,842.58,587.67
2016,7,25,11,30,762.0,192.0,1.1,33.0,912.0,832.01,581.35
2016,7,25,11,45,793.0,173.5,1.25,34.0,933.5,820.94,573.81
2016,7,25,12,0,824.0,155.0,1.4,35.0,955.0,792.0,554.75
2016,7,25,12,15,614.0,295.0,1.6,35.5,894.0,735.53,514.17
2016,7,25,12,30,404.0,435.0,1.8,36.0,833.0,659.26,460.63
2016,7,25,12,45,301.5,468.5,2.0,36.5,765.0,589.47,413.22
2016,7,25,13,0,199.0,502.0,2.2,37.0,697.0,523.38,367.49
2016,7,25,13,15,159.0,494.0,2.35,37.0,649.0,475.71,335.26
2016,7,25,13,30,119.0,486.0,2.5,37.0,601.0,431.33,304.83
2016,7,25,13,45,476.5,313.0,2.65,37.5,759.5,484.72,341.97
2016,7,25,14,0,834.0,140.0,2.8,38.0,918.0,502.6,350.05
2016,7,25,14,15,519.0,291.5,2.9,37.5,771.5,425.27,295.65
2016,7,25,14,30,204.0,443.0,3.0,37.0,625.0,377.52,265.18
2016,7,25,14,45,133.5,411.0,3.1,37.0,528.5,316.97,223.39
2016,7,25,15,0,63.0,379.0,3.2,37.0,432.0,273.52,194.35
2016,7,25,15,15,178.5,364.0,3.3,36.5,503.5,268.76,186.99
2016,7,25,15,30,294.0,349.0,3.4,36.0,575.0,248.08,168.35
2016,7,25,15,45,498.5,247.5,3.55,36.0,603.0,176.61,114.46
2016,7,25,16,0,703.0,146.0,3.7,36.0,631.0,96.64,71.6
2016,7,25,16,15,372.5,194.0,3.8,35.5,449.5,118.89,89.72
2016,7,25,16,30,42.0,242.0,3.9,35.0,268.0,160.37,123.05
2016,7,25,16,45,228.0,210.5,4.0,35.0,329.0,134.46,102.89
2016,7,25,17,0,414.0,179.0,4.1,35.0,390.0,117.39,89.66
2016,7,25,17,15,207.0,92.0,4.1,34.0,197.5,61.96,45.35
2016,7,25,17,30,0.0,5.0,4.1,33.0,5.0,3.8,0.0
2016,7,25,17,45,0.0,4.0,4.2,32.5,4.0,3.04,0.0
2016,7,25,18,0,0.0,3.0,4.3,32.0,3.0,2.27,0.0
2016,7,25,18,15,0.0,2.5,4.2,31.5,2.5,1.89,0.0
2016,7,25,18,30,0.0,2.0,4.1,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,4.05,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.1,24.0,6.0,6.45,0.0
2016,7,26,6,15,51.5,29.0,2.15,24.0,35.5,57.27,34.0
2016,7,26,6,30,98.0,52.0,2.2,24.0,65.0,107.09,79.75
2016,7,26,6,45,164.0,74.5,2.3,24.5,108.5,177.53,138.5
2016,7,26,7,0,230.0,97.0,2.4,25.0,152.0,244.88,194.11
2016,7,26,7,15,186.0,116.5,2.35,25.0,168.5,247.97,197.11
2016,7,26,7,30,142.0,136.0,2.3,25.0,185.0,233.02,184.98
2016,7,26,7,45,140.5,161.5,2.3,25.5,217.0,262.28,207.28
2016,7,26,8,0,139.0,187.0,2.3,26.0,249.0,290.63,228.09
2016,7,26,8,15,193.5,208.5,2.3,26.0,307.0,355.95,278.34
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,441.36,342.0
2016,7,26,8,45,255.5,254.5,2.35,26.5,405.5,476.99,366.09
2016,7,26,9,0,263.0,279.0,2.4,27.0,446.0,511.53,389.2
2016,7,26,9,15,258.0,304.0,2.45,27.0,479.0,534.64,404.3
2016,7,26,9,30,253.0,329.0,2.5,27.0,512.0,555.92,418.06
2016,7,26,9,45,252.5,351.5,2.6,27.5,543.0,576.83,430.95
2016,7,26,10,0,252.0,374.0,2.7,28.0,574.0,595.99,442.53
2016,7,26,10,15,232.5,397.0,2.75,28.0,588.0,578.39,428.93
2016,7,26,10,30,213.0,420.0,2.8,28.0,602.0,578.03,427.44
2016,7,26,10,45,133.5,415.0,2.85,28.0,530.5,497.19,368.03
2016,7,26,11,0,54.0,410.0,2.9,28.0,459.0,400.27,296.5
2016,7,26,11,15,59.5,427.0,2.95,28.0,482.5,415.68,307.78
2016,7,26,11,30,65.0,444.0,3.0,28.0,506.0,430.13,317.9
2016,7,26,11,45,183.5,461.5,3.15,28.5,639.0,549.64,404.56
2016,7,26,12,0,302.0,479.0,3.3,29.0,772.0,657.11,479.52
2016,7,26,12,15,180.0,468.0,3.35,29.0,643.0,528.86,387.58
2016,7,26,12,30,58.0,457.0,3.4,29.0,514.0,409.53,300.85
2016,7,26,12,45,412.5,325.5,3.45,29.0,729.5,564.5,417.8
2016,7,26,13,0,767.0,194.0,3.5,29.0,945.0,669.12,493.44
2016,7,26,13,15,539.5,329.0,3.45,28.5,855.0,596.19,437.91
2016,7,26,13,30,312.0,464.0,3.4,28.0,765.0,526.3,386.01
2016,7,26,13,45,229.0,467.5,3.4,28.0,686.5,463.73,340.55
2016,7,26,14,0,146.0,471.0,3.4,28.0,608.0,406.28,298.81
2016,7,26,14,15,83.0,391.5,3.3,28.0,469.0,317.49,234.39
2016,7,26,14,30,20.0,312.0,3.2,28.0,330.0,238.66,177.01
2016,7,26,14,45,380.0,240.0,3.15,28.0,557.0,279.2,197.98
2016,7,26,15,0,740.0,168.0,3.1,28.0,784.0,302.05,199.73
2016,7,26,15,15,650.5,211.5,3.0,28.0,734.0,257.13,165.78
2016,7,26,15,30,561.0,255.0,2.9,28.0,684.0,227.14,147.26
2016,7,26,15,45,553.0,236.5,2.85,28.0,639.0,175.67,115.82
2016,7,26,16,0,545.0,218.0,2.8,28.0,594.0,134.43,104.7
2016,7,26,16,15,547.0,198.0,2.65,27.5,551.0,125.94,98.37
2016,7,26,16,30,549.0,178.0,2.5,27.0,508.0,116.72,91.36
2016,7,26,16,45,526.0,166.5,2.45,27.0,459.5,111.12,87.09
2016,7,26,17,0,503.0,155.0,2.4,27.0,411.0,105.19,82.53
2016,7,26,17,15,481.5,139.5,2.2,26.5,361.5,96.53,75.8
2016,7,26,17,30,460.0,124.0,2.0,26.0,312.0,87.42,68.61
2016,7,26,17,45,459.5,105.5,1.8,26.0,269.0,76.28,59.42
2016,7,26,18,0,459.0,87.0,1.6,26.0,226.0,64.51,49.56
2016,7,26,18,15,392.5,75.5,1.4,25.5,177.5,56.16,42.5
2016,7,26,18,30,326.0,64.0,1.2,25.0,129.0,47.73,35.11
2016,7,26,18,45,237.5,48.0,1.0,25.0,87.5,35.93,24.56
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,24.05,13.11
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,12.59,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,4.5,1.3,23.5,4.5,3.4,0.0
2016,7,27,6,30,0.0,9.0,1.5,24.0,9.0,6.82,0.0
2016,7,27,6,45,0.0,15.5,1.7,24.5,15.5,11.77,4.01
2016,7,27,7,0,0.0,22.0,1.9,25.0,22.0,16.73,8.17
2016,7,27,7,15,0.0,29.0,1.95,25.0,29.0,22.09,12.64
2016,7,27,7,30,0.0,36.0,2.0,25.0,36.0,27.47,17.06
2016,7,27,7,45,0.0,38.0,2.15,25.5,38.0,29.02,18.22
2016,7,27,8,0,0.0,40.0,2.3,26.0,40.0,30.58,19.36
2016,7,27,8,15,27.0,131.0,2.35,26.5,145.5,134.54,103.37
2016,7,27,8,30,54.0,222.0,2.4,27.0,251.0,246.69,190.42
2016,7,27,8,45,49.0,240.5,2.45,27.5,269.0,259.44,198.63
2016,7,27,9,0,44.0,259.0,2.5,28.0,287.0,271.72,206.67
2016,7,27,9,15,83.5,297.5,2.55,28.0,356.0,341.9,259.61
2016,7,27,9,30,123.0,336.0,2.6,28.0,425.0,431.64,325.31
2016,7,27,9,45,117.5,357.0,2.65,28.5,446.0,445.1,332.98
2016,7,27,10,0,112.0,378.0,2.7,29.0,467.0,438.45,326.69
2016,7,27,10,15,136.5,400.5,2.8,29.0,513.5,497.1,368.49
2016,7,27,10,30,161.0,423.0,2.9,29.0,560.0,535.49,395.35
2016,7,27,10,45,176.0,438.5,3.0,29.5,594.0,557.41,409.56
2016,7,27,11,0,191.0,454.0,3.1,30.0,628.0,577.79,422.69
2016,7,27,11,15,191.5,466.5,3.15,30.0,644.5,581.17,424.39
2016,7,27,11,30,192.0,479.0,3.2,30.0,661.0,583.09,425.21
2016,7,27,11,45,184.5,488.0,3.3,30.0,664.5,573.88,418.36
2016,7,27,12,0,177.0,497.0,3.4,30.0,668.0,563.6,410.84
2016,7,27,12,15,317.0,468.5,3.45,30.0,778.5,643.55,468.57
2016,7,27,12,30,457.0,440.0,3.5,30.0,889.0,708.31,514.04
2016,7,27,12,45,575.5,344.5,3.55,30.5,908.5,695.1,505.42
2016,7,27,13,0,694.0,249.0,3.6,31.0,928.0,668.85,487.64
2016,7,27,13,15,691.0,248.0,3.6,31.0,918.5,630.13,459.22
2016,7,27,13,30,688.0,247.0,3.6,31.0,909.0,589.93,429.21
2016,7,27,13,45,690.0,240.5,3.65,31.0,893.5,547.26,396.9
2016,7,27,14,0,692.0,234.0,3.7,31.0,878.0,503.03,362.56
2016,7,27,14,15,563.0,300.0,3.65,31.0,814.5,451.87,323.31
2016,7,27,14,30,434.0,366.0,3.6,31.0,751.0,405.85,288.83
2016,7,27,14,45,553.5,288.0,3.6,31.0,760.5,364.68,253.21
2016,7,27,15,0,673.0,210.0,3.6,31.0,770.0,306.87,203.29
2016,7,27,15,15,606.0,236.0,3.55,31.0,722.0,264.13,171.01
2016,7,27,15,30,539.0,262.0,3.5,31.0,674.0,228.73,147.7
2016,7,27,15,45,576.5,225.0,3.5,31.0,642.0,172.05,110.97
2016,7,27,16,0,614.0,188.0,3.5,31.0,610.0,118.62,90.84
2016,7,27,16,15,590.5,181.5,3.4,30.5,563.0,117.49,90.46
2016,7,27,16,30,567.0,175.0,3.3,30.0,516.0,115.55,89.37
2016,7,27,16,45,541.0,166.0,3.2,30.0,467.0,111.23,86.18
2016,7,27,17,0,515.0,157.0,3.1,30.0,418.0,106.67,82.78
2016,7,27,17,15,475.5,147.0,2.75,29.5,366.5,101.01,78.59
2016,7,27,17,30,436.0,137.0,2.4,29.0,315.0,95.14,74.18
2016,7,27,17,45,391.0,123.5,2.05,28.5,264.5,86.77,67.57
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,78.14,60.57
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,67.69,51.82
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,56.14,41.84
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,40.68,28.28
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,25.12,13.66
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,13.38,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,5.51,0.0
2016,7,28,6,15,48.0,27.0,2.45,24.0,33.0,53.15,29.68
2016,7,28,6,30,96.0,47.0,2.5,24.0,59.0,100.02,74.04
2016,7,28,6,45,146.5,67.0,2.65,24.5,96.5,160.13,124.68
2016,7,28,7,0,197.0,87.0,2.8,25.0,134.0,215.61,171.03
2016,7,28,7,15,234.5,105.5,2.85,25.0,175.5,265.55,212.19
2016,7,28,7,30,272.0,124.0,2.9,25.0,217.0,318.15,254.38
2016,7,28,7,45,185.0,154.0,3.0,25.5,222.5,285.63,226.81
2016,7,28,8,0,98.0,184.0,3.1,26.0,228.0,243.8,191.46
2016,7,28,8,15,146.5,209.5,3.1,26.5,284.5,322.99,252.72
2016,7,28,8,30,195.0,235.0,3.1,27.0,341.0,389.32,302.39
2016,7,28,8,45,464.0,176.0,3.1,27.5,461.5,586.41,451.61
2016,7,28,9,0,733.0,117.0,3.1,28.0,582.0,764.11,577.17
2016,7,28,9,15,556.0,208.0,3.0,28.0,576.5,714.73,537.14
2016,7,28,9,30,379.0,299.0,2.9,28.0,571.0,637.79,477.66
2016,7,28,9,45,589.5,213.0,2.85,28.5,665.0,767.92,570.55
2016,7,28,10,0,800.0,127.0,2.8,29.0,759.0,865.14,634.21
2016,7,28,10,15,809.5,129.0,2.8,29.0,795.0,875.5,639.06
2016,7,28,10,30,819.0,131.0,2.8,29.0,831.0,869.58,634.0
2016,7,28,10,45,448.0,281.0,2.8,29.5,666.0,688.7,505.25
2016,7,28,11,0,77.0,431.0,2.8,30.0,501.0,440.66,322.54
2016,7,28,11,15,461.0,284.0,2.8,30.0,717.5,682.72,501.69
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,846.94,615.2
2016,7,28,11,45,521.0,316.0,2.85,30.5,810.0,730.52,529.25
2016,7,28,12,0,197.0,495.0,2.9,31.0,686.0,578.9,418.05
2016,7,28,12,15,528.0,315.5,2.95,31.0,832.0,692.9,503.62
2016,7,28,12,30,859.0,136.0,3.0,31.0,978.0,752.22,548.61
2016,7,28,12,45,857.5,136.5,3.05,31.0,976.0,717.98,523.72
2016,7,28,13,0,856.0,137.0,3.1,31.0,974.0,681.43,497.35
2016,7,28,13,15,854.0,136.5,3.1,31.0,964.0,641.69,467.98
2016,7,28,13,30,852.0,136.0,3.1,31.0,954.0,599.89,436.44
2016,7,28,13,45,847.0,135.5,3.1,31.0,936.5,554.5,401.54
2016,7,28,14,0,842.0,135.0,3.1,31.0,919.0,507.54,364.53
2016,7,28,14,15,622.0,255.5,3.15,30.5,826.0,445.99,318.71
2016,7,28,14,30,402.0,376.0,3.2,30.0,733.0,400.83,286.58
2016,7,28,14,45,296.0,391.5,3.25,30.0,649.0,351.1,250.7
2016,7,28,15,0,190.0,407.0,3.3,30.0,565.0,314.84,226.08
2016,7,28,15,15,489.0,266.5,3.3,30.0,646.0,261.28,174.16
2016,7,28,15,30,788.0,126.0,3.3,30.0,727.0,188.84,108.15
2016,7,28,15,45,648.5,177.5,3.3,30.0,652.5,149.33,91.89
2016,7,28,16,0,509.0,229.0,3.3,30.0,578.0,139.33,107.9
2016,7,28,16,15,382.5,244.0,3.2,29.5,495.0,154.18,120.4
2016,7,28,16,30,256.0,259.0,3.1,29.0,412.0,159.57,125.36
2016,7,28,16,45,331.5,218.5,3.05,29.0,398.0,141.25,110.95
2016,7,28,17,0,407.0,178.0,3.0,29.0,384.0,116.81,91.41
2016,7,28,17,15,393.0,158.0,2.8,28.5,338.0,106.12,83.16
2016,7,28,17,30,379.0,138.0,2.6,28.0,292.0,94.82,74.24
2016,7,28,17,45,350.0,120.0,2.4,27.5,245.5,83.95,65.52
2016,7,28,18,0,321.0,102.0,2.2,27.0,199.0,72.62,56.2
2016,7,28,18,15,275.0,84.5,2.05,26.5,155.5,60.98,46.38
2016,7,28,18,30,229.0,67.0,1.9,26.0,112.0,49.33,36.27
2016,7,28,18,45,159.0,49.0,1.8,25.5,75.0,36.27,24.7
2016,7,28,19,0,89.0,31.0,1.7,25.0,38.0,23.13,11.99
2016,7,28,19,15,44.5,15.5,1.8,25.0,19.0,12.2,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,11.22,0.0
2016,7,29,6,15,109.5,26.5,1.6,23.0,40.5,84.87,49.16
2016,7,29,6,30,205.0,45.0,1.7,23.0,72.0,167.64,127.04
2016,7,29,6,45,288.0,59.5,1.8,23.5,116.5,235.37,184.82
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,311.16,247.5
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,376.03,300.21
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,445.23,354.49
2016,7,29,7,45,320.0,139.5,2.1,24.5,256.0,377.79,299.9
2016,7,29,8,0,147.0,184.0,2.2,25.0,249.0,295.14,232.3
2016,7,29,8,15,215.5,203.0,2.2,25.0,312.5,369.03,289.94
2016,7,29,8,30,284.0,222.0,2.2,25.0,376.0,464.16,361.04
2016,7,29,8,45,493.5,175.5,2.2,25.5,475.0,611.38,470.18
2016,7,29,9,0,703.0,129.0,2.2,26.0,574.0,758.39,572.62
2016,7,29,9,15,721.5,133.0,2.15,26.0,620.5,790.45,591.25
2016,7,29,9,30,740.0,137.0,2.1,26.0,667.0,814.64,605.36
2016,7,29,9,45,559.0,237.0,2.05,26.5,651.0,758.38,561.47
2016,7,29,10,0,378.0,337.0,2.0,27.0,635.0,675.69,498.52
2016,7,29,10,15,349.5,365.0,1.9,27.0,651.5,674.28,495.61
2016,7,29,10,30,321.0,393.0,1.8,27.0,668.0,670.32,490.41
2016,7,29,10,45,285.0,418.5,1.75,27.5,669.0,655.04,476.93
2016,7,29,11,0,249.0,444.0,1.7,28.0,670.0,637.93,462.44
2016,7,29,11,15,207.0,461.5,1.6,28.5,652.5,592.05,428.53
2016,7,29,11,30,165.0,479.0,1.5,29.0,635.0,562.01,405.45
2016,7,29,11,45,237.5,474.0,1.4,29.5,702.0,607.75,436.31
2016,7,29,12,0,310.0,469.0,1.3,30.0,769.0,659.04,469.14
2016,7,29,12,15,308.5,473.0,1.25,30.0,773.5,643.11,457.17
2016,7,29,12,30,307.0,477.0,1.2,30.0,778.0,625.55,444.71
2016,7,29,12,45,592.0,300.5,1.15,30.5,878.5,672.54,479.18
2016,7,29,13,0,877.0,124.0,1.1,31.0,979.0,688.1,490.62
2016,7,29,13,15,875.0,123.5,1.2,31.0,970.0,647.6,462.34
2016,7,29,13,30,873.0,123.0,1.3,31.0,961.0,604.95,432.13
2016,7,29,13,45,872.5,120.0,1.4,31.5,944.0,559.35,397.97
2016,7,29,14,0,872.0,117.0,1.5,32.0,927.0,511.72,361.23
2016,7,29,14,15,867.0,115.5,1.6,32.0,902.5,461.24,321.95
2016,7,29,14,30,862.0,114.0,1.7,32.0,878.0,409.49,280.44
2016,7,29,14,45,829.0,128.0,1.8,32.0,840.0,357.3,238.2
2016,7,29,15,0,796.0,142.0,1.9,32.0,802.0,303.1,194.55
2016,7,29,15,15,784.5,139.0,1.95,32.0,763.5,248.21,150.87
2016,7,29,15,30,773.0,136.0,2.0,32.0,725.0,193.89,111.26
2016,7,29,15,45,763.0,130.5,2.15,32.0,682.5,138.94,79.64
2016,7,29,16,0,753.0,125.0,2.3,32.0,640.0,93.91,70.63
2016,7,29,16,15,733.5,121.0,2.35,31.5,592.0,92.55,69.96
2016,7,29,16,30,714.0,117.0,2.4,31.0,544.0,83.86,63.29
2016,7,29,16,45,692.0,111.0,2.45,31.0,493.0,81.01,61.22
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,77.98,58.98
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,74.54,56.49
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,70.99,53.88
2016,7,29,17,45,556.5,85.0,1.8,29.5,282.5,65.72,49.76
2016,7,29,18,0,511.0,77.0,1.6,29.0,230.0,60.32,45.41
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.5,53.04,39.29
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,43.31,30.88
2016,7,29,18,45,277.0,43.0,1.35,27.5,86.5,32.64,21.43
2016,7,29,19,0,178.0,29.0,1.3,27.0,44.0,21.99,10.76
2016,7,29,19,15,89.0,14.5,1.35,26.5,22.0,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,8.0,1.6,23.0,9.0,13.01,0.0
2016,7,30,6,15,122.0,26.0,1.8,23.5,40.5,98.35,55.72
2016,7,30,6,30,225.0,44.0,2.0,24.0,72.0,176.41,133.2
2016,7,30,6,45,326.0,55.5,2.2,24.5,119.5,250.83,196.54
2016,7,30,7,0,427.0,67.0,2.4,25.0,167.0,340.41,270.16
2016,7,30,7,15,487.5,76.0,2.45,25.0,218.5,407.95,324.87
2016,7,30,7,30,548.0,85.0,2.5,25.0,270.0,479.1,380.47
2016,7,30,7,45,600.0,89.0,2.55,25.5,325.5,541.93,427.23
2016,7,30,8,0,652.0,93.0,2.6,26.0,381.0,606.39,473.61
2016,7,30,8,15,682.0,98.0,2.55,26.5,434.0,656.39,507.23
2016,7,30,8,30,712.0,103.0,2.5,27.0,487.0,705.65,538.79
2016,7,30,8,45,738.0,105.0,2.5,27.5,538.5,743.47,561.89
2016,7,30,9,0,764.0,107.0,2.5,28.0,590.0,783.28,586.04
2016,7,30,9,15,780.5,110.0,2.5,28.5,637.0,813.82,603.52
2016,7,30,9,30,797.0,113.0,2.5,29.0,684.0,841.57,619.02
2016,7,30,9,45,812.5,114.0,2.5,29.5,726.5,863.23,630.41
2016,7,30,10,0,828.0,115.0,2.5,30.0,769.0,870.26,632.21
2016,7,30,10,15,837.5,117.0,2.55,30.5,805.0,880.68,636.86
2016,7,30,10,30,847.0,119.0,2.6,31.0,841.0,887.5,639.23
2016,7,30,10,45,856.0,119.0,2.65,31.5,871.0,888.29,637.83
2016,7,30,11,0,865.0,119.0,2.7,32.0,901.0,885.36,634.2
2016,7,30,11,15,870.0,120.5,2.75,32.0,923.5,876.48,628.16
2016,7,30,11,30,875.0,122.0,2.8,32.0,946.0,863.84,619.81
2016,7,30,11,45,887.0,116.0,2.9,32.5,962.5,847.02,607.91
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,826.5,593.66
2016,7,30,12,15,529.5,306.5,3.05,33.0,819.5,689.8,496.64
2016,7,30,12,30,160.0,503.0,3.1,33.0,660.0,531.7,381.68
2016,7,30,12,45,530.0,306.5,3.2,33.5,824.0,638.47,461.36
2016,7,30,13,0,900.0,110.0,3.3,34.0,988.0,695.11,502.6
2016,7,30,13,15,898.0,109.5,3.35,34.0,978.5,653.78,472.01
2016,7,30,13,30,896.0,109.0,3.4,34.0,969.0,610.2,439.63
2016,7,30,13,45,891.5,109.0,3.45,34.0,950.5,563.49,404.12
2016,7,30,14,0,887.0,109.0,3.5,34.0,932.0,515.02,366.31
2016,7,30,14,15,881.5,108.0,3.5,34.0,907.0,463.86,325.39
2016,7,30,14,30,876.0,107.0,3.5,34.0,882.0,411.44,282.46
2016,7,30,14,45,868.0,105.5,3.55,34.0,849.5,356.85,237.21
2016,7,30,15,0,860.0,104.0,3.6,34.0,817.0,301.72,191.36
2016,7,30,15,15,850.0,102.5,3.6,33.5,778.5,245.88,146.56
2016,7,30,15,30,840.0,101.0,3.6,33.0,740.0,190.18,105.76
2016,7,30,15,45,825.0,99.0,3.6,33.0,695.5,134.16,73.89
2016,7,30,16,0,810.0,97.0,3.6,33.0,651.0,87.94,65.63
2016,7,30,16,15,792.5,94.0,3.55,32.5,602.5,77.04,57.2
2016,7,30,16,30,775.0,91.0,3.5,32.0,554.0,75.46,56.25
2016,7,30,16,45,749.5,88.5,3.45,32.0,501.5,73.93,55.22
2016,7,30,17,0,724.0,86.0,3.4,32.0,449.0,72.37,54.16
2016,7,30,17,15,692.0,81.5,3.1,31.5,395.5,69.21,51.89
2016,7,30,17,30,660.0,77.0,2.8,31.0,342.0,60.89,45.3
2016,7,30,17,45,613.5,71.5,2.55,30.5,288.0,56.87,42.19
2016,7,30,18,0,567.0,66.0,2.3,30.0,234.0,52.84,38.96
2016,7,30,18,15,499.5,58.0,2.15,29.5,183.0,46.68,33.79
2016,7,30,18,30,432.0,50.0,2.0,29.0,132.0,40.53,28.4
2016,7,30,18,45,326.0,38.5,1.9,28.5,88.5,31.29,20.17
2016,7,30,19,0,220.0,27.0,1.8,28.0,45.0,22.05,10.46
2016,7,30,19,15,110.0,13.5,1.9,27.5,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,96.63,52.26
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,197.95,149.92
2016,7,31,6,45,394.5,47.0,3.1,24.5,123.0,281.75,221.39
2016,7,31,7,0,505.0,55.0,3.2,25.0,172.0,372.79,296.66
2016,7,31,7,15,562.0,61.5,3.25,25.5,224.5,438.45,349.69
2016,7,31,7,30,619.0,68.0,3.3,26.0,277.0,507.45,403.1
2016,7,31,7,45,667.0,70.5,3.35,26.5,332.5,565.48,446.41
2016,7,31,8,0,715.0,73.0,3.4,27.0,388.0,627.87,490.8
2016,7,31,8,15,742.0,77.0,3.45,27.0,441.5,676.65,524.3
2016,7,31,8,30,769.0,81.0,3.5,27.0,495.0,724.33,556.46
2016,7,31,8,45,787.5,84.5,3.55,27.5,545.5,762.96,580.6
2016,7,31,9,0,806.0,88.0,3.6,28.0,596.0,790.32,596.62
2016,7,31,9,15,821.0,90.5,3.6,28.5,643.0,819.61,613.67
2016,7,31,9,30,836.0,93.0,3.6,29.0,690.0,846.03,628.6
2016,7,31,9,45,848.5,94.5,3.65,29.5,732.0,866.04,639.4
2016,7,31,10,0,861.0,96.0,3.7,30.0,774.0,882.7,648.02
2016,7,31,10,15,869.5,97.5,3.7,30.5,810.5,892.23,651.7
2016,7,31,10,30,878.0,99.0,3.7,31.0,847.0,898.07,653.08
2016,7,31,10,45,885.0,100.0,3.75,31.5,876.5,898.28,651.17
2016,7,31,11,0,892.0,101.0,3.8,32.0,906.0,894.66,646.92
2016,7,31,11,15,896.5,102.0,3.85,32.0,928.0,884.98,640.13
2016,7,31,11,30,901.0,103.0,3.9,32.0,950.0,871.48,630.97
2016,7,31,11,45,904.0,103.0,3.95,32.5,965.0,852.08,616.75
2016,7,31,12,0,907.0,103.0,4.0,33.0,980.0,829.1,600.27
2016,7,31,12,15,908.0,103.5,4.05,33.0,986.0,801.52,581.99
2016,7,31,12,30,909.0,104.0,4.1,33.0,992.0,770.77,561.56
2016,7,31,12,45,907.5,104.5,4.15,33.5,990.0,735.28,535.21
2016,7,31,13,0,906.0,105.0,4.2,34.0,988.0,697.19,506.59
2016,7,31,13,15,904.0,105.0,4.2,34.0,978.0,655.97,476.13
