Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,30,902.0,105.0,4.2,34.0,968.0,612.45,443.34
2016,7,31,13,45,896.5,105.5,4.25,34.5,950.0,565.23,406.32
2016,7,31,14,0,891.0,106.0,4.3,35.0,932.0,516.32,367.22
2016,7,31,14,15,885.5,105.0,4.3,35.0,906.5,464.89,325.99
2016,7,31,14,30,880.0,104.0,4.3,35.0,881.0,412.19,282.78
2016,7,31,14,45,857.5,111.5,4.35,35.0,845.0,358.44,238.38
2016,7,31,15,0,835.0,119.0,4.4,35.0,809.0,305.47,194.61
2016,7,31,15,15,824.5,116.5,4.4,34.5,770.5,250.1,150.36
2016,7,31,15,30,814.0,114.0,4.4,34.0,732.0,187.64,104.51
2016,7,31,15,45,797.0,113.0,4.45,34.0,687.5,132.41,72.88
2016,7,31,16,0,780.0,112.0,4.5,34.0,643.0,86.79,64.46
2016,7,31,16,15,761.0,108.5,4.5,33.5,594.5,85.39,63.71
2016,7,31,16,30,742.0,105.0,4.5,33.0,546.0,83.86,62.84
2016,7,31,16,45,714.5,101.5,4.5,33.0,494.0,75.69,56.43
2016,7,31,17,0,687.0,98.0,4.5,33.0,442.0,73.88,55.18
2016,7,31,17,15,653.0,92.5,4.35,32.5,388.5,70.56,52.8
2016,7,31,17,30,619.0,87.0,4.2,32.0,335.0,67.15,50.3
2016,7,31,17,45,568.0,81.0,4.05,31.5,281.0,63.06,47.17
2016,7,31,18,0,517.0,75.0,3.9,31.0,227.0,58.98,43.92
2016,7,31,18,15,446.0,65.5,3.85,30.0,176.5,51.99,38.14
2016,7,31,18,30,375.0,56.0,3.8,29.0,126.0,42.59,30.09
2016,7,31,18,45,266.0,42.5,3.75,28.5,83.5,32.2,20.87
2016,7,31,19,0,157.0,29.0,3.7,28.0,41.0,21.9,10.0
2016,7,31,19,15,78.5,14.5,3.8,27.5,20.5,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.0,3.2,23.0,33.0,65.36,32.18
2016,8,1,6,30,132.0,50.0,3.4,23.0,66.0,133.63,100.35
2016,8,1,6,45,256.5,62.5,3.6,23.5,114.5,225.54,177.72
2016,8,1,7,0,381.0,75.0,3.8,24.0,163.0,321.25,257.26
2016,8,1,7,15,446.0,85.5,3.85,24.5,215.5,389.4,312.82
2016,8,1,7,30,511.0,96.0,3.9,25.0,268.0,468.87,375.02
2016,8,1,7,45,582.5,96.5,3.95,26.0,326.0,541.11,429.09
2016,8,1,8,0,654.0,97.0,4.0,27.0,384.0,615.83,483.03
2016,8,1,8,15,685.0,102.0,4.0,27.5,438.0,666.9,518.05
2016,8,1,8,30,716.0,107.0,4.0,28.0,492.0,717.25,551.11
2016,8,1,8,45,748.5,107.5,4.05,29.0,545.5,758.62,576.15
2016,8,1,9,0,781.0,108.0,4.1,30.0,599.0,802.73,602.62
2016,8,1,9,15,798.0,111.0,4.1,30.5,647.0,834.12,620.89
2016,8,1,9,30,815.0,114.0,4.1,31.0,695.0,862.65,637.11
2016,8,1,9,45,831.5,114.5,4.15,31.5,738.5,873.59,641.68
2016,8,1,10,0,848.0,115.0,4.2,32.0,782.0,892.4,651.7
2016,8,1,10,15,857.5,117.0,4.15,32.5,819.0,902.9,655.73
2016,8,1,10,30,867.0,119.0,4.1,33.0,856.0,909.7,657.46
2016,8,1,10,45,876.0,119.5,4.1,33.5,886.5,910.85,655.86
2016,8,1,11,0,885.0,120.0,4.1,34.0,917.0,908.16,651.93
2016,8,1,11,15,889.5,121.0,4.1,34.0,940.0,898.08,644.67
2016,8,1,11,30,894.0,122.0,4.1,34.0,963.0,884.19,635.07
2016,8,1,11,45,898.5,121.5,4.1,34.5,978.0,865.28,621.02
2016,8,1,12,0,903.0,121.0,4.1,35.0,993.0,842.75,604.74
2016,8,1,12,15,904.0,121.0,4.1,35.0,999.0,814.39,585.93
2016,8,1,12,30,905.0,121.0,4.1,35.0,1005.0,782.91,564.8
2016,8,1,12,45,906.0,120.0,4.1,35.5,1003.5,747.8,538.78
2016,8,1,13,0,907.0,119.0,4.1,36.0,1002.0,709.99,510.56
2016,8,1,13,15,904.5,118.5,4.1,36.0,991.5,667.74,479.8
2016,8,1,13,30,902.0,118.0,4.1,36.0,981.0,623.26,446.77
2016,8,1,13,45,899.0,116.5,4.15,36.0,963.0,575.73,410.83
2016,8,1,14,0,896.0,115.0,4.2,36.0,945.0,526.32,372.5
2016,8,1,14,15,890.0,114.0,4.2,36.0,919.0,474.2,331.07
2016,8,1,14,30,884.0,113.0,4.2,36.0,893.0,420.86,287.67
2016,8,1,14,45,876.5,111.0,4.2,36.0,860.0,365.38,241.91
2016,8,1,15,0,869.0,109.0,4.2,36.0,827.0,309.3,195.5
2016,8,1,15,15,858.5,107.0,4.2,36.0,787.5,252.24,149.68
2016,8,1,15,30,848.0,105.0,4.2,36.0,748.0,195.39,108.0
2016,8,1,15,45,834.0,102.5,4.2,36.0,703.0,138.39,75.49
2016,8,1,16,0,820.0,100.0,4.2,36.0,658.0,80.68,59.04
2016,8,1,16,15,802.0,97.0,4.2,35.5,608.0,79.25,58.26
2016,8,1,16,30,784.0,94.0,4.2,35.0,558.0,77.71,57.35
2016,8,1,16,45,759.0,90.5,4.2,34.5,505.0,75.57,55.97
2016,8,1,17,0,734.0,87.0,4.2,34.0,452.0,73.34,54.51
2016,8,1,17,15,701.0,82.0,3.95,33.5,397.5,69.8,51.95
2016,8,1,17,30,668.0,77.0,3.7,33.0,343.0,61.07,45.07
2016,8,1,17,45,619.5,71.5,3.45,32.5,288.0,57.01,41.94
2016,8,1,18,0,571.0,66.0,3.2,32.0,233.0,52.94,38.69
2016,8,1,18,15,500.0,58.0,3.05,31.0,181.5,46.75,33.59
2016,8,1,18,30,429.0,50.0,2.9,30.0,130.0,40.58,28.26
2016,8,1,18,45,313.0,38.5,2.8,29.0,86.0,31.3,20.04
2016,8,1,19,0,197.0,27.0,2.7,28.0,42.0,20.58,8.67
2016,8,1,19,15,98.5,13.5,2.95,27.5,21.0,10.62,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.5,21.0,2.4,23.5,35.0,88.81,42.67
2016,8,2,6,30,233.0,42.0,2.6,24.0,70.0,180.26,135.81
2016,8,2,6,45,349.0,51.5,2.8,24.5,118.5,260.76,204.67
2016,8,2,7,0,465.0,61.0,3.0,25.0,167.0,359.24,285.79
2016,8,2,7,15,525.5,69.0,3.0,25.5,220.0,427.6,340.78
2016,8,2,7,30,586.0,77.0,3.0,26.0,273.0,499.57,396.29
2016,8,2,7,45,643.0,78.5,3.05,26.5,330.0,564.52,444.68
2016,8,2,8,0,700.0,80.0,3.1,27.0,387.0,628.45,490.38
2016,8,2,8,15,728.5,84.5,3.1,27.5,440.5,678.71,523.57
2016,8,2,8,30,757.0,89.0,3.1,28.0,494.0,727.94,555.27
2016,8,2,8,45,782.5,90.0,3.1,29.0,546.0,769.27,579.6
2016,8,2,9,0,808.0,91.0,3.1,30.0,598.0,808.66,602.09
2016,8,2,9,15,823.0,94.0,3.05,30.5,645.5,829.28,612.46
2016,8,2,9,30,838.0,97.0,3.0,31.0,693.0,856.26,627.15
2016,8,2,9,45,851.5,98.0,3.0,31.5,735.5,876.64,637.62
2016,8,2,10,0,865.0,99.0,3.0,32.0,778.0,893.68,645.95
2016,8,2,10,15,873.5,100.5,3.0,32.5,814.5,903.16,649.43
2016,8,2,10,30,882.0,102.0,3.0,33.0,851.0,908.93,650.66
2016,8,2,10,45,889.0,103.0,3.0,33.5,880.5,909.03,648.4
2016,8,2,11,0,896.0,104.0,3.0,34.0,910.0,905.27,643.84
2016,8,2,11,15,900.0,104.5,3.0,34.0,932.5,894.52,636.27
2016,8,2,11,30,904.0,105.0,3.0,34.0,955.0,879.97,626.43
2016,8,2,11,45,906.0,106.5,3.0,34.5,969.0,860.85,612.49
2016,8,2,12,0,908.0,108.0,3.0,35.0,983.0,838.1,596.34
2016,8,2,12,15,909.0,108.0,3.05,35.0,989.0,809.87,578.2
2016,8,2,12,30,910.0,108.0,3.1,35.0,995.0,778.49,557.94
2016,8,2,12,45,909.5,107.5,3.15,35.5,993.0,742.69,532.16
2016,8,2,13,0,909.0,107.0,3.2,36.0,991.0,704.25,504.03
2016,8,2,13,15,907.0,107.0,3.25,36.0,981.0,662.7,474.21
2016,8,2,13,30,905.0,107.0,3.3,36.0,971.0,618.84,442.01
2016,8,2,13,45,901.0,106.0,3.35,36.0,953.0,571.0,406.15
2016,8,2,14,0,897.0,105.0,3.4,36.0,935.0,521.36,367.93
2016,8,2,14,15,891.5,104.0,3.45,36.0,909.5,469.43,326.93
2016,8,2,14,30,886.0,103.0,3.5,36.0,884.0,416.22,283.85
2016,8,2,14,45,878.5,101.5,3.55,36.0,851.0,360.96,238.41
2016,8,2,15,0,871.0,100.0,3.6,36.0,818.0,305.11,192.25
2016,8,2,15,15,861.0,98.0,3.65,35.5,779.0,248.05,146.73
2016,8,2,15,30,851.0,96.0,3.7,35.0,740.0,191.15,105.07
2016,8,2,15,45,838.0,94.0,3.75,35.0,695.5,134.39,72.45
2016,8,2,16,0,825.0,92.0,3.8,35.0,651.0,85.51,63.15
2016,8,2,16,15,808.0,89.0,3.8,34.5,602.0,83.31,61.77
2016,8,2,16,30,791.0,86.0,3.8,34.0,553.0,72.69,53.55
2016,8,2,16,45,767.5,83.0,3.85,34.0,501.0,70.7,52.15
2016,8,2,17,0,744.0,80.0,3.9,34.0,449.0,68.65,50.69
2016,8,2,17,15,712.5,75.5,3.7,33.5,394.5,65.29,48.26
2016,8,2,17,30,681.0,71.0,3.5,33.0,340.0,61.86,45.73
2016,8,2,17,45,634.0,66.0,3.3,32.5,285.5,53.32,38.88
2016,8,2,18,0,587.0,61.0,3.1,32.0,231.0,49.46,35.79
2016,8,2,18,15,518.0,53.5,2.9,31.0,179.5,43.5,30.87
2016,8,2,18,30,449.0,46.0,2.7,30.0,128.0,37.57,25.74
2016,8,2,18,45,333.5,35.5,2.5,29.5,84.5,28.97,18.05
2016,8,2,19,0,218.0,25.0,2.3,29.0,41.0,20.47,8.07
2016,8,2,19,15,109.0,12.5,2.45,28.5,20.5,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,144.5,18.5,1.7,24.5,35.5,96.56,43.09
2016,8,3,6,30,289.0,37.0,1.9,25.0,71.0,203.11,152.26
2016,8,3,6,45,393.0,46.5,2.1,25.5,119.5,283.56,221.05
2016,8,3,7,0,497.0,56.0,2.3,26.0,168.0,373.31,294.78
2016,8,3,7,15,556.0,63.0,2.3,26.5,221.0,440.96,348.63
2016,8,3,7,30,615.0,70.0,2.3,27.0,274.0,512.1,402.75
2016,8,3,7,45,662.5,73.0,2.35,27.5,330.0,573.22,447.46
2016,8,3,8,0,710.0,76.0,2.4,28.0,386.0,633.12,489.13
2016,8,3,8,15,738.0,80.0,2.4,28.5,440.0,682.79,521.32
2016,8,3,8,30,766.0,84.0,2.4,29.0,494.0,731.4,551.97
2016,8,3,8,45,788.5,86.5,2.4,30.0,545.5,772.25,575.46
2016,8,3,9,0,811.0,89.0,2.4,31.0,597.0,801.8,590.86
2016,8,3,9,15,826.0,92.0,2.4,31.5,644.5,831.83,607.64
2016,8,3,9,30,841.0,95.0,2.4,32.0,692.0,858.92,622.31
2016,8,3,9,45,853.0,97.0,2.4,32.5,734.5,879.1,632.41
2016,8,3,10,0,865.0,99.0,2.4,33.0,777.0,895.86,640.36
2016,8,3,10,15,873.5,100.5,2.4,33.0,813.5,905.34,645.06
2016,8,3,10,30,882.0,102.0,2.4,33.0,850.0,911.1,647.55
2016,8,3,10,45,889.0,103.0,2.45,33.5,880.0,911.19,645.7
2016,8,3,11,0,896.0,104.0,2.5,34.0,910.0,907.42,641.57
2016,8,3,11,15,900.5,105.0,2.55,34.0,932.5,897.53,635.02
2016,8,3,11,30,905.0,106.0,2.6,34.0,955.0,883.81,626.17
2016,8,3,11,45,907.0,107.0,2.65,34.5,969.0,864.17,612.36
2016,8,3,12,0,909.0,108.0,2.7,35.0,983.0,840.93,596.34
2016,8,3,12,15,910.0,108.5,2.75,35.0,989.5,813.03,578.57
2016,8,3,12,30,911.0,109.0,2.8,35.0,996.0,781.94,558.67
2016,8,3,12,45,911.0,108.5,2.85,35.5,994.5,746.38,533.27
2016,8,3,13,0,911.0,108.0,2.9,36.0,993.0,708.12,505.45
2016,8,3,13,15,909.0,107.5,2.95,36.0,983.0,666.01,475.46
2016,8,3,13,30,907.0,107.0,3.0,36.0,973.0,621.6,443.08
2016,8,3,13,45,904.0,105.5,3.1,36.0,955.0,573.76,407.53
2016,8,3,14,0,901.0,104.0,3.2,36.0,937.0,524.01,369.48
2016,8,3,14,15,896.0,103.0,3.25,36.0,911.0,472.0,328.51
2016,8,3,14,30,891.0,102.0,3.3,36.0,885.0,418.64,285.39
2016,8,3,14,45,879.5,103.0,3.35,36.0,851.5,363.36,240.06
2016,8,3,15,0,868.0,104.0,3.4,36.0,818.0,307.85,194.33
2016,8,3,15,15,858.0,102.0,3.45,36.0,779.0,250.81,148.56
2016,8,3,15,30,848.0,100.0,3.5,36.0,740.0,193.94,106.74
2016,8,3,15,45,835.5,97.0,3.55,36.0,695.5,136.65,73.7
2016,8,3,16,0,823.0,94.0,3.6,36.0,651.0,86.62,63.76
2016,8,3,16,15,805.5,91.0,3.6,35.5,602.0,75.64,55.37
2016,8,3,16,30,788.0,88.0,3.6,35.0,553.0,73.94,54.33
2016,8,3,16,45,765.0,84.5,3.6,34.5,500.5,71.68,52.84
2016,8,3,17,0,742.0,81.0,3.6,34.0,448.0,69.33,51.25
2016,8,3,17,15,710.0,77.0,3.35,33.5,393.5,66.36,49.14
2016,8,3,17,30,678.0,73.0,3.1,33.0,339.0,58.53,42.98
2016,8,3,17,45,631.5,67.5,2.85,32.5,284.5,54.37,39.75
2016,8,3,18,0,585.0,62.0,2.6,32.0,230.0,50.19,36.4
2016,8,3,18,15,515.5,54.0,2.3,31.0,178.5,43.88,31.18
2016,8,3,18,30,446.0,46.0,2.0,30.0,127.0,37.58,25.72
2016,8,3,18,45,333.0,35.0,1.75,29.5,83.5,28.59,17.7
2016,8,3,19,0,220.0,24.0,1.5,29.0,40.0,19.66,6.97
2016,8,3,19,15,110.0,12.0,1.5,28.5,20.0,9.44,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,155.0,17.5,2.3,23.5,35.5,103.49,42.45
2016,8,4,6,30,310.0,35.0,2.5,24.0,71.0,212.02,159.61
2016,8,4,6,45,412.5,44.0,2.7,24.5,119.5,292.14,229.09
2016,8,4,7,0,515.0,53.0,2.9,25.0,168.0,381.52,303.25
2016,8,4,7,15,573.0,59.5,2.9,25.5,221.5,448.79,357.44
2016,8,4,7,30,631.0,66.0,2.9,26.0,275.0,519.49,411.83
2016,8,4,7,45,676.0,69.5,2.95,27.0,330.5,577.47,453.86
2016,8,4,8,0,721.0,73.0,3.0,28.0,386.0,639.66,496.28
2016,8,4,8,15,748.5,76.5,3.0,28.5,440.0,688.78,528.34
2016,8,4,8,30,776.0,80.0,3.0,29.0,494.0,736.78,558.86
2016,8,4,8,45,796.5,83.0,3.0,30.0,545.5,776.89,582.09
2016,8,4,9,0,817.0,86.0,3.0,31.0,597.0,805.68,597.16
2016,8,4,9,15,832.5,88.5,3.0,31.5,644.5,835.8,614.2
2016,8,4,9,30,848.0,91.0,3.0,32.0,692.0,862.99,629.13
2016,8,4,9,45,858.5,93.5,3.0,32.5,734.0,882.52,638.94
2016,8,4,10,0,869.0,96.0,3.0,33.0,776.0,898.57,646.55
2016,8,4,10,15,877.5,97.5,3.0,33.0,813.0,908.13,651.37
2016,8,4,10,30,886.0,99.0,3.0,33.0,850.0,913.94,653.94
2016,8,4,10,45,890.5,101.5,3.0,33.5,879.0,913.27,651.16
2016,8,4,11,0,895.0,104.0,3.0,34.0,908.0,908.68,646.06
2016,8,4,11,15,899.5,105.0,3.05,34.0,930.5,898.78,639.38
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,885.04,630.36
2016,8,4,11,45,905.0,108.0,3.2,34.5,967.5,865.41,616.65
2016,8,4,12,0,906.0,110.0,3.3,35.0,982.0,842.17,600.67
2016,8,4,12,15,907.5,110.0,3.35,35.0,988.0,814.25,582.63
2016,8,4,12,30,909.0,110.0,3.4,35.0,994.0,783.13,562.44
2016,8,4,12,45,906.0,111.5,3.45,35.5,992.0,746.93,536.33
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,708.19,507.86
2016,8,4,13,15,901.0,112.5,3.5,36.0,979.5,666.25,477.56
2016,8,4,13,30,899.0,112.0,3.5,36.0,969.0,622.04,444.94
2016,8,4,13,45,893.5,112.5,3.55,36.0,950.5,574.47,409.23
2016,8,4,14,0,888.0,113.0,3.6,36.0,932.0,525.21,371.27
2016,8,4,14,15,882.5,112.0,3.6,36.0,906.5,473.45,330.34
2016,8,4,14,30,877.0,111.0,3.6,36.0,881.0,420.44,287.38
2016,8,4,14,45,869.0,109.5,3.6,36.0,848.0,365.23,242.01
2016,8,4,15,0,861.0,108.0,3.6,36.0,815.0,309.48,195.97
2016,8,4,15,15,850.5,106.0,3.6,35.5,776.0,252.6,150.59
2016,8,4,15,30,840.0,104.0,3.6,35.0,737.0,195.95,109.01
2016,8,4,15,45,828.0,100.5,3.6,35.0,692.5,138.73,75.64
2016,8,4,16,0,816.0,97.0,3.6,35.0,648.0,88.16,65.27
2016,8,4,16,15,798.0,94.0,3.6,34.5,598.5,77.36,57.0
2016,8,4,16,30,780.0,91.0,3.6,34.0,549.0,75.74,56.03
2016,8,4,16,45,758.5,86.5,3.6,34.0,497.0,72.92,53.96
2016,8,4,17,0,737.0,82.0,3.6,34.0,445.0,69.95,51.77
2016,8,4,17,15,704.5,77.5,3.35,33.5,390.5,66.65,49.39
2016,8,4,17,30,672.0,73.0,3.1,33.0,336.0,58.45,42.92
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,53.99,39.45
2016,8,4,18,0,586.0,61.0,2.7,32.0,228.0,49.48,35.81
2016,8,4,18,15,516.0,53.0,2.55,31.0,176.5,43.14,30.55
2016,8,4,18,30,446.0,45.0,2.4,30.0,125.0,36.81,25.06
2016,8,4,18,45,333.5,34.0,2.3,29.5,81.5,27.81,17.0
2016,8,4,19,0,221.0,23.0,2.2,29.0,38.0,18.85,5.77
2016,8,4,19,15,110.5,11.5,2.3,28.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,17.5,1.65,24.0,35.0,101.8,36.58
2016,8,5,6,30,302.0,35.0,1.8,24.0,70.0,209.11,156.82
2016,8,5,6,45,399.0,45.5,2.0,24.5,118.0,287.85,225.07
2016,8,5,7,0,496.0,56.0,2.2,25.0,166.0,375.47,297.48
2016,8,5,7,15,556.5,63.0,2.25,25.5,219.5,444.35,352.62
2016,8,5,7,30,617.0,70.0,2.3,26.0,273.0,516.83,408.09
2016,8,5,7,45,661.0,74.5,2.35,26.5,329.0,577.67,452.66
2016,8,5,8,0,705.0,79.0,2.4,27.0,385.0,636.62,493.67
2016,8,5,8,15,734.0,83.5,2.35,27.5,439.0,687.69,526.69
2016,8,5,8,30,763.0,88.0,2.3,28.0,493.0,737.74,558.07
2016,8,5,8,45,785.0,91.0,2.3,28.5,545.0,778.81,582.82
2016,8,5,9,0,807.0,94.0,2.3,29.0,597.0,817.76,605.74
2016,8,5,9,15,822.5,96.5,2.2,29.5,644.5,837.99,615.08
2016,8,5,9,30,838.0,99.0,2.1,30.0,692.0,864.91,628.86
2016,8,5,9,45,849.5,101.5,2.05,30.5,734.5,885.07,638.45
2016,8,5,10,0,861.0,104.0,2.0,31.0,777.0,901.8,645.84
2016,8,5,10,15,869.5,105.5,2.0,31.0,813.5,911.16,650.4
2016,8,5,10,30,878.0,107.0,2.0,31.0,850.0,916.8,652.79
2016,8,5,10,45,884.0,108.5,2.0,31.5,879.5,916.34,650.16
2016,8,5,11,0,890.0,110.0,2.0,32.0,909.0,912.01,645.29
2016,8,5,11,15,894.0,111.0,2.05,32.0,931.0,901.56,638.51
2016,8,5,11,30,898.0,112.0,2.1,32.0,953.0,887.29,629.45
2016,8,5,11,45,893.5,117.5,2.15,32.5,965.5,865.93,614.69
2016,8,5,12,0,889.0,123.0,2.2,33.0,978.0,841.04,597.78
2016,8,5,12,15,890.0,123.0,2.25,33.0,983.5,812.85,579.96
2016,8,5,12,30,891.0,123.0,2.3,33.0,989.0,781.57,560.0
2016,8,5,12,45,888.5,124.0,2.4,33.5,986.5,745.64,534.58
2016,8,5,13,0,886.0,125.0,2.5,34.0,984.0,707.21,506.99
2016,8,5,13,15,883.5,124.5,2.55,34.0,973.0,665.39,477.27
2016,8,5,13,30,881.0,124.0,2.6,34.0,962.0,621.41,445.25
2016,8,5,13,45,875.0,124.0,2.65,34.0,943.0,573.81,409.78
2016,8,5,14,0,869.0,124.0,2.7,34.0,924.0,524.64,372.13
2016,8,5,14,15,862.5,122.5,2.75,34.0,898.0,472.88,331.49
2016,8,5,14,30,856.0,121.0,2.8,34.0,872.0,420.02,288.88
2016,8,5,14,45,837.5,125.0,2.9,34.0,836.5,365.79,244.63
2016,8,5,15,0,819.0,129.0,3.0,34.0,801.0,307.86,197.49
2016,8,5,15,15,807.0,126.5,3.05,33.5,761.5,251.26,152.38
2016,8,5,15,30,795.0,124.0,3.1,33.0,722.0,195.26,111.07
2016,8,5,15,45,781.0,120.5,3.15,33.0,677.5,139.29,77.89
2016,8,5,16,0,767.0,117.0,3.2,33.0,633.0,89.81,67.15
2016,8,5,16,15,747.0,113.0,3.2,32.5,584.0,88.19,66.25
2016,8,5,16,30,727.0,109.0,3.2,32.0,535.0,86.43,65.21
2016,8,5,16,45,703.5,103.5,3.25,32.0,483.0,76.91,57.7
2016,8,5,17,0,680.0,98.0,3.3,32.0,431.0,73.95,55.51
2016,8,5,17,15,644.0,92.5,3.05,31.5,377.0,70.61,53.1
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,67.19,50.57
2016,8,5,17,45,564.5,78.5,2.55,31.0,270.0,61.41,45.9
2016,8,5,18,0,521.0,70.0,2.3,31.0,217.0,55.48,40.98
2016,8,5,18,15,447.0,60.5,2.15,30.5,166.5,48.33,34.94
2016,8,5,18,30,373.0,51.0,2.0,30.0,116.0,41.14,28.63
2016,8,5,18,45,267.0,37.0,1.85,29.5,75.0,28.25,17.3
2016,8,5,19,0,161.0,23.0,1.7,29.0,34.0,17.52,4.18
2016,8,5,19,15,80.5,11.5,1.7,28.5,17.0,9.05,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,108.0,19.5,2.15,24.0,31.5,83.35,24.26
2016,8,6,6,30,216.0,39.0,2.4,24.0,63.0,172.21,128.6
2016,8,6,6,45,312.0,51.5,2.65,24.5,108.5,245.96,192.74
2016,8,6,7,0,408.0,64.0,2.9,25.0,154.0,329.53,262.46
2016,8,6,7,15,471.5,73.5,2.95,25.5,206.0,404.63,322.99
2016,8,6,7,30,535.0,83.0,3.0,26.0,258.0,478.76,380.52
2016,8,6,7,45,587.5,87.5,3.1,27.0,313.0,542.95,427.78
2016,8,6,8,0,640.0,92.0,3.2,28.0,368.0,608.85,474.5
2016,8,6,8,15,671.0,97.0,3.2,28.5,421.5,659.83,508.66
2016,8,6,8,30,702.0,102.0,3.2,29.0,475.0,710.16,541.3
2016,8,6,8,45,730.5,104.0,3.2,29.5,526.5,750.0,565.88
2016,8,6,9,0,759.0,106.0,3.2,30.0,578.0,792.26,591.75
2016,8,6,9,15,776.0,109.0,3.2,30.5,625.5,823.45,609.68
2016,8,6,9,30,793.0,112.0,3.2,31.0,673.0,851.84,625.62
2016,8,6,9,45,807.5,114.0,3.2,31.5,716.0,873.84,637.22
2016,8,6,10,0,822.0,116.0,3.2,32.0,759.0,880.65,638.86
2016,8,6,10,15,832.0,118.0,3.2,32.5,795.5,891.52,643.39
2016,8,6,10,30,842.0,120.0,3.2,33.0,832.0,898.78,645.62
2016,8,6,10,45,849.0,122.0,3.25,33.5,861.5,899.57,644.12
2016,8,6,11,0,856.0,124.0,3.3,34.0,891.0,896.58,640.34
2016,8,6,11,15,861.0,125.0,3.3,34.0,913.5,887.1,633.54
2016,8,6,11,30,866.0,126.0,3.3,34.0,936.0,873.89,624.48
2016,8,6,11,45,870.0,126.5,3.35,34.5,950.5,855.73,611.34
2016,8,6,12,0,874.0,127.0,3.4,35.0,965.0,834.01,596.0
2016,8,6,12,15,875.0,127.0,3.35,35.0,971.5,806.11,577.4
2016,8,6,12,30,876.0,127.0,3.3,35.0,978.0,775.17,556.7
2016,8,6,12,45,875.0,127.5,3.3,35.5,976.0,740.33,531.15
2016,8,6,13,0,874.0,128.0,3.3,36.0,974.0,702.95,503.54
2016,8,6,13,15,872.0,127.5,3.25,36.0,964.0,661.81,473.75
2016,8,6,13,30,870.0,127.0,3.2,36.0,954.0,618.51,441.78
2016,8,6,13,45,865.0,126.5,3.15,36.0,935.5,571.5,406.45
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,522.86,369.02
2016,8,6,14,15,854.0,124.5,3.0,36.0,891.5,471.67,328.67
2016,8,6,14,30,848.0,123.0,2.9,36.0,866.0,419.35,286.48
2016,8,6,14,45,837.0,123.0,2.8,36.0,832.5,365.39,242.39
2016,8,6,15,0,826.0,123.0,2.7,36.0,799.0,311.24,197.96
2016,8,6,15,15,814.5,120.5,2.65,36.0,759.5,249.77,149.31
2016,8,6,15,30,803.0,118.0,2.6,36.0,720.0,193.36,107.81
2016,8,6,15,45,787.5,115.0,2.55,36.0,675.0,137.05,74.8
2016,8,6,16,0,772.0,112.0,2.5,36.0,630.0,86.91,63.96
2016,8,6,16,15,752.0,108.5,2.45,35.5,581.0,85.48,63.21
2016,8,6,16,30,732.0,105.0,2.4,35.0,532.0,83.93,62.34
2016,8,6,16,45,705.0,101.0,2.4,35.0,479.5,75.42,55.73
2016,8,6,17,0,678.0,97.0,2.4,35.0,427.0,73.3,54.25
2016,8,6,17,15,642.0,91.5,2.2,34.5,373.5,69.94,51.84
2016,8,6,17,30,606.0,86.0,2.0,34.0,320.0,66.5,49.33
2016,8,6,17,45,553.5,79.0,1.8,33.5,266.0,61.67,45.59
2016,8,6,18,0,501.0,72.0,1.6,33.0,212.0,56.81,41.7
2016,8,6,18,15,425.5,62.0,1.5,32.0,162.0,49.35,35.53
2016,8,6,18,30,350.0,52.0,1.4,31.0,112.0,39.56,27.16
2016,8,6,18,45,235.5,37.5,1.3,30.5,71.5,28.44,17.3
2016,8,6,19,0,121.0,23.0,1.2,30.0,31.0,17.4,3.08
2016,8,6,19,15,60.5,11.5,1.3,29.5,15.5,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,19.5,2.5,24.5,30.5,79.44,17.47
2016,8,7,6,30,197.0,39.0,2.7,25.0,61.0,164.19,121.72
2016,8,7,6,45,309.0,51.0,2.9,25.5,108.0,244.88,191.23
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,342.18,271.47
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,412.57,328.25
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,486.86,385.77
2016,8,7,7,45,606.0,83.5,3.25,28.0,315.5,553.23,434.45
2016,8,7,8,0,664.0,86.0,3.3,29.0,372.0,621.57,482.46
2016,8,7,8,15,694.0,91.0,3.3,29.5,425.5,672.62,516.15
2016,8,7,8,30,724.0,96.0,3.3,30.0,479.0,719.34,545.99
2016,8,7,8,45,752.0,97.5,3.3,30.5,531.0,762.91,573.02
2016,8,7,9,0,780.0,99.0,3.3,31.0,583.0,804.68,598.32
2016,8,7,9,15,796.0,102.0,3.2,31.5,630.5,835.44,615.27
2016,8,7,9,30,812.0,105.0,3.1,32.0,678.0,863.32,630.11
2016,8,7,9,45,826.5,106.0,3.05,32.5,720.5,873.4,633.41
2016,8,7,10,0,841.0,107.0,3.0,33.0,763.0,891.09,641.89
2016,8,7,10,15,850.0,109.0,2.95,33.5,799.5,901.28,645.46
2016,8,7,10,30,859.0,111.0,2.9,34.0,836.0,907.79,646.8
2016,8,7,10,45,866.5,112.0,2.85,34.5,865.5,908.18,644.36
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,904.77,639.68
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,894.83,632.69
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,881.12,623.45
2016,8,7,11,45,887.0,115.0,2.8,35.5,954.5,862.39,609.85
2016,8,7,12,0,891.0,115.0,2.8,36.0,969.0,840.07,594.1
2016,8,7,12,15,892.0,115.0,2.8,36.0,975.0,811.91,575.88
2016,8,7,12,30,893.0,115.0,2.8,36.0,981.0,780.62,555.64
2016,8,7,12,45,892.0,115.0,2.85,36.5,979.0,744.97,530.39
2016,8,7,13,0,891.0,115.0,2.9,37.0,977.0,706.7,502.72
2016,8,7,13,15,889.0,114.5,2.95,37.0,966.5,664.96,473.17
2016,8,7,13,30,887.0,114.0,3.0,37.0,956.0,620.97,441.3
2016,8,7,13,45,883.0,113.0,3.05,37.0,937.5,573.41,406.06
2016,8,7,14,0,879.0,112.0,3.1,37.0,919.0,524.08,368.5
2016,8,7,14,15,873.0,111.0,3.1,37.0,893.5,472.28,327.95
2016,8,7,14,30,867.0,110.0,3.1,37.0,868.0,419.29,285.44
2016,8,7,14,45,849.0,114.5,3.1,37.0,832.5,364.94,241.27
2016,8,7,15,0,831.0,119.0,3.1,37.0,797.0,311.02,197.25
2016,8,7,15,15,820.0,116.5,3.1,37.0,758.0,255.07,152.61
2016,8,7,15,30,809.0,114.0,3.1,37.0,719.0,192.42,106.53
2016,8,7,15,45,794.0,111.0,3.1,37.0,674.5,135.73,73.21
2016,8,7,16,0,779.0,108.0,3.1,37.0,630.0,84.7,61.97
2016,8,7,16,15,760.0,104.5,3.1,36.5,581.0,83.17,61.14
2016,8,7,16,30,741.0,101.0,3.1,36.0,532.0,81.53,60.19
2016,8,7,16,45,714.0,97.0,3.1,36.0,479.5,79.25,58.59
2016,8,7,17,0,687.0,93.0,3.1,36.0,427.0,70.92,52.11
2016,8,7,17,15,652.0,87.5,2.9,35.5,373.0,67.45,49.62
2016,8,7,17,30,617.0,82.0,2.7,35.0,319.0,63.9,47.01
2016,8,7,17,45,564.5,75.5,2.5,34.5,265.0,59.31,43.47
2016,8,7,18,0,512.0,69.0,2.3,34.0,211.0,54.71,39.78
2016,8,7,18,15,437.0,59.5,2.1,33.0,161.0,47.55,33.87
2016,8,7,18,30,362.0,50.0,1.9,32.0,111.0,40.36,27.66
2016,8,7,18,45,246.0,36.0,1.75,31.5,70.5,27.41,16.3
2016,8,7,19,0,130.0,22.0,1.6,31.0,30.0,16.69,1.46
2016,8,7,19,15,65.0,11.0,1.75,30.5,15.0,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,21.0,2.5,25.0,28.0,60.81,7.24
2016,8,8,6,30,134.0,42.0,2.6,25.0,56.0,128.82,94.36
2016,8,8,6,45,239.5,57.0,2.75,25.5,101.5,216.82,168.87
2016,8,8,7,0,345.0,72.0,2.9,26.0,147.0,305.52,242.3
2016,8,8,7,15,411.5,83.5,2.9,26.5,198.5,375.12,298.56
2016,8,8,7,30,478.0,95.0,2.9,27.0,250.0,449.7,356.5
2016,8,8,7,45,542.5,98.5,2.95,27.5,306.0,526.42,413.91
2016,8,8,8,0,607.0,102.0,3.0,28.0,362.0,599.27,466.6
2016,8,8,8,15,640.0,108.0,2.95,28.5,415.5,652.19,502.41
2016,8,8,8,30,673.0,114.0,2.9,29.0,469.0,704.59,536.26
2016,8,8,8,45,704.0,116.0,2.9,30.0,521.5,749.84,563.37
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,788.76,585.55
2016,8,8,9,15,753.0,121.5,2.85,31.5,621.0,821.01,603.75
2016,8,8,9,30,771.0,125.0,2.8,32.0,668.0,850.5,619.91
2016,8,8,9,45,787.0,127.0,2.8,32.5,711.0,873.61,632.07
2016,8,8,10,0,803.0,129.0,2.8,33.0,754.0,893.45,642.11
2016,8,8,10,15,813.0,131.0,2.8,33.5,790.5,904.31,646.4
2016,8,8,10,30,823.0,133.0,2.8,34.0,827.0,911.52,648.5
2016,8,8,10,45,831.0,134.5,2.8,34.5,856.5,899.04,638.17
2016,8,8,11,0,839.0,136.0,2.8,35.0,886.0,896.34,634.42
2016,8,8,11,15,844.5,137.0,2.8,35.0,908.5,887.19,627.91
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,874.35,619.21
2016,8,8,11,45,856.0,136.5,2.85,35.5,946.0,856.21,606.29
2016,8,8,12,0,862.0,135.0,2.9,36.0,961.0,834.57,591.24
2016,8,8,12,15,863.0,135.5,2.9,36.0,967.0,807.11,573.41
2016,8,8,12,30,864.0,136.0,2.9,36.0,973.0,776.63,553.37
2016,8,8,12,45,861.5,137.0,2.95,36.5,970.5,741.16,527.93
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,703.3,500.5
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,662.13,471.18
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,618.89,439.72
2016,8,8,13,45,847.0,137.5,3.0,37.5,928.0,571.87,403.99
2016,8,8,14,0,840.0,138.0,3.0,38.0,909.0,523.45,366.46
2016,8,8,14,15,833.5,136.5,2.95,37.5,883.0,472.75,327.72
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,421.0,287.05
2016,8,8,14,45,815.0,135.0,2.9,37.0,823.0,365.04,242.04
2016,8,8,15,0,803.0,135.0,2.9,37.0,789.0,310.32,197.59
2016,8,8,15,15,791.0,132.0,2.9,36.5,750.0,253.98,153.2
2016,8,8,15,30,779.0,129.0,2.9,36.0,711.0,198.28,112.46
2016,8,8,15,45,762.0,126.5,2.95,36.0,666.0,143.34,80.07
2016,8,8,16,0,745.0,124.0,3.0,36.0,621.0,93.81,69.47
2016,8,8,16,15,724.0,120.0,3.0,35.5,572.0,85.07,62.93
2016,8,8,16,30,703.0,116.0,3.0,35.0,523.0,83.59,62.11
2016,8,8,16,45,674.5,111.0,3.0,35.0,470.5,81.2,60.43
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,78.7,58.65
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.0,74.91,55.93
2016,8,8,17,30,570.0,93.0,2.6,34.0,310.0,71.01,53.06
2016,8,8,17,45,518.5,84.5,2.4,34.0,257.5,65.36,48.54
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,59.6,43.81
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,49.0,35.04
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,40.65,27.86
2016,8,8,18,45,202.5,38.0,1.75,31.5,66.5,28.61,17.17
2016,8,8,19,0,94.0,22.0,1.6,31.0,27.0,16.59,0.0
2016,8,8,19,15,47.0,11.0,1.8,31.0,13.5,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,78.64,3.68
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,164.4,120.71
2016,8,9,6,45,305.5,50.0,3.0,26.5,105.0,244.07,189.77
2016,8,9,7,0,415.0,62.0,3.2,27.0,151.0,340.2,268.99
2016,8,9,7,15,480.0,71.0,3.2,27.5,203.5,411.6,326.43
2016,8,9,7,30,545.0,80.0,3.2,28.0,256.0,487.05,384.61
2016,8,9,7,45,603.5,83.0,3.2,28.5,312.5,554.51,434.65
2016,8,9,8,0,662.0,86.0,3.2,29.0,369.0,624.03,484.04
2016,8,9,8,15,693.0,91.0,3.15,29.5,423.0,675.96,518.09
2016,8,9,8,30,724.0,96.0,3.1,30.0,477.0,723.51,548.18
2016,8,9,8,45,754.5,96.5,3.05,30.5,530.0,768.21,575.59
2016,8,9,9,0,785.0,97.0,3.0,31.0,583.0,811.18,601.25
2016,8,9,9,15,801.5,100.0,2.95,31.5,630.5,842.55,618.66
2016,8,9,9,30,818.0,103.0,2.9,32.0,678.0,860.18,626.84
2016,8,9,9,45,833.0,104.0,2.9,33.0,721.5,881.69,636.71
2016,8,9,10,0,848.0,105.0,2.9,34.0,765.0,899.93,644.36
2016,8,9,10,15,857.5,107.0,2.9,34.0,801.5,910.62,649.84
2016,8,9,10,30,867.0,109.0,2.9,34.0,838.0,917.6,653.11
2016,8,9,10,45,875.0,109.5,2.9,34.5,868.0,917.91,650.94
2016,8,9,11,0,883.0,110.0,2.9,35.0,898.0,914.4,646.53
2016,8,9,11,15,887.5,111.0,2.95,35.5,920.5,904.34,638.47
2016,8,9,11,30,892.0,112.0,3.0,36.0,943.0,890.46,628.16
2016,8,9,11,45,898.0,110.5,3.1,36.5,958.5,871.91,615.29
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,849.7,600.16
2016,8,9,12,15,905.0,109.0,3.3,37.0,980.0,821.18,582.2
2016,8,9,12,30,906.0,109.0,3.4,37.0,986.0,789.48,562.09
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.0,754.05,538.48
2016,8,9,13,0,906.0,109.0,3.6,37.0,982.0,715.86,511.86
2016,8,9,13,15,903.5,108.5,3.65,37.0,971.5,673.06,481.3
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,627.99,448.4
2016,8,9,13,45,897.5,107.0,3.8,37.5,942.5,579.89,411.73
2016,8,9,14,0,894.0,106.0,3.9,38.0,924.0,529.93,372.79
2016,8,9,14,15,888.5,105.0,3.9,38.0,898.0,477.4,331.57
2016,8,9,14,30,883.0,104.0,3.9,38.0,872.0,423.61,288.3
2016,8,9,14,45,875.0,102.0,3.95,38.0,839.0,367.28,242.36
2016,8,9,15,0,867.0,100.0,4.0,38.0,806.0,310.43,195.67
2016,8,9,15,15,857.0,98.0,4.0,37.5,766.5,252.87,149.78
2016,8,9,15,30,847.0,96.0,4.0,37.0,727.0,195.5,107.48
2016,8,9,15,45,833.0,94.0,4.0,37.0,682.0,138.18,73.72
2016,8,9,16,0,819.0,92.0,4.0,37.0,637.0,85.37,62.56
2016,8,9,16,15,801.0,89.0,3.95,36.5,587.0,74.45,54.24
2016,8,9,16,30,783.0,86.0,3.9,36.0,537.0,72.69,53.15
2016,8,9,16,45,758.0,82.5,3.9,36.0,484.0,70.32,51.46
2016,8,9,17,0,733.0,79.0,3.9,36.0,431.0,67.88,49.69
2016,8,9,17,15,699.0,74.5,3.75,35.5,376.5,64.47,47.23
2016,8,9,17,30,665.0,70.0,3.6,35.0,322.0,56.36,40.86
2016,8,9,17,45,614.5,64.5,3.45,34.5,267.5,52.1,37.55
2016,8,9,18,0,564.0,59.0,3.3,34.0,213.0,47.85,34.12
2016,8,9,18,15,489.0,51.0,2.95,33.0,162.0,41.47,28.82
2016,8,9,18,30,414.0,43.0,2.6,32.0,111.0,35.14,23.3
2016,8,9,18,45,289.5,31.0,2.3,31.5,69.5,25.3,14.44
2016,8,9,19,0,165.0,19.0,2.0,31.0,28.0,15.5,0.0
2016,8,9,19,15,82.5,9.5,2.0,30.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,83.5,19.5,2.4,25.0,28.0,65.92,0.0
2016,8,10,6,30,167.0,39.0,2.6,25.0,56.0,152.83,111.98
2016,8,10,6,45,270.0,53.0,2.8,25.5,101.5,230.19,179.37
2016,8,10,7,0,373.0,67.0,3.0,26.0,147.0,318.33,252.63
2016,8,10,7,15,439.0,77.5,3.05,26.5,198.5,388.08,309.2
2016,8,10,7,30,505.0,88.0,3.1,27.0,250.0,470.17,372.81
2016,8,10,7,45,566.0,91.5,3.2,27.5,306.0,539.13,424.53
2016,8,10,8,0,627.0,95.0,3.3,28.0,362.0,610.23,476.11
2016,8,10,8,15,659.5,100.5,3.3,28.5,415.5,662.94,511.48
2016,8,10,8,30,692.0,106.0,3.3,29.0,469.0,715.09,545.41
2016,8,10,8,45,725.0,106.5,3.3,30.0,522.0,756.51,569.93
2016,8,10,9,0,758.0,107.0,3.3,31.0,575.0,801.21,596.17
2016,8,10,9,15,775.0,110.5,3.25,31.5,622.5,833.07,614.14
2016,8,10,9,30,792.0,114.0,3.2,32.0,670.0,862.1,630.07
2016,8,10,9,45,809.0,114.5,3.15,32.5,713.0,884.78,641.67
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,892.15,643.28
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,902.56,647.41
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,909.32,649.26
2016,8,10,10,45,854.5,119.0,3.1,34.5,859.0,910.43,647.62
2016,8,10,11,0,864.0,119.0,3.1,35.0,889.0,907.77,643.74
2016,8,10,11,15,868.5,120.0,3.1,35.0,911.5,897.71,636.62
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,883.91,627.27
2016,8,10,11,45,877.0,121.5,3.15,35.5,948.5,865.53,614.12
2016,8,10,12,0,881.0,122.0,3.2,36.0,963.0,843.58,598.78
2016,8,10,12,15,882.0,122.0,3.25,36.5,969.0,815.37,579.45
2016,8,10,12,30,883.0,122.0,3.3,37.0,975.0,784.06,558.15
2016,8,10,12,45,882.0,122.0,3.35,37.5,973.0,748.39,532.79
2016,8,10,13,0,881.0,122.0,3.4,38.0,971.0,710.13,505.05
2016,8,10,13,15,879.0,121.5,3.4,38.0,960.5,668.41,475.3
2016,8,10,13,30,877.0,121.0,3.4,38.0,950.0,624.47,443.31
2016,8,10,13,45,872.0,120.5,3.45,38.0,931.5,576.78,408.02
2016,8,10,14,0,867.0,120.0,3.5,38.0,913.0,527.44,370.53
2016,8,10,14,15,861.0,118.5,3.5,38.0,886.5,475.51,330.02
2016,8,10,14,30,855.0,117.0,3.5,38.0,860.0,422.44,287.58
2016,8,10,14,45,847.0,115.0,3.55,38.0,827.0,367.45,242.93
2016,8,10,15,0,839.0,113.0,3.6,38.0,794.0,311.98,197.54
2016,8,10,15,15,828.0,111.0,3.65,37.5,754.5,255.61,152.81
