Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,30,817.0,109.0,3.7,37.0,715.0,199.56,111.61
2016,8,10,15,45,802.0,106.5,3.75,37.0,670.0,135.34,72.36
2016,8,10,16,0,787.0,104.0,3.8,37.0,625.0,82.63,60.39
2016,8,10,16,15,767.5,100.5,3.8,36.5,575.5,80.96,59.44
2016,8,10,16,30,748.0,97.0,3.8,36.0,526.0,79.18,58.36
2016,8,10,16,45,701.0,99.0,3.85,36.0,470.0,74.28,54.65
2016,8,10,17,0,654.0,101.0,3.9,36.0,414.0,75.67,56.0
2016,8,10,17,15,638.0,90.0,3.85,35.5,363.0,69.04,50.96
2016,8,10,17,30,622.0,79.0,3.8,35.0,312.0,61.99,45.49
2016,8,10,17,45,568.5,72.5,3.75,34.5,258.0,57.3,41.84
2016,8,10,18,0,515.0,66.0,3.7,34.0,204.0,52.61,38.05
2016,8,10,18,15,436.0,56.5,3.55,33.5,154.0,45.33,31.92
2016,8,10,18,30,357.0,47.0,3.4,33.0,104.0,38.05,25.53
2016,8,10,18,45,178.5,36.0,3.3,32.5,64.5,27.06,15.63
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,18.03,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,9.83,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,18.0,2.55,25.5,27.5,75.15,0.0
2016,8,11,6,30,186.0,36.0,2.7,26.0,55.0,158.86,115.68
2016,8,11,6,45,304.5,47.0,2.9,26.5,101.5,241.93,187.99
2016,8,11,7,0,423.0,58.0,3.1,27.0,148.0,343.48,271.59
2016,8,11,7,15,417.0,77.0,3.15,27.5,188.0,375.03,297.85
2016,8,11,7,30,411.0,96.0,3.2,28.0,228.0,410.23,325.11
2016,8,11,7,45,378.5,124.0,3.3,28.5,263.5,434.34,342.02
2016,8,11,8,0,346.0,152.0,3.4,29.0,299.0,435.7,341.29
2016,8,11,8,15,375.5,170.5,3.4,29.5,350.0,507.63,393.12
2016,8,11,8,30,405.0,189.0,3.4,30.0,401.0,561.83,430.6
2016,8,11,8,45,588.0,143.5,3.45,31.0,487.0,688.15,521.15
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,804.67,597.6
2016,8,11,9,15,573.5,194.0,3.45,32.5,563.0,740.41,548.55
2016,8,11,9,30,376.0,290.0,3.4,33.0,553.0,645.84,476.32
2016,8,11,9,45,603.0,199.5,3.35,33.5,652.5,793.2,580.01
2016,8,11,10,0,830.0,109.0,3.3,34.0,752.0,891.97,642.49
2016,8,11,10,15,839.5,111.0,3.3,34.5,788.5,902.5,646.02
2016,8,11,10,30,849.0,113.0,3.3,35.0,825.0,909.37,647.93
2016,8,11,10,45,647.0,240.0,3.3,35.5,794.0,860.26,612.35
2016,8,11,11,0,445.0,367.0,3.3,36.0,763.0,776.31,550.35
2016,8,11,11,15,658.0,243.0,3.35,36.0,845.5,847.47,602.29
2016,8,11,11,30,871.0,119.0,3.4,36.0,928.0,882.45,625.9
2016,8,11,11,45,866.5,125.0,3.45,36.5,940.5,861.55,610.72
2016,8,11,12,0,862.0,131.0,3.5,37.0,953.0,837.2,593.78
2016,8,11,12,15,863.0,131.5,3.55,37.0,959.0,809.67,576.04
2016,8,11,12,30,864.0,132.0,3.6,37.0,965.0,779.09,556.28
2016,8,11,12,45,860.5,134.0,3.7,37.5,962.0,743.5,530.74
2016,8,11,13,0,857.0,136.0,3.8,38.0,959.0,705.51,503.16
2016,8,11,13,15,642.5,272.0,3.8,38.0,885.5,640.86,454.77
2016,8,11,13,30,428.0,408.0,3.8,38.0,812.0,573.73,405.5
2016,8,11,13,45,633.0,272.5,3.85,38.0,856.5,560.07,396.39
2016,8,11,14,0,838.0,137.0,3.9,38.0,901.0,525.57,370.2
2016,8,11,14,15,831.5,135.0,3.85,37.5,875.0,474.33,330.77
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,422.08,289.45
2016,8,11,14,45,620.5,231.5,3.8,37.0,758.5,363.72,246.69
2016,8,11,15,0,416.0,330.0,3.8,37.0,668.0,326.28,221.8
2016,8,11,15,15,598.5,227.5,3.7,37.0,685.5,270.47,172.59
2016,8,11,15,30,781.0,125.0,3.6,37.0,703.0,197.99,111.83
2016,8,11,15,45,767.0,121.0,3.55,37.0,658.5,141.99,78.29
2016,8,11,16,0,753.0,117.0,3.5,37.0,614.0,89.88,66.12
2016,8,11,16,15,732.0,113.5,3.45,36.5,565.0,88.56,65.48
2016,8,11,16,30,711.0,110.0,3.4,36.0,516.0,80.3,59.26
2016,8,11,16,45,687.0,103.5,3.35,36.0,464.5,76.88,56.74
2016,8,11,17,0,663.0,97.0,3.3,36.0,413.0,73.26,54.05
2016,8,11,17,15,625.5,91.5,3.1,35.5,359.0,69.9,51.65
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,66.48,49.15
2016,8,11,17,45,536.0,78.0,2.75,35.0,252.0,60.97,44.74
2016,8,11,18,0,484.0,70.0,2.6,35.0,199.0,55.37,40.13
2016,8,11,18,15,404.0,59.5,2.3,34.0,149.5,47.48,33.59
2016,8,11,18,30,324.0,49.0,2.0,33.0,100.0,37.22,24.82
2016,8,11,18,45,206.5,33.5,1.75,32.5,61.0,25.39,14.19
2016,8,11,19,0,89.0,18.0,1.5,32.0,22.0,13.63,0.0
2016,8,11,19,15,44.5,9.0,1.7,32.0,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.0,3.05,25.5,25.5,57.22,0.0
2016,8,12,6,30,128.0,38.0,3.2,26.0,51.0,123.47,88.62
2016,8,12,6,45,231.5,54.0,3.35,26.5,95.5,213.0,165.15
2016,8,12,7,0,335.0,70.0,3.5,27.0,140.0,302.36,239.29
2016,8,12,7,15,403.0,81.5,3.5,27.5,191.5,373.07,296.69
2016,8,12,7,30,471.0,93.0,3.5,28.0,243.0,448.98,355.89
2016,8,12,7,45,531.0,98.0,3.55,28.5,298.0,524.44,412.48
2016,8,12,8,0,591.0,103.0,3.6,29.0,353.0,595.82,464.24
2016,8,12,8,15,625.0,109.5,3.55,29.5,406.0,649.96,501.1
2016,8,12,8,30,659.0,116.0,3.5,30.0,459.0,703.68,536.13
2016,8,12,8,45,690.0,118.0,3.5,31.0,511.5,748.89,563.39
2016,8,12,9,0,721.0,120.0,3.5,32.0,564.0,792.61,589.01
2016,8,12,9,15,739.5,124.0,3.4,32.5,611.0,820.42,604.09
2016,8,12,9,30,758.0,128.0,3.3,33.0,658.0,850.81,620.78
2016,8,12,9,45,773.0,130.5,3.2,34.0,700.5,873.44,630.82
2016,8,12,10,0,788.0,133.0,3.1,35.0,743.0,892.8,638.63
2016,8,12,10,15,798.5,135.0,3.0,35.5,779.0,904.01,642.48
2016,8,12,10,30,809.0,137.0,2.9,36.0,815.0,911.59,644.11
2016,8,12,10,45,815.0,140.0,2.8,36.5,844.0,912.29,641.49
2016,8,12,11,0,821.0,143.0,2.7,37.0,873.0,909.18,636.64
2016,8,12,11,15,826.0,144.5,2.6,37.0,895.0,885.47,620.28
2016,8,12,11,30,831.0,146.0,2.5,37.0,917.0,872.61,611.06
2016,8,12,11,45,811.5,162.5,2.45,37.5,925.5,862.62,602.8
2016,8,12,12,0,792.0,179.0,2.4,38.0,934.0,834.96,583.47
2016,8,12,12,15,793.5,179.5,2.4,38.0,940.0,808.01,565.67
2016,8,12,12,30,795.0,180.0,2.4,38.0,946.0,778.05,545.62
2016,8,12,12,45,791.5,182.0,2.4,38.5,943.0,742.79,520.68
2016,8,12,13,0,788.0,184.0,2.4,39.0,940.0,705.23,493.94
2016,8,12,13,15,785.0,183.0,2.4,39.0,929.5,663.69,465.19
2016,8,12,13,30,782.0,182.0,2.4,39.0,919.0,620.29,434.54
2016,8,12,13,45,775.5,182.0,2.45,39.0,900.5,573.99,401.27
2016,8,12,14,0,769.0,182.0,2.5,39.0,882.0,526.49,366.21
2016,8,12,14,15,761.5,179.5,2.45,39.0,856.0,475.83,327.72
2016,8,12,14,30,754.0,177.0,2.4,39.0,830.0,424.53,287.8
2016,8,12,14,45,726.0,185.0,2.4,39.0,793.0,369.41,244.91
2016,8,12,15,0,698.0,193.0,2.4,39.0,756.0,318.47,204.84
2016,8,12,15,15,683.5,188.5,2.35,38.5,717.0,264.78,163.6
2016,8,12,15,30,669.0,184.0,2.3,38.0,678.0,212.31,125.85
2016,8,12,15,45,653.5,177.5,2.3,38.0,634.5,159.98,94.46
2016,8,12,16,0,638.0,171.0,2.3,38.0,591.0,111.45,82.65
2016,8,12,16,15,613.5,164.5,2.25,37.5,542.5,109.77,81.84
2016,8,12,16,30,589.0,158.0,2.2,37.0,494.0,107.92,80.85
2016,8,12,16,45,558.5,149.5,2.15,37.0,442.5,102.85,77.13
2016,8,12,17,0,528.0,141.0,2.1,37.0,391.0,98.12,73.67
2016,8,12,17,15,486.0,131.0,1.9,36.5,338.5,92.05,69.23
2016,8,12,17,30,444.0,121.0,1.7,36.0,286.0,85.8,64.56
2016,8,12,17,45,390.0,107.5,1.5,36.0,234.5,76.95,57.5
2016,8,12,18,0,336.0,94.0,1.3,36.0,183.0,67.87,50.08
2016,8,12,18,15,262.0,77.0,1.15,35.0,136.0,56.21,40.5
2016,8,12,18,30,188.0,60.0,1.0,34.0,89.0,43.79,29.96
2016,8,12,18,45,94.0,38.5,0.9,33.5,53.0,28.32,16.21
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,12.76,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,6.69,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,13.0,16.0,0.95,25.0,17.5,20.47,0.0
2016,8,13,6,30,26.0,32.0,1.0,25.0,35.0,45.49,29.25
2016,8,13,6,45,77.0,61.5,1.05,25.5,76.5,118.67,90.05
2016,8,13,7,0,128.0,91.0,1.1,26.0,118.0,184.87,144.59
2016,8,13,7,15,142.5,106.5,1.2,26.0,145.0,211.36,166.89
2016,8,13,7,30,157.0,122.0,1.3,26.0,172.0,240.01,190.13
2016,8,13,7,45,155.5,148.0,1.45,26.0,205.0,271.14,214.15
2016,8,13,8,0,154.0,174.0,1.6,26.0,238.0,301.19,236.7
2016,8,13,8,15,194.5,197.0,1.6,26.0,290.0,360.15,281.47
2016,8,13,8,30,235.0,220.0,1.6,26.0,342.0,439.55,339.83
2016,8,13,8,45,359.0,214.0,1.65,26.5,423.0,541.53,414.64
2016,8,13,9,0,483.0,208.0,1.7,27.0,504.0,670.65,504.87
2016,8,13,9,15,416.5,252.0,1.6,27.0,522.5,663.17,494.45
2016,8,13,9,30,350.0,296.0,1.5,27.0,541.0,631.5,469.03
2016,8,13,9,45,419.5,290.0,1.45,27.5,601.5,709.41,520.92
2016,8,13,10,0,489.0,284.0,1.4,28.0,662.0,768.06,557.84
2016,8,13,10,15,275.0,332.0,1.3,28.0,546.5,593.5,433.9
2016,8,13,10,30,61.0,380.0,1.2,28.0,431.0,396.49,291.04
2016,8,13,10,45,80.0,407.0,1.2,28.0,477.0,435.61,319.87
2016,8,13,11,0,99.0,434.0,1.2,28.0,523.0,473.42,345.93
2016,8,13,11,15,57.0,353.5,1.2,28.0,405.0,355.6,261.55
2016,8,13,11,30,15.0,273.0,1.2,28.0,287.0,231.06,170.4
2016,8,13,11,45,19.0,311.5,1.25,28.0,329.5,264.98,195.79
2016,8,13,12,0,23.0,350.0,1.3,28.0,372.0,298.14,219.77
2016,8,13,12,15,107.5,422.0,1.35,28.0,525.5,447.7,328.04
2016,8,13,12,30,192.0,494.0,1.4,28.0,679.0,561.36,406.6
2016,8,13,12,45,112.0,444.0,1.45,28.0,552.0,447.53,326.02
2016,8,13,13,0,32.0,394.0,1.5,28.0,425.0,334.58,245.3
2016,8,13,13,15,28.5,375.5,1.55,28.0,403.0,312.06,229.63
2016,8,13,13,30,25.0,357.0,1.6,28.0,381.0,290.38,214.04
2016,8,13,13,45,59.0,401.0,1.7,28.0,455.0,335.9,247.47
2016,8,13,14,0,93.0,445.0,1.8,28.0,529.0,375.32,275.53
2016,8,13,14,15,199.0,426.5,1.9,27.5,600.0,396.07,289.89
2016,8,13,14,30,305.0,408.0,2.0,27.0,671.0,402.21,292.2
2016,8,13,14,45,265.5,398.5,2.1,27.0,621.0,356.49,258.09
2016,8,13,15,0,226.0,389.0,2.2,27.0,571.0,321.74,232.46
2016,8,13,15,15,248.0,363.5,2.25,27.0,554.0,282.79,201.89
2016,8,13,15,30,270.0,338.0,2.3,27.0,537.0,248.22,175.28
2016,8,13,15,45,338.0,298.5,2.35,27.0,531.0,208.36,146.03
2016,8,13,16,0,406.0,259.0,2.4,27.0,525.0,162.17,127.69
2016,8,13,16,15,320.5,252.0,2.45,26.5,452.0,157.4,124.61
2016,8,13,16,30,235.0,245.0,2.5,26.0,379.0,158.95,126.58
2016,8,13,16,45,259.5,215.5,2.55,26.0,349.0,138.42,110.21
2016,8,13,17,0,284.0,186.0,2.6,26.0,319.0,123.23,98.11
2016,8,13,17,15,252.5,168.5,2.55,26.0,275.5,112.9,89.89
2016,8,13,17,30,221.0,151.0,2.5,26.0,232.0,102.21,81.23
2016,8,13,17,45,198.0,127.0,2.45,26.0,190.5,87.48,68.99
2016,8,13,18,0,175.0,103.0,2.4,26.0,149.0,72.22,56.04
2016,8,13,18,15,131.5,80.0,2.25,25.5,110.0,57.28,43.16
2016,8,13,18,30,88.0,57.0,2.1,25.0,71.0,41.36,29.16
2016,8,13,18,45,44.0,34.5,2.0,25.0,41.5,25.55,14.53
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,9.44,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.5,3.05,23.0,11.5,8.76,0.0
2016,8,14,6,30,0.0,23.0,3.1,23.0,23.0,17.56,7.8
2016,8,14,6,45,0.0,44.5,3.2,23.5,44.5,37.3,24.64
2016,8,14,7,0,0.0,66.0,3.3,24.0,66.0,56.57,40.85
2016,8,14,7,15,7.5,88.0,3.3,24.0,90.5,80.57,60.98
2016,8,14,7,30,15.0,110.0,3.3,24.0,115.0,104.86,81.06
2016,8,14,7,45,7.5,118.0,3.35,24.5,120.5,104.18,79.97
2016,8,14,8,0,0.0,126.0,3.4,25.0,126.0,103.7,78.91
2016,8,14,8,15,2.5,144.0,3.45,25.0,145.5,120.57,92.23
2016,8,14,8,30,5.0,162.0,3.5,25.0,165.0,137.57,105.48
2016,8,14,8,45,132.5,211.5,3.6,25.0,292.5,326.98,257.02
2016,8,14,9,0,260.0,261.0,3.7,25.0,420.0,512.18,397.81
2016,8,14,9,15,255.0,289.5,3.75,25.0,456.5,539.46,415.47
2016,8,14,9,30,250.0,318.0,3.8,25.0,493.0,564.77,432.27
2016,8,14,9,45,268.0,326.5,3.9,25.5,524.5,588.73,448.18
2016,8,14,10,0,286.0,335.0,4.0,26.0,556.0,611.68,463.23
2016,8,14,10,15,145.5,249.0,4.05,26.0,361.5,371.94,285.03
2016,8,14,10,30,5.0,163.0,4.1,26.0,167.0,133.4,99.27
2016,8,14,10,45,82.5,304.5,4.15,26.0,377.5,360.39,274.4
2016,8,14,11,0,160.0,446.0,4.2,26.0,588.0,560.2,420.24
2016,8,14,11,15,82.0,299.0,4.2,26.0,372.0,346.28,261.99
2016,8,14,11,30,4.0,152.0,4.2,26.0,156.0,122.92,90.67
2016,8,14,11,45,9.5,213.5,4.25,26.0,223.0,176.86,132.52
2016,8,14,12,0,15.0,275.0,4.3,26.0,290.0,230.4,173.24
2016,8,14,12,15,15.0,278.5,4.3,26.0,294.0,231.86,174.14
2016,8,14,12,30,15.0,282.0,4.3,26.0,298.0,233.15,175.04
2016,8,14,12,45,9.5,217.0,4.3,26.0,227.5,176.4,131.78
2016,8,14,13,0,4.0,152.0,4.3,26.0,157.0,121.01,89.16
2016,8,14,13,15,6.5,169.0,4.3,26.0,176.0,135.31,100.33
2016,8,14,13,30,9.0,186.0,4.3,26.0,195.0,149.16,111.04
2016,8,14,13,45,10.0,206.0,4.3,26.0,215.5,163.94,122.41
2016,8,14,14,0,11.0,226.0,4.3,26.0,236.0,178.2,133.37
2016,8,14,14,15,61.5,324.5,4.25,25.5,377.5,267.91,201.59
2016,8,14,14,30,112.0,423.0,4.2,25.0,519.0,345.09,258.54
2016,8,14,14,45,62.0,333.0,4.2,25.0,386.0,258.39,193.86
2016,8,14,15,0,12.0,243.0,4.2,25.0,253.0,183.69,138.35
2016,8,14,15,15,6.0,165.0,4.1,25.0,170.0,125.85,93.91
2016,8,14,15,30,0.0,87.0,4.0,25.0,87.0,67.18,48.11
2016,8,14,15,45,0.0,95.0,3.95,25.0,95.0,73.3,53.16
2016,8,14,16,0,0.0,103.0,3.9,25.0,103.0,79.01,60.67
2016,8,14,16,15,0.0,122.5,3.75,24.5,122.5,92.61,72.35
2016,8,14,16,30,0.0,142.0,3.6,24.0,142.0,105.47,83.5
2016,8,14,16,45,0.0,132.5,3.45,24.0,132.5,98.45,77.92
2016,8,14,17,0,0.0,123.0,3.3,24.0,123.0,91.37,72.26
2016,8,14,17,15,0.0,106.5,3.1,23.5,106.5,79.54,62.64
2016,8,14,17,30,0.0,90.0,2.9,23.0,90.0,67.61,52.77
2016,8,14,17,45,0.0,73.5,2.7,23.0,73.5,55.59,42.54
2016,8,14,18,0,0.0,57.0,2.5,23.0,57.0,43.47,32.04
2016,8,14,18,15,0.0,42.0,2.3,22.5,42.0,32.12,22.11
2016,8,14,18,30,0.0,27.0,2.1,22.0,27.0,20.59,11.89
2016,8,14,18,45,0.0,16.0,1.95,22.0,16.0,12.17,3.96
2016,8,14,19,0,0.0,5.0,1.8,22.0,5.0,3.93,0.0
2016,8,14,19,15,0.0,2.5,1.7,22.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,14.0,2.65,21.0,14.0,11.02,0.0
2016,8,15,6,30,0.0,28.0,2.7,21.0,28.0,23.41,12.3
2016,8,15,6,45,12.5,49.5,2.75,21.5,52.0,50.62,35.86
2016,8,15,7,0,25.0,71.0,2.8,22.0,76.0,85.39,65.33
2016,8,15,7,15,37.0,94.5,2.8,22.0,104.5,116.91,91.97
2016,8,15,7,30,49.0,118.0,2.8,22.0,133.0,148.82,118.47
2016,8,15,7,45,24.5,100.5,2.8,22.0,108.0,107.97,84.38
2016,8,15,8,0,0.0,83.0,2.8,22.0,83.0,64.31,47.61
2016,8,15,8,15,0.0,106.5,2.75,22.0,106.5,84.18,63.7
2016,8,15,8,30,0.0,130.0,2.7,22.0,130.0,104.12,79.59
2016,8,15,8,45,0.0,141.0,2.7,22.5,141.5,112.9,86.15
2016,8,15,9,0,0.0,152.0,2.7,23.0,153.0,121.71,92.68
2016,8,15,9,15,0.0,104.5,2.6,23.0,105.0,81.08,59.94
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,43.87,29.91
2016,8,15,9,45,2.0,110.0,2.45,23.5,112.0,87.41,64.67
2016,8,15,10,0,4.0,163.0,2.4,24.0,167.0,132.91,100.22
2016,8,15,10,15,6.5,183.0,2.35,24.0,189.0,151.7,114.67
2016,8,15,10,30,9.0,203.0,2.3,24.0,211.0,170.41,128.99
2016,8,15,10,45,8.0,193.0,2.25,24.0,200.5,160.73,121.22
2016,8,15,11,0,7.0,183.0,2.2,24.0,190.0,151.23,113.69
2016,8,15,11,15,10.0,213.5,2.15,24.0,223.0,178.55,134.69
2016,8,15,11,30,13.0,244.0,2.1,24.0,256.0,205.59,155.2
2016,8,15,11,45,6.5,144.0,2.1,24.0,150.0,118.51,87.93
2016,8,15,12,0,0.0,44.0,2.1,24.0,44.0,34.17,21.56
2016,8,15,12,15,0.0,87.5,2.1,24.0,87.5,68.19,48.49
2016,8,15,12,30,0.0,131.0,2.1,24.0,131.0,102.25,75.14
2016,8,15,12,45,3.0,148.0,2.1,24.0,151.0,117.59,87.11
2016,8,15,13,0,6.0,165.0,2.1,24.0,171.0,132.53,98.75
2016,8,15,13,15,14.5,257.0,2.1,24.0,271.5,208.42,157.04
2016,8,15,13,30,23.0,349.0,2.1,24.0,372.0,281.55,211.89
2016,8,15,13,45,16.0,275.0,2.15,24.0,291.0,219.27,164.93
2016,8,15,14,0,9.0,201.0,2.2,24.0,210.0,158.53,118.79
2016,8,15,14,15,11.5,231.0,2.2,24.0,242.0,180.66,135.97
2016,8,15,14,30,14.0,261.0,2.2,24.0,274.0,201.59,151.98
2016,8,15,14,45,18.0,277.0,2.2,24.0,292.5,211.77,159.72
2016,8,15,15,0,22.0,293.0,2.2,24.0,311.0,220.58,166.4
2016,8,15,15,15,14.0,241.0,2.15,24.0,252.0,180.35,136.0
2016,8,15,15,30,6.0,189.0,2.1,24.0,193.0,141.42,106.47
2016,8,15,15,45,3.0,150.0,2.05,24.0,152.0,112.93,84.6
2016,8,15,16,0,0.0,111.0,2.0,24.0,111.0,84.73,65.61
2016,8,15,16,15,14.5,162.0,1.95,23.5,170.5,119.71,95.12
2016,8,15,16,30,29.0,213.0,1.9,23.0,230.0,143.54,115.37
2016,8,15,16,45,24.0,189.5,1.9,23.0,202.5,135.05,108.7
2016,8,15,17,0,19.0,166.0,1.9,23.0,175.0,119.07,95.77
2016,8,15,17,15,13.5,145.0,1.8,23.0,151.0,104.47,83.84
2016,8,15,17,30,8.0,124.0,1.7,23.0,127.0,89.76,71.64
2016,8,15,17,45,4.0,102.0,1.6,23.0,103.5,74.35,58.61
2016,8,15,18,0,0.0,80.0,1.5,23.0,80.0,58.82,45.24
2016,8,15,18,15,0.0,58.5,1.45,22.5,58.5,43.52,31.89
2016,8,15,18,30,0.0,37.0,1.4,22.0,37.0,28.05,18.2
2016,8,15,18,45,0.0,21.5,1.35,22.0,21.5,16.41,7.11
2016,8,15,19,0,0.0,6.0,1.3,22.0,6.0,4.72,0.0
2016,8,15,19,15,0.0,3.0,1.4,22.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.5,2.25,21.0,6.5,5.11,0.0
2016,8,16,6,30,0.0,13.0,2.3,21.0,13.0,9.87,1.87
2016,8,16,6,45,0.0,25.5,2.35,21.5,25.5,19.43,10.25
2016,8,16,7,0,0.0,38.0,2.4,22.0,38.0,29.03,18.45
2016,8,16,7,15,0.0,52.0,2.35,22.0,52.0,39.81,27.58
2016,8,16,7,30,0.0,66.0,2.3,22.0,66.0,51.04,36.94
2016,8,16,7,45,0.0,56.0,2.3,22.5,56.0,42.87,30.02
2016,8,16,8,0,0.0,46.0,2.3,23.0,46.0,35.18,23.5
2016,8,16,8,15,0.0,76.0,2.25,23.0,76.0,58.37,42.42
2016,8,16,8,30,0.0,106.0,2.2,23.0,106.0,83.06,62.27
2016,8,16,8,45,30.0,182.0,2.2,23.5,200.0,190.48,148.44
2016,8,16,9,0,60.0,258.0,2.2,24.0,294.0,294.43,228.46
2016,8,16,9,15,57.0,277.5,2.15,24.0,315.0,309.11,238.27
2016,8,16,9,30,54.0,297.0,2.1,24.0,336.0,323.35,248.02
2016,8,16,9,45,51.5,314.0,2.05,24.5,353.0,335.03,255.34
2016,8,16,10,0,49.0,331.0,2.0,25.0,370.0,346.33,262.34
2016,8,16,10,15,53.5,344.0,1.9,25.0,388.0,359.81,271.62
2016,8,16,10,30,58.0,357.0,1.8,25.0,406.0,372.96,280.59
2016,8,16,10,45,64.5,375.0,1.75,25.5,431.5,392.28,293.57
2016,8,16,11,0,71.0,393.0,1.7,26.0,457.0,410.82,305.8
2016,8,16,11,15,64.5,409.5,1.6,26.0,468.5,415.26,307.9
2016,8,16,11,30,58.0,426.0,1.5,26.0,480.0,419.12,309.7
2016,8,16,11,45,83.0,450.5,1.4,26.0,529.0,456.83,336.33
2016,8,16,12,0,108.0,475.0,1.3,26.0,578.0,492.02,360.49
2016,8,16,12,15,65.0,412.5,1.3,26.0,475.0,394.84,290.89
2016,8,16,12,30,22.0,350.0,1.3,26.0,372.0,293.09,217.04
2016,8,16,12,45,40.0,396.5,1.3,26.0,435.0,349.39,258.62
2016,8,16,13,0,58.0,443.0,1.3,26.0,498.0,392.51,289.32
2016,8,16,13,15,36.5,358.5,1.35,26.0,393.0,305.06,225.99
2016,8,16,13,30,15.0,274.0,1.4,26.0,288.0,220.02,163.53
2016,8,16,13,45,11.0,223.0,1.5,26.0,233.0,177.42,131.89
2016,8,16,14,0,7.0,172.0,1.6,26.0,178.0,135.72,100.32
2016,8,16,14,15,12.5,231.0,1.65,26.0,241.5,181.15,135.12
2016,8,16,14,30,18.0,290.0,1.7,26.0,305.0,223.87,167.27
2016,8,16,14,45,56.5,334.5,1.8,26.0,380.0,257.88,191.85
2016,8,16,15,0,95.0,379.0,1.9,26.0,455.0,287.04,212.11
2016,8,16,15,15,57.0,318.0,1.95,26.0,363.5,230.87,171.29
2016,8,16,15,30,19.0,257.0,2.0,26.0,272.0,188.6,141.24
2016,8,16,15,45,13.0,224.5,2.15,26.0,234.0,163.52,122.85
2016,8,16,16,0,7.0,192.0,2.3,26.0,196.0,139.64,110.06
2016,8,16,16,15,7.0,184.5,2.3,25.5,188.5,134.01,106.07
2016,8,16,16,30,7.0,177.0,2.3,25.0,181.0,128.25,101.93
2016,8,16,16,45,8.5,166.5,2.35,25.0,171.0,120.52,95.92
2016,8,16,17,0,10.0,156.0,2.4,25.0,161.0,112.65,89.76
2016,8,16,17,15,5.5,136.5,2.3,24.5,139.0,98.96,78.77
2016,8,16,17,30,1.0,117.0,2.2,24.0,117.0,85.18,67.5
2016,8,16,17,45,0.5,95.5,2.1,24.0,95.5,70.08,54.75
2016,8,16,18,0,0.0,74.0,2.0,24.0,74.0,54.85,41.64
2016,8,16,18,15,0.0,54.5,1.9,23.5,54.5,40.8,29.39
2016,8,16,18,30,0.0,35.0,1.8,23.0,35.0,26.62,16.85
2016,8,16,18,45,0.0,20.5,1.75,23.0,20.5,15.64,6.21
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,4.72,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.1,22.0,5.5,4.33,0.0
2016,8,17,6,30,0.0,11.0,2.2,22.0,11.0,8.35,0.63
2016,8,17,6,45,0.0,22.0,2.3,22.5,22.0,16.75,7.99
2016,8,17,7,0,0.0,33.0,2.4,23.0,33.0,25.17,15.17
2016,8,17,7,15,0.0,45.5,2.5,23.0,45.5,34.79,23.28
2016,8,17,7,30,0.0,58.0,2.6,23.0,58.0,44.43,31.3
2016,8,17,7,45,1.5,96.5,2.75,23.5,97.5,79.09,59.69
2016,8,17,8,0,3.0,135.0,2.9,24.0,137.0,115.3,88.75
2016,8,17,8,15,6.0,152.5,2.95,24.0,156.0,132.06,101.93
2016,8,17,8,30,9.0,170.0,3.0,24.0,175.0,149.0,115.13
2016,8,17,8,45,90.0,222.5,3.05,24.5,277.0,285.64,224.04
2016,8,17,9,0,171.0,275.0,3.1,25.0,379.0,432.05,335.29
2016,8,17,9,15,210.5,295.0,3.1,25.0,434.0,488.04,376.02
2016,8,17,9,30,250.0,315.0,3.1,25.0,489.0,565.51,431.64
2016,8,17,9,45,233.0,340.5,3.1,25.5,511.0,553.28,420.05
2016,8,17,10,0,216.0,366.0,3.1,26.0,533.0,560.44,422.69
2016,8,17,10,15,224.0,385.0,3.05,26.0,565.0,582.82,437.56
2016,8,17,10,30,232.0,404.0,3.0,26.0,597.0,603.75,451.23
2016,8,17,10,45,168.5,418.5,3.0,26.5,561.5,552.02,411.14
2016,8,17,11,0,105.0,433.0,3.0,27.0,526.0,480.85,357.61
2016,8,17,11,15,141.5,450.5,3.0,27.0,578.5,542.23,401.85
2016,8,17,11,30,178.0,468.0,3.0,27.0,631.0,581.76,429.63
2016,8,17,11,45,236.5,465.0,3.0,27.5,686.5,619.0,455.45
2016,8,17,12,0,295.0,462.0,3.0,28.0,742.0,665.22,486.75
2016,8,17,12,15,312.0,460.0,3.0,28.0,757.5,659.36,482.27
2016,8,17,12,30,329.0,458.0,3.0,28.0,773.0,651.0,476.31
2016,8,17,12,45,171.5,358.0,3.0,28.0,522.0,424.95,315.45
2016,8,17,13,0,14.0,258.0,3.0,28.0,271.0,210.6,155.91
2016,8,17,13,15,14.5,271.5,3.0,28.0,285.0,219.72,163.2
2016,8,17,13,30,15.0,285.0,3.0,28.0,299.0,228.44,169.72
2016,8,17,13,45,52.0,361.5,3.0,28.0,408.5,304.46,226.34
2016,8,17,14,0,89.0,438.0,3.0,28.0,518.0,370.03,273.79
2016,8,17,14,15,195.0,420.5,2.95,28.0,589.5,392.61,288.86
2016,8,17,14,30,301.0,403.0,2.9,28.0,661.0,400.42,291.65
2016,8,17,14,45,254.0,394.5,2.9,28.0,606.0,352.73,255.92
2016,8,17,15,0,207.0,386.0,2.9,28.0,551.0,316.3,229.1
2016,8,17,15,15,185.0,365.5,2.85,27.5,507.5,278.95,201.75
2016,8,17,15,30,163.0,345.0,2.8,27.0,464.0,244.58,177.36
2016,8,17,15,45,91.5,288.5,2.8,27.0,355.0,198.78,146.91
2016,8,17,16,0,20.0,232.0,2.8,27.0,246.0,164.74,129.99
2016,8,17,16,15,14.5,206.5,2.7,26.5,216.0,147.86,116.99
2016,8,17,16,30,9.0,181.0,2.6,26.0,186.0,130.74,103.61
2016,8,17,16,45,4.5,153.5,2.55,26.0,156.0,112.12,88.62
2016,8,17,17,0,0.0,126.0,2.5,26.0,126.0,93.2,73.2
2016,8,17,17,15,0.0,109.0,2.35,25.5,109.0,81.05,63.41
2016,8,17,17,30,0.0,92.0,2.2,25.0,92.0,68.81,53.36
2016,8,17,17,45,0.0,75.0,2.05,25.0,75.0,56.47,42.92
2016,8,17,18,0,0.0,58.0,1.9,25.0,58.0,44.03,32.22
2016,8,17,18,15,0.0,42.5,1.85,24.5,42.5,32.52,22.18
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,20.6,11.67
2016,8,17,18,45,0.0,15.5,1.75,23.5,15.5,11.8,3.03
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.15,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,12.0,1.2,22.0,12.0,9.44,0.0
2016,8,18,6,30,0.0,24.0,1.3,22.0,24.0,18.87,8.43
2016,8,18,6,45,4.0,45.5,1.45,22.5,46.5,41.84,28.41
2016,8,18,7,0,8.0,67.0,1.6,23.0,69.0,63.71,46.97
2016,8,18,7,15,19.0,89.5,1.65,23.0,95.0,90.96,69.96
2016,8,18,7,30,30.0,112.0,1.7,23.0,121.0,129.75,101.96
2016,8,18,7,45,87.0,141.0,1.75,23.5,175.5,201.6,160.74
2016,8,18,8,0,144.0,170.0,1.8,24.0,230.0,293.33,233.11
2016,8,18,8,15,117.5,194.0,1.85,24.0,247.5,299.58,236.05
2016,8,18,8,30,91.0,218.0,1.9,24.0,265.0,285.01,223.29
2016,8,18,8,45,97.5,244.0,2.0,24.5,299.5,316.63,246.48
2016,8,18,9,0,104.0,270.0,2.1,25.0,334.0,347.94,268.87
2016,8,18,9,15,65.5,267.0,2.05,25.0,308.5,306.81,235.72
2016,8,18,9,30,27.0,264.0,2.0,25.0,283.0,265.36,202.46
2016,8,18,9,45,86.0,316.5,2.0,25.0,381.5,370.93,282.95
2016,8,18,10,0,145.0,369.0,2.0,25.0,480.0,497.95,375.39
2016,8,18,10,15,221.0,379.0,1.95,25.0,558.0,575.09,430.4
2016,8,18,10,30,297.0,389.0,1.9,25.0,636.0,671.79,497.29
2016,8,18,10,45,261.5,413.0,1.9,25.5,636.0,654.42,481.65
2016,8,18,11,0,226.0,437.0,1.9,26.0,636.0,616.57,453.3
2016,8,18,11,15,218.5,450.5,1.85,26.0,647.0,613.19,450.05
2016,8,18,11,30,211.0,464.0,1.8,26.0,658.0,608.5,445.71
2016,8,18,11,45,239.5,466.5,1.8,26.0,690.0,623.99,456.48
2016,8,18,12,0,268.0,469.0,1.8,26.0,722.0,649.78,473.82
2016,8,18,12,15,255.5,475.0,1.75,26.0,718.0,627.33,457.28
2016,8,18,12,30,243.0,481.0,1.7,26.0,714.0,594.95,434.41
2016,8,18,12,45,231.5,482.0,1.7,26.5,703.0,569.9,415.94
2016,8,18,13,0,220.0,483.0,1.7,27.0,692.0,544.71,397.27
2016,8,18,13,15,125.5,430.5,1.7,27.0,549.5,424.83,312.18
2016,8,18,13,30,31.0,378.0,1.7,27.0,407.0,311.23,229.94
2016,8,18,13,45,229.0,377.5,1.7,27.0,584.0,418.03,308.71
2016,8,18,14,0,427.0,377.0,1.7,27.0,761.0,497.55,362.91
2016,8,18,14,15,441.0,359.0,1.7,26.5,745.0,459.6,333.9
2016,8,18,14,30,455.0,341.0,1.7,26.0,729.0,419.84,303.33
2016,8,18,14,45,262.0,352.0,1.75,26.0,573.5,329.93,239.56
2016,8,18,15,0,69.0,363.0,1.8,26.0,418.0,270.63,200.46
2016,8,18,15,15,267.0,315.0,1.8,26.0,511.0,261.69,186.21
2016,8,18,15,30,465.0,267.0,1.8,26.0,604.0,234.78,157.62
2016,8,18,15,45,402.0,267.5,1.85,26.0,545.0,192.56,132.17
2016,8,18,16,0,339.0,268.0,1.9,26.0,486.0,165.2,130.66
2016,8,18,16,15,355.0,240.0,1.9,26.0,451.5,152.41,120.78
2016,8,18,16,30,371.0,212.0,1.9,26.0,417.0,138.72,110.05
2016,8,18,16,45,307.0,198.0,1.9,26.0,356.0,130.13,103.43
2016,8,18,17,0,243.0,184.0,1.9,26.0,295.0,121.37,96.6
2016,8,18,17,15,407.5,132.5,1.8,25.5,288.5,91.93,72.52
2016,8,18,17,30,572.0,81.0,1.7,25.0,282.0,63.07,48.46
2016,8,18,17,45,516.5,72.5,1.65,24.5,229.0,57.05,43.52
2016,8,18,18,0,461.0,64.0,1.6,24.0,176.0,50.94,38.28
2016,8,18,18,15,373.5,53.0,1.65,23.5,128.0,42.5,30.79
2016,8,18,18,30,286.0,42.0,1.7,23.0,80.0,31.96,21.23
2016,8,18,18,45,143.0,26.5,1.75,23.0,45.5,20.04,8.58
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,8.65,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,37.14,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,112.01,76.72
2016,8,19,6,45,214.0,49.0,2.3,23.5,85.5,204.67,159.59
2016,8,19,7,0,321.0,65.0,2.5,24.0,129.0,297.17,237.27
2016,8,19,7,15,393.0,76.5,2.7,24.0,180.0,371.01,298.64
2016,8,19,7,30,465.0,88.0,2.9,24.0,231.0,450.55,362.43
2016,8,19,7,45,526.0,93.5,3.1,24.5,285.5,528.41,421.88
2016,8,19,8,0,587.0,99.0,3.3,25.0,340.0,601.98,476.29
2016,8,19,8,15,402.0,158.0,3.4,25.0,334.0,527.71,415.88
2016,8,19,8,30,217.0,217.0,3.5,25.0,328.0,409.14,321.67
2016,8,19,8,45,472.5,165.0,3.65,25.5,440.5,616.7,481.09
2016,8,19,9,0,728.0,113.0,3.8,26.0,553.0,801.52,612.2
2016,8,19,9,15,746.5,116.5,3.8,26.0,600.0,834.4,632.0
2016,8,19,9,30,765.0,120.0,3.8,26.0,647.0,864.52,650.79
2016,8,19,9,45,537.0,233.5,3.8,26.5,615.0,773.05,582.08
2016,8,19,10,0,309.0,347.0,3.8,27.0,583.0,652.34,489.36
2016,8,19,10,15,245.5,377.5,3.75,27.0,571.0,619.05,463.36
2016,8,19,10,30,182.0,408.0,3.7,27.0,559.0,562.92,420.93
2016,8,19,10,45,188.5,424.5,3.7,27.5,585.5,578.6,430.79
2016,8,19,11,0,195.0,441.0,3.7,28.0,612.0,592.79,439.21
2016,8,19,11,15,188.0,453.5,3.65,28.0,622.5,589.27,435.64
2016,8,19,11,30,181.0,466.0,3.6,28.0,633.0,584.58,431.41
2016,8,19,11,45,201.0,472.0,3.55,28.5,660.0,596.44,438.71
2016,8,19,12,0,221.0,478.0,3.5,29.0,687.0,606.01,444.26
2016,8,19,12,15,263.5,471.0,3.45,29.0,721.5,631.64,462.18
2016,8,19,12,30,306.0,464.0,3.4,29.0,756.0,640.43,468.31
2016,8,19,12,45,564.0,309.5,3.35,29.0,845.0,695.08,510.54
2016,8,19,13,0,822.0,155.0,3.3,29.0,934.0,717.18,528.66
2016,8,19,13,15,819.5,154.0,3.25,29.0,923.0,674.32,496.82
2016,8,19,13,30,817.0,153.0,3.2,29.0,912.0,629.42,463.23
2016,8,19,13,45,488.0,303.0,3.15,29.0,754.0,512.88,376.56
2016,8,19,14,0,159.0,453.0,3.1,29.0,596.0,415.92,305.14
2016,8,19,14,15,472.0,302.5,3.05,29.0,708.0,437.35,318.4
2016,8,19,14,30,785.0,152.0,3.0,29.0,820.0,426.19,302.8
2016,8,19,14,45,783.0,144.5,2.95,29.0,788.0,370.62,256.4
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,314.23,208.97
2016,8,19,15,15,533.5,232.0,2.85,28.5,644.5,265.42,177.55
2016,8,19,15,30,286.0,327.0,2.8,28.0,533.0,247.08,173.56
2016,8,19,15,45,299.5,300.0,2.75,28.0,503.5,207.52,146.16
2016,8,19,16,0,313.0,273.0,2.7,28.0,474.0,167.06,131.34
2016,8,19,16,15,493.0,194.5,2.55,27.5,480.0,124.86,97.82
2016,8,19,16,30,673.0,116.0,2.4,27.0,486.0,83.82,64.56
2016,8,19,16,45,572.5,128.5,2.3,27.0,420.5,91.59,71.33
2016,8,19,17,0,472.0,141.0,2.2,27.0,355.0,97.43,76.46
2016,8,19,17,15,501.0,115.0,2.1,26.5,314.5,82.59,64.46
2016,8,19,17,30,530.0,89.0,2.0,26.0,274.0,68.37,52.77
2016,8,19,17,45,470.0,79.5,1.9,26.0,221.5,61.84,47.3
2016,8,19,18,0,410.0,70.0,1.8,26.0,169.0,52.63,39.36
2016,8,19,18,15,320.0,57.5,1.85,25.5,122.0,43.19,31.06
2016,8,19,18,30,230.0,45.0,1.9,25.0,75.0,33.75,22.44
2016,8,19,18,45,122.5,27.0,2.0,25.0,42.0,20.32,7.96
2016,8,19,19,0,15.0,9.0,2.1,25.0,9.0,7.08,0.0
2016,8,19,19,15,7.5,4.5,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,2.15,23.0,2.5,1.97,0.0
2016,8,20,6,30,0.0,5.0,2.2,23.0,5.0,3.78,0.0
2016,8,20,6,45,0.0,11.5,2.3,23.0,11.5,8.72,1.42
2016,8,20,7,0,0.0,18.0,2.4,23.0,18.0,13.67,5.65
2016,8,20,7,15,0.0,25.5,2.5,23.0,25.5,19.41,10.51
2016,8,20,7,30,0.0,33.0,2.6,23.0,33.0,25.16,15.33
2016,8,20,7,45,0.0,39.0,2.75,23.5,39.0,29.78,19.08
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,34.41,22.76
2016,8,20,8,15,0.0,59.0,3.05,24.0,59.0,45.22,31.51
2016,8,20,8,30,0.0,73.0,3.2,24.0,73.0,56.07,40.2
2016,8,20,8,45,0.0,94.0,3.4,24.5,94.0,72.63,53.3
2016,8,20,9,0,0.0,115.0,3.6,25.0,115.0,90.03,66.9
2016,8,20,9,15,0.0,115.0,3.65,25.0,115.0,89.81,66.48
2016,8,20,9,30,0.0,115.0,3.7,25.0,115.0,89.7,66.19
2016,8,20,9,45,2.0,142.0,3.75,25.5,144.0,113.86,85.01
2016,8,20,10,0,4.0,169.0,3.8,26.0,173.0,138.17,103.67
2016,8,20,10,15,5.0,173.5,3.8,26.0,178.5,142.59,106.89
2016,8,20,10,30,6.0,178.0,3.8,26.0,184.0,146.99,110.13
2016,8,20,10,45,7.0,181.5,3.8,26.0,188.0,150.53,112.73
2016,8,20,11,0,8.0,185.0,3.8,26.0,192.0,154.02,115.29
2016,8,20,11,15,9.0,197.0,3.75,26.0,205.5,164.39,123.15
2016,8,20,11,30,10.0,209.0,3.7,26.0,219.0,174.59,130.84
2016,8,20,11,45,11.0,217.0,3.7,26.0,228.0,181.33,135.9
2016,8,20,12,0,12.0,225.0,3.7,26.0,237.0,187.86,140.81
2016,8,20,12,15,11.0,214.5,3.65,26.0,225.5,177.71,132.95
2016,8,20,12,30,10.0,204.0,3.6,26.0,214.0,167.69,125.22
2016,8,20,12,45,12.0,232.5,3.55,26.5,244.5,190.72,142.53
2016,8,20,13,0,14.0,261.0,3.5,27.0,275.0,213.14,159.15
2016,8,20,13,15,7.5,197.5,3.4,26.5,205.5,158.15,117.5
2016,8,20,13,30,1.0,134.0,3.3,26.0,136.0,104.44,76.33
2016,8,20,13,45,0.5,85.5,3.2,26.0,86.5,66.61,46.92
2016,8,20,14,0,0.0,37.0,3.1,26.0,37.0,28.64,17.07
2016,8,20,14,15,0.0,34.0,2.95,26.0,34.0,26.28,15.24
2016,8,20,14,30,0.0,31.0,2.8,26.0,31.0,23.93,13.4
2016,8,20,14,45,0.0,77.5,2.65,26.0,77.5,59.96,41.99
2016,8,20,15,0,0.0,124.0,2.5,26.0,124.0,95.09,69.68
2016,8,20,15,15,0.0,85.0,2.35,26.0,85.0,65.66,46.63
2016,8,20,15,30,0.0,46.0,2.2,26.0,46.0,35.39,22.71
2016,8,20,15,45,0.5,101.5,2.05,26.0,101.5,78.09,56.77
2016,8,20,16,0,1.0,157.0,1.9,26.0,157.0,116.44,91.27
