Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,15,0.5,144.5,1.7,25.5,144.5,107.52,84.33
2016,8,20,16,30,0.0,132.0,1.5,25.0,132.0,98.52,77.34
2016,8,20,16,45,188.0,146.0,1.3,25.0,230.5,98.21,77.38
2016,8,20,17,0,376.0,160.0,1.1,25.0,329.0,107.25,85.2
2016,8,20,17,15,352.0,140.5,0.95,24.5,282.0,98.42,78.24
2016,8,20,17,30,328.0,121.0,0.8,24.0,235.0,86.03,68.15
2016,8,20,17,45,283.5,103.5,0.65,24.0,189.0,74.19,58.18
2016,8,20,18,0,239.0,86.0,0.5,24.0,143.0,62.1,47.74
2016,8,20,18,15,178.0,66.0,0.4,24.0,102.0,48.05,35.37
2016,8,20,18,30,117.0,46.0,0.3,24.0,61.0,33.81,22.55
2016,8,20,18,45,58.5,23.0,0.25,24.0,30.5,17.35,5.24
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,20.0,9.5,7.47,0.0
2016,8,21,6,30,0.0,19.0,1.9,20.0,19.0,14.49,4.85
2016,8,21,6,45,0.0,38.5,1.95,20.5,38.5,31.69,20.23
2016,8,21,7,0,0.0,58.0,2.0,21.0,58.0,49.03,35.04
2016,8,21,7,15,3.0,80.0,2.05,21.0,81.0,70.54,53.28
2016,8,21,7,30,6.0,102.0,2.1,21.0,104.0,91.84,71.06
2016,8,21,7,45,3.0,93.0,2.15,21.0,94.0,77.26,58.82
2016,8,21,8,0,0.0,84.0,2.2,21.0,84.0,65.36,48.73
2016,8,21,8,15,16.5,139.5,2.3,21.5,148.0,128.69,100.71
2016,8,21,8,30,33.0,195.0,2.4,22.0,212.0,211.82,166.88
2016,8,21,8,45,52.5,227.5,2.5,22.5,257.5,260.97,204.84
2016,8,21,9,0,72.0,260.0,2.6,23.0,303.0,310.45,242.34
2016,8,21,9,15,76.0,284.5,2.55,23.0,333.5,337.06,261.64
2016,8,21,9,30,80.0,309.0,2.5,23.0,364.0,363.23,280.47
2016,8,21,9,45,111.0,338.0,2.5,23.5,419.5,419.02,321.48
2016,8,21,10,0,142.0,367.0,2.5,24.0,475.0,496.0,376.64
2016,8,21,10,15,226.5,375.0,2.3,24.0,557.5,579.65,437.1
2016,8,21,10,30,311.0,383.0,2.1,24.0,640.0,683.25,508.85
2016,8,21,10,45,263.0,410.0,1.95,24.5,632.5,656.83,485.65
2016,8,21,11,0,215.0,437.0,1.8,25.0,625.0,609.68,449.64
2016,8,21,11,15,196.0,451.0,1.6,25.0,626.0,596.29,438.43
2016,8,21,11,30,177.0,465.0,1.4,25.0,627.0,582.05,426.42
2016,8,21,11,45,204.0,470.0,1.25,25.0,659.5,599.25,437.49
2016,8,21,12,0,231.0,475.0,1.1,25.0,692.0,613.85,446.24
2016,8,21,12,15,124.0,391.5,1.05,25.0,508.5,440.51,324.37
2016,8,21,12,30,17.0,308.0,1.0,25.0,325.0,256.16,190.04
2016,8,21,12,45,22.0,338.5,0.95,25.0,360.0,282.09,209.92
2016,8,21,13,0,27.0,369.0,0.9,25.0,395.0,313.83,232.83
2016,8,21,13,15,30.5,377.5,1.0,25.0,406.5,317.36,235.48
2016,8,21,13,30,34.0,386.0,1.1,25.0,418.0,320.02,237.65
2016,8,21,13,45,42.0,392.0,1.2,25.0,430.5,322.43,239.66
2016,8,21,14,0,50.0,398.0,1.3,25.0,443.0,323.44,240.56
2016,8,21,14,15,62.5,397.5,1.35,25.0,452.0,320.49,238.34
2016,8,21,14,30,75.0,397.0,1.4,25.0,461.0,315.65,234.53
2016,8,21,14,45,56.0,361.0,1.5,25.0,407.5,275.62,205.33
2016,8,21,15,0,37.0,325.0,1.6,25.0,354.0,238.89,178.62
2016,8,21,15,15,35.0,305.0,1.65,25.0,331.5,218.85,163.81
2016,8,21,15,30,33.0,285.0,1.7,25.0,309.0,199.42,149.49
2016,8,21,15,45,42.5,275.5,1.8,25.0,304.5,187.38,140.72
2016,8,21,16,0,52.0,266.0,1.9,25.0,300.0,173.72,138.19
2016,8,21,16,15,47.0,241.5,1.85,24.5,270.0,159.77,127.57
2016,8,21,16,30,42.0,217.0,1.8,24.0,240.0,145.41,116.51
2016,8,21,16,45,180.5,192.5,1.8,24.0,275.5,129.39,103.7
2016,8,21,17,0,319.0,168.0,1.8,24.0,311.0,113.87,91.17
2016,8,21,17,15,308.0,144.5,1.7,23.5,267.0,100.01,80.01
2016,8,21,17,30,297.0,121.0,1.6,23.0,223.0,85.54,68.11
2016,8,21,17,45,269.0,101.0,1.55,23.0,180.0,72.43,56.97
2016,8,21,18,0,241.0,81.0,1.5,23.0,137.0,58.93,45.24
2016,8,21,18,15,191.0,61.5,1.45,22.5,98.0,45.21,33.12
2016,8,21,18,30,141.0,42.0,1.4,22.0,59.0,31.24,20.5
2016,8,21,18,45,70.5,21.0,1.35,22.0,29.5,15.95,3.42
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.79,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.51,0.0
2016,8,22,6,45,0.0,5.0,2.3,22.5,5.0,3.78,0.0
2016,8,22,7,0,0.0,8.0,2.5,23.0,8.0,6.06,0.0
2016,8,22,7,15,0.0,11.5,2.6,23.5,11.5,8.73,1.6
2016,8,22,7,30,0.0,15.0,2.7,24.0,15.0,11.4,3.82
2016,8,22,7,45,13.5,82.5,2.8,24.5,88.0,75.28,56.8
2016,8,22,8,0,27.0,150.0,2.9,25.0,161.0,164.61,128.81
2016,8,22,8,15,13.5,122.0,2.95,25.0,127.5,109.8,84.01
2016,8,22,8,30,0.0,94.0,3.0,25.0,94.0,72.91,53.6
2016,8,22,8,45,47.5,180.0,3.1,25.5,208.5,205.73,160.28
2016,8,22,9,0,95.0,266.0,3.2,26.0,323.0,338.48,262.25
2016,8,22,9,15,72.5,278.0,3.25,26.0,323.5,327.45,251.91
2016,8,22,9,30,50.0,290.0,3.3,26.0,324.0,315.69,241.53
2016,8,22,9,45,150.0,323.5,3.35,26.5,435.5,462.99,352.81
2016,8,22,10,0,250.0,357.0,3.4,27.0,547.0,610.93,459.19
2016,8,22,10,15,342.0,344.5,3.45,27.0,618.5,681.29,509.52
2016,8,22,10,30,434.0,332.0,3.5,27.0,690.0,769.96,571.46
2016,8,22,10,45,252.5,371.5,3.55,27.0,581.5,610.61,455.19
2016,8,22,11,0,71.0,411.0,3.6,27.0,473.0,431.59,322.18
2016,8,22,11,15,155.5,433.5,3.65,27.0,574.0,543.69,405.35
2016,8,22,11,30,240.0,456.0,3.7,27.0,675.0,631.36,468.2
2016,8,22,11,45,268.0,457.0,3.75,27.5,705.0,659.94,486.74
2016,8,22,12,0,296.0,458.0,3.8,28.0,735.0,668.79,491.96
2016,8,22,12,15,584.5,291.0,3.8,28.0,843.0,756.92,559.23
2016,8,22,12,30,873.0,124.0,3.8,28.0,951.0,798.62,592.03
2016,8,22,12,45,873.0,123.5,3.8,28.0,948.5,762.58,566.54
2016,8,22,13,0,873.0,123.0,3.8,28.0,946.0,723.85,538.27
2016,8,22,13,15,871.0,122.5,3.8,28.0,935.0,681.22,506.67
2016,8,22,13,30,869.0,122.0,3.8,28.0,924.0,636.36,472.73
2016,8,22,13,45,863.5,122.0,3.8,28.0,904.5,587.78,435.23
2016,8,22,14,0,858.0,122.0,3.8,28.0,885.0,537.62,395.52
2016,8,22,14,15,851.5,120.5,3.8,28.0,858.5,484.57,352.57
2016,8,22,14,30,845.0,119.0,3.8,28.0,832.0,430.49,307.64
2016,8,22,14,45,833.5,118.5,3.8,28.5,797.5,374.53,259.86
2016,8,22,15,0,822.0,118.0,3.8,29.0,763.0,318.52,211.79
2016,8,22,15,15,810.0,115.5,3.75,28.5,722.5,256.08,160.5
2016,8,22,15,30,798.0,113.0,3.7,28.0,682.0,198.36,115.85
2016,8,22,15,45,775.5,112.5,3.65,28.0,635.0,141.89,80.3
2016,8,22,16,0,753.0,112.0,3.6,28.0,588.0,87.87,67.24
2016,8,22,16,15,730.5,108.0,3.4,28.0,537.5,85.83,65.84
2016,8,22,16,30,708.0,104.0,3.2,28.0,487.0,77.31,59.02
2016,8,22,16,45,672.5,100.5,3.05,28.0,433.0,75.41,57.68
2016,8,22,17,0,637.0,97.0,2.9,28.0,379.0,73.52,56.33
2016,8,22,17,15,594.0,90.5,2.7,27.5,324.5,69.42,53.21
2016,8,22,17,30,551.0,84.0,2.5,27.0,270.0,65.25,49.95
2016,8,22,17,45,484.0,75.5,2.4,26.5,216.5,59.22,44.98
2016,8,22,18,0,417.0,67.0,2.3,26.0,163.0,50.64,37.62
2016,8,22,18,15,321.5,54.0,2.3,25.5,115.5,40.75,28.88
2016,8,22,18,30,226.0,41.0,2.3,25.0,68.0,30.87,19.78
2016,8,22,18,45,113.0,20.5,2.35,25.0,34.0,15.55,1.77
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.4,23.0,19.5,37.26,0.0
2016,8,23,6,30,110.0,30.0,3.5,23.0,39.0,109.68,70.52
2016,8,23,6,45,215.5,47.0,3.6,23.5,82.0,207.51,161.73
2016,8,23,7,0,321.0,64.0,3.7,24.0,125.0,301.5,241.41
2016,8,23,7,15,396.0,76.0,3.9,24.0,176.5,378.64,306.1
2016,8,23,7,30,471.0,88.0,4.1,24.0,228.0,461.77,373.33
2016,8,23,7,45,534.5,93.0,4.3,24.5,284.0,541.55,434.79
2016,8,23,8,0,598.0,98.0,4.5,25.0,340.0,617.54,491.24
2016,8,23,8,15,634.0,104.5,4.6,25.0,394.5,674.51,531.97
2016,8,23,8,30,670.0,111.0,4.7,25.0,449.0,731.11,571.69
2016,8,23,8,45,708.0,110.5,4.8,25.5,503.0,780.39,604.29
2016,8,23,9,0,746.0,110.0,4.9,26.0,557.0,823.44,631.96
2016,8,23,9,15,765.5,113.5,4.9,26.5,605.5,857.63,652.51
2016,8,23,9,30,785.0,117.0,4.9,27.0,654.0,889.0,670.94
2016,8,23,9,45,808.5,115.0,4.9,27.5,699.0,915.0,685.54
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,925.04,689.28
2016,8,23,10,15,842.5,115.0,4.9,28.0,781.5,936.1,695.33
2016,8,23,10,30,853.0,117.0,4.9,28.0,819.0,943.43,698.99
2016,8,23,10,45,865.0,116.0,4.95,28.5,850.0,945.39,698.13
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,943.49,694.86
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,933.08,686.78
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,918.82,676.32
2016,8,23,11,45,889.5,118.5,4.9,29.5,940.0,899.0,661.23
2016,8,23,12,0,892.0,120.0,4.9,30.0,954.0,875.54,643.85
2016,8,23,12,15,893.0,120.5,4.9,30.0,960.0,846.51,624.1
2016,8,23,12,30,894.0,121.0,4.9,30.0,966.0,814.26,602.18
2016,8,23,12,45,894.0,120.5,4.9,30.0,963.5,777.4,576.71
2016,8,23,13,0,894.0,120.0,4.9,30.0,961.0,737.75,547.7
2016,8,23,13,15,892.0,119.5,4.85,30.0,949.5,694.15,515.1
2016,8,23,13,30,890.0,119.0,4.8,30.0,938.0,648.23,480.15
2016,8,23,13,45,885.0,118.0,4.75,30.0,918.5,598.09,441.34
2016,8,23,14,0,880.0,117.0,4.7,30.0,899.0,546.29,400.3
2016,8,23,14,15,874.0,116.0,4.65,30.0,871.5,492.57,356.72
2016,8,23,14,30,868.0,115.0,4.6,30.0,844.0,437.7,311.1
2016,8,23,14,45,849.5,118.5,4.55,30.0,807.5,380.62,263.11
2016,8,23,15,0,831.0,122.0,4.5,30.0,771.0,320.34,212.47
2016,8,23,15,15,818.5,119.0,4.4,30.0,729.5,260.8,163.02
2016,8,23,15,30,806.0,116.0,4.3,30.0,688.0,201.99,117.47
2016,8,23,15,45,785.5,114.5,4.25,30.0,641.0,144.42,81.28
2016,8,23,16,0,765.0,113.0,4.2,30.0,594.0,89.07,67.69
2016,8,23,16,15,742.5,109.0,3.95,29.5,543.0,86.9,66.32
2016,8,23,16,30,720.0,105.0,3.7,29.0,492.0,78.29,59.61
2016,8,23,16,45,687.0,100.5,3.5,28.5,437.5,75.79,57.9
2016,8,23,17,0,654.0,96.0,3.3,28.0,383.0,73.23,56.11
2016,8,23,17,15,610.0,89.5,3.05,27.5,327.5,69.05,52.92
2016,8,23,17,30,566.0,83.0,2.8,27.0,272.0,64.8,49.59
2016,8,23,17,45,502.0,74.5,2.55,26.5,218.0,58.76,44.58
2016,8,23,18,0,438.0,66.0,2.3,26.0,164.0,52.69,39.34
2016,8,23,18,15,338.0,53.0,2.3,25.5,116.0,40.16,28.34
2016,8,23,18,30,238.0,40.0,2.3,25.0,68.0,30.21,19.12
2016,8,23,18,45,119.0,20.0,2.35,25.0,34.0,15.19,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,13.0,2.3,22.0,21.5,60.77,0.0
2016,8,24,6,30,217.0,26.0,2.6,22.0,43.0,171.94,111.16
2016,8,24,6,45,342.5,37.0,2.95,22.5,89.5,271.67,213.06
2016,8,24,7,0,468.0,48.0,3.3,23.0,136.0,379.49,304.57
2016,8,24,7,15,538.5,56.0,3.45,23.5,190.0,457.96,369.52
2016,8,24,7,30,609.0,64.0,3.6,24.0,244.0,541.09,435.13
2016,8,24,7,45,664.5,67.0,3.75,24.5,302.0,610.4,486.38
2016,8,24,8,0,720.0,70.0,3.9,25.0,360.0,678.45,534.66
2016,8,24,8,15,750.5,74.0,3.9,25.0,415.5,732.0,571.5
2016,8,24,8,30,781.0,78.0,3.9,25.0,471.0,784.51,606.8
2016,8,24,8,45,807.0,79.5,3.9,25.5,524.5,828.51,634.18
2016,8,24,9,0,833.0,81.0,3.9,26.0,578.0,860.37,652.68
2016,8,24,9,15,848.5,83.5,3.9,26.5,626.5,891.1,670.29
2016,8,24,9,30,864.0,86.0,3.9,27.0,675.0,918.76,685.65
2016,8,24,9,45,876.5,87.5,3.95,27.5,718.5,939.12,696.33
2016,8,24,10,0,889.0,89.0,4.0,28.0,762.0,955.91,704.71
2016,8,24,10,15,897.5,90.5,3.95,28.0,799.0,965.12,709.0
2016,8,24,10,30,906.0,92.0,3.9,28.0,836.0,970.41,710.9
2016,8,24,10,45,912.0,93.5,3.9,28.5,865.5,969.33,707.65
2016,8,24,11,0,918.0,95.0,3.9,29.0,895.0,964.2,701.96
2016,8,24,11,15,922.0,95.5,3.9,29.0,917.0,952.18,693.33
2016,8,24,11,30,926.0,96.0,3.9,29.0,939.0,936.22,682.28
2016,8,24,11,45,920.0,102.0,3.9,29.5,950.5,912.67,665.01
2016,8,24,12,0,914.0,108.0,3.9,30.0,962.0,885.52,645.51
2016,8,24,12,15,914.5,108.5,3.9,30.0,967.0,855.6,625.52
2016,8,24,12,30,915.0,109.0,3.9,30.0,972.0,822.4,603.32
2016,8,24,12,45,912.5,110.0,3.9,30.0,968.0,784.25,577.69
2016,8,24,13,0,910.0,111.0,3.9,30.0,964.0,743.36,548.24
2016,8,24,13,15,907.0,110.0,3.85,30.0,952.0,698.04,514.9
2016,8,24,13,30,904.0,109.0,3.8,30.0,940.0,650.46,479.22
2016,8,24,13,45,896.5,110.0,3.8,30.0,919.5,599.74,440.49
2016,8,24,14,0,889.0,111.0,3.8,30.0,899.0,547.52,399.58
2016,8,24,14,15,882.5,110.0,3.75,30.0,871.0,493.05,355.77
2016,8,24,14,30,876.0,109.0,3.7,30.0,843.0,437.47,309.91
2016,8,24,14,45,854.0,114.5,3.65,30.0,805.0,380.11,261.99
2016,8,24,15,0,832.0,120.0,3.6,30.0,767.0,323.65,214.45
2016,8,24,15,15,819.0,117.5,3.55,29.5,726.0,260.35,162.75
2016,8,24,15,30,806.0,115.0,3.5,29.0,685.0,201.7,117.6
2016,8,24,15,45,787.5,112.0,3.45,29.0,637.5,143.25,80.55
2016,8,24,16,0,769.0,109.0,3.4,29.0,590.0,86.8,66.11
2016,8,24,16,15,746.5,105.0,3.2,28.5,539.0,84.39,64.54
2016,8,24,16,30,724.0,101.0,3.0,28.0,488.0,75.93,57.91
2016,8,24,16,45,692.0,96.5,2.85,28.0,434.0,73.34,55.98
2016,8,24,17,0,660.0,92.0,2.7,28.0,380.0,70.68,53.99
2016,8,24,17,15,617.0,85.5,2.45,27.5,324.5,66.4,50.69
2016,8,24,17,30,574.0,79.0,2.2,27.0,269.0,62.04,47.25
2016,8,24,17,45,506.0,71.0,2.0,26.5,215.0,56.21,42.41
2016,8,24,18,0,438.0,63.0,1.8,26.0,161.0,50.39,37.36
2016,8,24,18,15,341.0,50.5,1.75,25.5,113.0,38.42,26.83
2016,8,24,18,30,244.0,38.0,1.7,25.0,65.0,28.8,17.84
2016,8,24,18,45,122.0,19.0,1.7,25.0,32.5,14.46,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,102.0,13.0,1.45,22.0,20.5,58.04,0.0
2016,8,25,6,30,204.0,26.0,1.6,22.0,41.0,163.95,102.91
2016,8,25,6,45,313.0,39.5,1.8,22.5,86.5,258.47,201.65
2016,8,25,7,0,422.0,53.0,2.0,23.0,132.0,357.83,285.59
2016,8,25,7,15,494.5,62.0,2.05,23.0,185.0,437.39,351.19
2016,8,25,7,30,567.0,71.0,2.1,23.0,238.0,521.66,417.57
2016,8,25,7,45,616.0,77.5,2.15,23.5,294.0,589.25,467.19
2016,8,25,8,0,665.0,84.0,2.2,24.0,350.0,658.31,515.36
2016,8,25,8,15,697.5,89.0,2.2,24.0,405.0,712.78,552.15
2016,8,25,8,30,730.0,94.0,2.2,24.0,460.0,762.01,584.43
2016,8,25,8,45,758.0,96.5,2.2,24.5,513.5,807.92,612.59
2016,8,25,9,0,786.0,99.0,2.2,25.0,567.0,851.87,638.84
2016,8,25,9,15,803.0,102.0,2.15,25.5,615.0,883.92,656.23
2016,8,25,9,30,820.0,105.0,2.1,26.0,663.0,912.97,671.49
2016,8,25,9,45,837.5,105.0,2.05,26.5,707.0,923.69,674.67
2016,8,25,10,0,855.0,105.0,2.0,27.0,751.0,943.04,683.69
2016,8,25,10,15,864.0,107.0,1.95,27.0,787.5,952.79,687.82
2016,8,25,10,30,873.0,109.0,1.9,27.0,824.0,958.72,689.72
2016,8,25,10,45,882.0,109.0,1.9,27.5,854.0,958.74,687.26
2016,8,25,11,0,891.0,109.0,1.9,28.0,884.0,954.83,682.53
2016,8,25,11,15,895.5,110.0,1.85,28.0,905.5,943.76,674.23
2016,8,25,11,30,900.0,111.0,1.8,28.0,927.0,928.79,663.68
2016,8,25,11,45,903.5,110.5,1.75,28.5,941.0,907.75,648.13
2016,8,25,12,0,907.0,110.0,1.7,29.0,955.0,883.05,630.45
2016,8,25,12,15,908.0,110.0,1.65,29.0,960.0,853.19,610.84
2016,8,25,12,30,909.0,110.0,1.6,29.0,965.0,820.07,589.16
2016,8,25,12,45,908.0,109.5,1.6,29.0,961.5,781.91,564.65
2016,8,25,13,0,907.0,109.0,1.6,29.0,958.0,740.99,536.47
2016,8,25,13,15,904.5,108.5,1.6,29.0,946.0,696.45,505.07
2016,8,25,13,30,902.0,108.0,1.6,29.0,934.0,649.59,471.26
2016,8,25,13,45,897.5,107.0,1.65,29.0,914.0,599.07,434.2
2016,8,25,14,0,893.0,106.0,1.7,29.0,894.0,546.81,394.63
2016,8,25,14,15,886.5,104.5,1.7,29.0,866.0,491.72,351.47
2016,8,25,14,30,880.0,103.0,1.7,29.0,838.0,435.54,306.12
2016,8,25,14,45,492.0,236.0,1.75,29.0,644.0,335.25,236.05
2016,8,25,15,0,104.0,369.0,1.8,29.0,450.0,285.16,207.91
2016,8,25,15,15,308.0,305.0,1.8,29.0,526.0,267.54,187.01
2016,8,25,15,30,512.0,241.0,1.8,29.0,602.0,230.07,150.47
2016,8,25,15,45,275.5,245.5,1.85,29.0,438.5,177.57,123.39
2016,8,25,16,0,39.0,250.0,1.9,29.0,275.0,164.96,129.13
2016,8,25,16,15,69.5,240.0,1.8,28.5,279.0,159.11,125.13
2016,8,25,16,30,100.0,230.0,1.7,28.0,283.0,152.87,120.78
2016,8,25,16,45,379.5,159.5,1.65,27.5,328.5,106.06,83.11
2016,8,25,17,0,659.0,89.0,1.6,27.0,374.0,68.68,52.49
2016,8,25,17,15,616.0,83.0,1.5,26.5,319.0,64.68,49.46
2016,8,25,17,30,573.0,77.0,1.4,26.0,264.0,60.62,46.25
2016,8,25,17,45,507.0,68.5,1.3,26.0,210.0,54.38,40.94
2016,8,25,18,0,441.0,60.0,1.2,26.0,156.0,48.11,35.41
2016,8,25,18,15,343.5,47.5,1.2,25.5,109.0,38.35,26.74
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,26.65,15.95
2016,8,25,18,45,123.0,17.5,1.2,24.5,31.0,13.35,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.0,13.5,0.6,22.0,17.5,38.45,0.0
2016,8,26,6,30,118.0,27.0,0.6,22.0,35.0,120.79,72.08
2016,8,26,6,45,225.5,43.5,0.6,22.5,78.0,212.01,163.88
2016,8,26,7,0,333.0,60.0,0.6,23.0,121.0,308.11,243.55
2016,8,26,7,15,406.5,71.5,0.6,23.5,172.5,384.78,304.86
2016,8,26,7,30,480.0,83.0,0.6,24.0,224.0,474.22,372.47
2016,8,26,7,45,534.0,90.5,0.65,24.5,278.5,544.07,422.92
2016,8,26,8,0,588.0,98.0,0.7,25.0,333.0,615.73,472.24
2016,8,26,8,15,427.5,151.5,0.6,25.0,336.0,552.96,422.17
2016,8,26,8,30,267.0,205.0,0.5,25.0,339.0,465.87,355.04
2016,8,26,8,45,495.0,160.5,0.45,25.5,442.5,643.82,482.82
2016,8,26,9,0,723.0,116.0,0.4,26.0,546.0,821.67,595.85
2016,8,26,9,15,742.5,120.0,0.35,26.0,593.5,850.23,608.6
2016,8,26,9,30,762.0,124.0,0.3,26.0,641.0,881.82,625.28
2016,8,26,9,45,556.5,227.0,0.3,26.5,617.5,797.85,567.64
2016,8,26,10,0,351.0,330.0,0.3,27.0,594.0,684.87,488.7
2016,8,26,10,15,305.0,361.0,0.4,27.0,599.0,668.39,478.25
2016,8,26,10,30,259.0,392.0,0.5,27.0,604.0,649.45,464.92
2016,8,26,10,45,325.0,384.5,0.65,27.5,660.0,697.17,498.1
2016,8,26,11,0,391.0,377.0,0.8,28.0,716.0,742.41,528.43
2016,8,26,11,15,319.0,414.0,0.9,28.0,695.5,698.93,498.17
2016,8,26,11,30,247.0,451.0,1.0,28.0,675.0,654.71,467.97
2016,8,26,11,45,327.0,428.0,1.15,28.0,729.0,690.63,494.98
2016,8,26,12,0,407.0,405.0,1.3,28.0,783.0,721.72,517.69
2016,8,26,12,15,421.5,405.5,1.4,28.0,799.5,723.58,518.93
2016,8,26,12,30,436.0,406.0,1.5,28.0,816.0,711.1,511.09
2016,8,26,12,45,343.5,437.5,1.65,28.5,759.5,633.69,457.39
2016,8,26,13,0,251.0,469.0,1.8,29.0,703.0,569.1,411.82
2016,8,26,13,15,251.5,462.0,1.85,29.0,694.5,542.6,393.79
2016,8,26,13,30,252.0,455.0,1.9,29.0,686.0,515.56,374.82
2016,8,26,13,45,545.0,295.5,2.0,29.0,780.0,546.63,398.31
2016,8,26,14,0,838.0,136.0,2.1,29.0,874.0,540.83,392.48
2016,8,26,14,15,505.5,274.5,2.15,28.5,715.5,439.31,318.68
2016,8,26,14,30,173.0,413.0,2.2,28.0,557.0,364.06,266.53
2016,8,26,14,45,323.0,352.0,2.25,28.0,607.0,355.09,256.1
2016,8,26,15,0,473.0,291.0,2.3,28.0,657.0,328.58,229.88
2016,8,26,15,15,336.5,310.0,2.3,28.0,563.0,277.08,194.13
2016,8,26,15,30,200.0,329.0,2.3,28.0,469.0,243.45,174.31
2016,8,26,15,45,199.5,304.5,2.35,28.0,436.5,209.49,150.92
2016,8,26,16,0,199.0,280.0,2.4,28.0,404.0,176.07,138.71
2016,8,26,16,15,279.5,241.0,2.35,27.5,398.0,151.52,119.66
2016,8,26,16,30,360.0,202.0,2.3,27.0,392.0,133.31,105.49
2016,8,26,16,45,285.0,188.0,2.25,27.0,328.5,124.33,98.52
2016,8,26,17,0,210.0,174.0,2.2,27.0,265.0,118.35,93.95
2016,8,26,17,15,197.0,150.0,2.05,26.5,225.5,103.56,82.11
2016,8,26,17,30,184.0,126.0,1.9,26.0,186.0,88.33,69.66
2016,8,26,17,45,161.5,103.0,1.75,25.5,147.5,73.14,56.94
2016,8,26,18,0,139.0,80.0,1.6,25.0,109.0,57.62,43.6
2016,8,26,18,15,101.5,57.5,1.6,24.5,75.5,41.98,29.85
2016,8,26,18,30,64.0,35.0,1.6,24.0,42.0,26.11,15.4
2016,8,26,18,45,32.0,17.5,1.6,24.0,21.0,13.31,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,12.5,0.35,22.0,17.5,42.12,0.0
2016,8,27,6,30,136.0,25.0,0.4,22.0,35.0,127.17,73.32
2016,8,27,6,45,240.0,41.5,0.5,22.5,77.5,218.76,168.83
2016,8,27,7,0,344.0,58.0,0.6,23.0,120.0,313.84,247.99
2016,8,27,7,15,416.5,69.0,0.6,23.0,171.5,389.92,309.48
2016,8,27,7,30,489.0,80.0,0.6,23.0,223.0,479.32,377.88
2016,8,27,7,45,539.0,88.5,0.65,23.5,277.0,547.56,427.24
2016,8,27,8,0,589.0,97.0,0.7,24.0,331.0,617.42,475.29
2016,8,27,8,15,624.5,103.0,0.6,24.5,384.5,673.43,509.75
2016,8,27,8,30,660.0,109.0,0.5,25.0,438.0,729.02,542.47
2016,8,27,8,45,689.0,113.0,0.4,25.5,490.0,775.61,567.9
2016,8,27,9,0,718.0,117.0,0.3,26.0,542.0,820.58,591.5
2016,8,27,9,15,737.5,121.0,0.35,26.0,590.0,848.87,607.82
2016,8,27,9,30,757.0,125.0,0.4,26.0,638.0,880.39,626.41
2016,8,27,9,45,770.5,129.0,0.5,26.5,680.0,903.13,639.22
2016,8,27,10,0,784.0,133.0,0.6,27.0,722.0,922.48,650.12
2016,8,27,10,15,795.0,135.5,0.7,27.0,758.5,934.27,657.77
2016,8,27,10,30,806.0,138.0,0.8,27.0,795.0,942.37,663.36
2016,8,27,10,45,419.0,245.0,0.95,27.5,587.5,671.68,486.1
2016,8,27,11,0,32.0,352.0,1.1,28.0,380.0,341.15,249.61
2016,8,27,11,15,57.5,395.0,1.15,28.0,446.5,401.28,294.83
2016,8,27,11,30,83.0,438.0,1.2,28.0,513.0,459.19,335.46
2016,8,27,11,45,84.0,446.0,1.3,28.0,523.5,460.38,335.96
2016,8,27,12,0,85.0,454.0,1.4,28.0,534.0,460.84,336.36
2016,8,27,12,15,115.5,466.5,1.45,28.0,575.5,502.17,365.62
2016,8,27,12,30,146.0,479.0,1.5,28.0,617.0,524.99,381.64
2016,8,27,12,45,265.0,447.5,1.6,28.5,695.5,583.82,423.54
2016,8,27,13,0,384.0,416.0,1.7,29.0,774.0,622.81,450.59
2016,8,27,13,15,610.0,279.5,1.75,29.0,839.5,647.17,469.69
2016,8,27,13,30,836.0,143.0,1.8,29.0,905.0,636.93,463.92
2016,8,27,13,45,828.5,143.5,1.85,29.0,884.5,588.32,427.81
2016,8,27,14,0,821.0,144.0,1.9,29.0,864.0,541.52,392.02
2016,8,27,14,15,545.0,271.0,1.9,28.5,743.0,455.78,329.49
2016,8,27,14,30,269.0,398.0,1.9,28.0,622.0,391.05,284.12
2016,8,27,14,45,524.0,268.5,1.95,28.0,680.5,368.71,261.16
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,319.75,213.8
2016,8,27,15,15,414.5,218.0,2.0,28.0,535.5,234.53,159.23
2016,8,27,15,30,50.0,297.0,2.0,28.0,332.0,209.08,154.61
2016,8,27,15,45,379.0,212.5,2.0,28.0,447.5,162.51,109.05
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,90.44,69.32
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,87.78,67.6
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,85.65,66.24
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,81.92,63.4
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,78.04,60.41
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,73.09,56.57
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,68.03,52.54
2016,8,27,17,45,437.5,77.0,1.3,26.0,196.0,57.66,43.7
2016,8,27,18,0,374.0,66.0,1.2,26.0,144.0,49.52,36.55
2016,8,27,18,15,279.5,50.5,1.2,25.5,98.5,37.97,26.31
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,26.36,15.29
2016,8,27,18,45,92.5,17.5,1.2,24.5,26.5,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.0,16.5,39.22,0.0
2016,8,28,6,30,123.0,25.0,1.9,21.0,33.0,120.49,66.6
2016,8,28,6,45,222.0,42.0,2.15,21.5,75.0,210.34,163.99
2016,8,28,7,0,321.0,59.0,2.4,22.0,117.0,302.16,242.75
2016,8,28,7,15,393.0,71.5,2.4,22.5,168.0,378.9,306.49
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,461.39,371.89
2016,8,28,7,45,517.5,92.5,2.45,23.5,273.0,537.33,429.27
2016,8,28,8,0,570.0,101.0,2.5,24.0,327.0,608.67,480.85
2016,8,28,8,15,606.0,108.0,2.6,24.5,380.5,665.8,519.98
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,722.57,557.88
2016,8,28,8,45,673.5,118.5,2.8,25.5,486.0,770.47,588.67
2016,8,28,9,0,705.0,122.0,2.9,26.0,538.0,816.87,617.94
2016,8,28,9,15,725.0,126.0,2.95,26.0,585.5,851.22,639.5
2016,8,28,9,30,745.0,130.0,3.0,26.0,633.0,876.54,654.92
2016,8,28,9,45,766.0,130.0,3.1,26.5,677.0,902.06,669.58
2016,8,28,10,0,787.0,130.0,3.2,27.0,721.0,924.32,682.05
2016,8,28,10,15,797.5,132.5,3.25,27.0,757.0,935.62,688.34
2016,8,28,10,30,808.0,135.0,3.3,27.0,793.0,943.22,692.39
2016,8,28,10,45,820.0,134.5,3.35,27.5,823.5,945.31,691.62
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,929.12,678.99
2016,8,28,11,15,451.5,281.0,3.4,28.0,673.5,717.48,530.7
2016,8,28,11,30,71.0,428.0,3.4,28.0,493.0,439.53,325.27
2016,8,28,11,45,109.5,450.0,3.45,28.0,551.0,487.27,361.34
2016,8,28,12,0,148.0,472.0,3.5,28.0,609.0,546.85,403.85
2016,8,28,12,15,99.5,448.0,3.5,28.0,540.5,459.97,340.61
2016,8,28,12,30,51.0,424.0,3.5,28.0,472.0,392.05,290.67
2016,8,28,12,45,214.5,421.0,3.55,28.0,621.0,516.03,383.43
2016,8,28,13,0,378.0,418.0,3.6,28.0,770.0,621.17,458.89
2016,8,28,13,15,605.5,280.5,3.6,28.0,835.5,646.11,478.55
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,636.14,472.58
2016,8,28,13,45,830.0,140.5,3.6,28.0,881.5,588.04,435.51
2016,8,28,14,0,827.0,138.0,3.6,28.0,862.0,538.26,396.35
2016,8,28,14,15,513.5,273.0,3.6,28.0,718.0,443.44,325.1
2016,8,28,14,30,200.0,408.0,3.6,28.0,574.0,372.58,274.23
2016,8,28,14,45,481.5,277.0,3.65,28.0,652.5,360.26,258.15
2016,8,28,15,0,763.0,146.0,3.7,28.0,731.0,320.63,216.54
2016,8,28,15,15,390.0,193.5,3.7,28.0,491.5,214.18,145.6
2016,8,28,15,30,17.0,241.0,3.7,28.0,252.0,177.61,132.66
2016,8,28,15,45,361.0,184.0,3.7,28.0,405.5,144.6,96.17
2016,8,28,16,0,705.0,127.0,3.7,28.0,559.0,89.94,69.05
2016,8,28,16,15,355.0,146.0,3.55,27.5,363.5,94.92,73.6
2016,8,28,16,30,5.0,165.0,3.4,27.0,168.0,119.71,94.55
2016,8,28,16,45,301.5,133.0,3.25,27.0,260.5,88.79,69.18
2016,8,28,17,0,598.0,101.0,3.1,27.0,353.0,76.14,58.86
2016,8,28,17,15,552.5,93.0,2.8,26.5,299.0,71.1,54.94
2016,8,28,17,30,507.0,85.0,2.5,26.0,245.0,65.96,50.8
2016,8,28,17,45,444.0,73.5,2.2,25.5,193.0,57.8,43.92
2016,8,28,18,0,381.0,62.0,1.9,25.0,141.0,46.83,34.39
2016,8,28,18,15,285.0,47.5,1.75,24.5,96.0,35.89,24.62
2016,8,28,18,30,189.0,33.0,1.6,24.0,51.0,24.93,13.95
2016,8,28,18,45,94.5,16.5,1.5,23.5,25.5,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,29,6,15,59.0,12.0,3.1,21.0,16.0,37.81,0.0
2016,8,29,6,30,118.0,24.0,3.3,21.0,32.0,116.33,60.73
2016,8,29,6,45,227.0,40.0,3.5,21.5,74.0,211.55,165.25
2016,8,29,7,0,336.0,56.0,3.7,22.0,116.0,309.08,249.36
2016,8,29,7,15,168.0,40.5,3.85,22.5,70.5,182.94,148.58
2016,8,29,7,30,0.0,25.0,4.0,23.0,25.0,19.03,10.18
2016,8,29,7,45,6.0,81.0,4.15,23.5,83.5,68.86,51.56
2016,8,29,8,0,12.0,137.0,4.3,24.0,142.0,127.18,98.93
2016,8,29,8,15,11.0,152.0,4.35,24.0,157.0,138.23,107.38
2016,8,29,8,30,10.0,167.0,4.4,24.0,172.0,149.37,115.83
2016,8,29,8,45,13.0,185.5,4.5,24.5,193.0,167.54,129.71
2016,8,29,9,0,16.0,204.0,4.6,25.0,214.0,185.79,143.46
2016,8,29,9,15,10.5,195.0,4.6,25.5,201.5,170.34,130.37
2016,8,29,9,30,5.0,186.0,4.6,26.0,189.0,155.74,118.11
2016,8,29,9,45,10.0,218.0,4.6,26.5,225.5,188.09,142.87
2016,8,29,10,0,15.0,250.0,4.6,27.0,262.0,220.42,167.19
2016,8,29,10,15,101.0,325.0,4.6,27.0,407.0,415.89,316.63
2016,8,29,10,30,187.0,400.0,4.6,27.0,552.0,570.25,429.72
2016,8,29,10,45,156.5,414.5,4.65,27.0,545.0,548.61,411.91
2016,8,29,11,0,126.0,429.0,4.7,27.0,538.0,526.36,394.44
2016,8,29,11,15,299.0,401.5,4.7,27.0,668.5,672.25,502.73
2016,8,29,11,30,472.0,374.0,4.7,27.0,799.0,807.07,598.83
2016,8,29,11,45,315.0,423.0,4.7,27.5,708.5,679.07,503.98
2016,8,29,12,0,158.0,472.0,4.7,28.0,618.0,556.29,412.48
2016,8,29,12,15,279.0,441.0,4.65,28.0,701.0,629.96,467.51
2016,8,29,12,30,400.0,410.0,4.6,28.0,784.0,680.97,504.75
2016,8,29,12,45,331.0,436.0,4.6,28.0,744.5,626.24,464.05
2016,8,29,13,0,262.0,462.0,4.6,28.0,705.0,574.37,425.68
2016,8,29,13,15,572.5,284.5,4.55,28.0,806.0,628.2,468.43
2016,8,29,13,30,883.0,107.0,4.5,28.0,907.0,641.25,479.37
2016,8,29,13,45,525.0,273.0,4.5,28.0,746.0,521.39,387.93
2016,8,29,14,0,167.0,439.0,4.5,28.0,585.0,416.09,308.8
2016,8,29,14,15,188.5,422.5,4.5,28.0,582.0,397.09,294.38
2016,8,29,14,30,210.0,406.0,4.5,28.0,579.0,375.75,277.44
2016,8,29,14,45,522.5,254.5,4.5,28.0,660.0,360.21,257.99
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,315.46,211.06
2016,8,29,15,15,417.5,119.5,4.45,27.5,438.5,171.15,112.08
2016,8,29,15,30,0.0,136.0,4.4,27.0,136.0,103.19,76.2
2016,8,29,15,45,383.0,116.5,4.35,27.0,350.0,104.32,64.36
2016,8,29,16,0,766.0,97.0,4.3,27.0,564.0,79.71,60.94
2016,8,29,16,15,743.5,93.5,4.2,26.5,513.0,76.96,59.02
2016,8,29,16,30,721.0,90.0,4.1,26.0,462.0,74.9,57.65
2016,8,29,16,45,685.0,87.0,4.0,26.0,408.0,67.27,51.45
2016,8,29,17,0,649.0,84.0,3.9,26.0,354.0,65.33,50.02
2016,8,29,17,15,604.5,77.5,3.65,25.5,299.5,60.84,46.47
2016,8,29,17,30,560.0,71.0,3.4,25.0,245.0,56.28,42.77
2016,8,29,17,45,482.5,64.0,3.2,24.5,192.0,50.94,38.23
2016,8,29,18,0,405.0,57.0,3.0,24.0,139.0,45.73,33.57
2016,8,29,18,15,304.0,43.5,2.95,23.5,94.0,33.18,22.38
2016,8,29,18,30,203.0,30.0,2.9,23.0,49.0,22.81,12.01
2016,8,29,18,45,101.5,15.0,2.85,23.0,24.5,11.8,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,44.85,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,130.92,64.51
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,227.23,177.39
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,329.83,265.62
2016,8,30,7,15,184.0,52.0,3.25,22.5,84.5,211.99,171.97
2016,8,30,7,30,0.0,52.0,3.3,23.0,52.0,39.79,27.39
2016,8,30,7,45,307.0,69.0,3.4,23.5,189.5,339.66,278.01
2016,8,30,8,0,614.0,86.0,3.5,24.0,327.0,630.76,501.99
2016,8,30,8,15,393.0,149.0,3.55,24.5,312.0,527.84,418.08
2016,8,30,8,30,172.0,212.0,3.6,25.0,297.0,376.77,296.68
2016,8,30,8,45,178.5,235.5,3.65,25.5,332.5,408.97,320.11
2016,8,30,9,0,185.0,259.0,3.7,26.0,368.0,440.49,341.99
2016,8,30,9,15,286.5,266.0,3.75,26.0,451.0,564.06,434.46
2016,8,30,9,30,388.0,273.0,3.8,26.0,534.0,668.27,510.12
2016,8,30,9,45,275.5,316.5,3.85,26.5,508.0,606.54,459.93
2016,8,30,10,0,163.0,360.0,3.9,27.0,482.0,517.86,391.2
2016,8,30,10,15,257.5,362.0,3.9,27.0,565.5,628.89,472.62
2016,8,30,10,30,352.0,364.0,3.9,27.0,649.0,716.07,534.62
2016,8,30,10,45,305.0,392.5,3.95,27.0,646.0,691.32,514.58
2016,8,30,11,0,258.0,421.0,4.0,27.0,643.0,664.86,494.03
2016,8,30,11,15,232.0,437.5,4.0,27.0,641.0,626.12,465.76
2016,8,30,11,30,206.0,454.0,4.0,27.0,639.0,606.92,451.0
2016,8,30,11,45,198.5,462.0,4.0,27.5,642.5,595.83,441.63
2016,8,30,12,0,191.0,470.0,4.0,28.0,646.0,583.78,431.63
2016,8,30,12,15,149.0,468.5,4.0,28.0,606.5,533.96,395.11
2016,8,30,12,30,107.0,467.0,4.0,28.0,567.0,474.35,351.61
2016,8,30,12,45,119.5,468.5,4.05,28.0,580.0,484.69,359.28
2016,8,30,13,0,132.0,470.0,4.1,28.0,593.0,481.48,357.0
2016,8,30,13,15,239.0,446.5,4.05,28.0,664.0,520.48,386.24
2016,8,30,13,30,346.0,423.0,4.0,28.0,735.0,553.6,409.94
2016,8,30,13,45,239.5,429.0,4.0,28.0,642.5,468.05,346.88
2016,8,30,14,0,133.0,435.0,4.0,28.0,550.0,396.28,294.06
2016,8,30,14,15,268.5,391.0,3.9,28.0,614.5,412.55,304.82
2016,8,30,14,30,404.0,347.0,3.8,28.0,679.0,413.81,302.13
2016,8,30,14,45,476.5,304.0,3.75,28.0,679.0,377.11,270.69
2016,8,30,15,0,549.0,261.0,3.7,28.0,679.0,333.38,232.59
2016,8,30,15,15,552.0,240.5,3.6,28.0,640.5,279.86,189.0
