Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,31.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,63.0,17.0,0.7,22.0,20.0,66.0,0.0
2016,9,10,6,45,187.0,33.5,0.7,22.5,59.5,192.83,143.79
2016,9,10,7,0,311.0,50.0,0.7,23.0,99.0,302.2,238.14
2016,9,10,7,15,395.5,61.5,0.65,23.0,149.5,388.18,308.37
2016,9,10,7,30,480.0,73.0,0.6,23.0,200.0,488.85,385.73
2016,9,10,7,45,441.0,97.5,0.6,23.5,236.0,498.36,390.78
2016,9,10,8,0,402.0,122.0,0.6,24.0,272.0,509.66,396.6
2016,9,10,8,15,323.0,159.0,0.6,24.5,291.5,475.07,367.91
2016,9,10,8,30,244.0,196.0,0.6,25.0,311.0,454.18,348.83
2016,9,10,8,45,147.5,215.5,0.6,25.5,287.5,368.03,282.03
2016,9,10,9,0,51.0,235.0,0.6,26.0,264.0,275.74,209.76
2016,9,10,9,15,53.5,255.0,0.9,26.0,288.0,296.22,225.69
2016,9,10,9,30,56.0,275.0,1.2,26.0,312.0,316.46,240.62
2016,9,10,9,45,421.5,200.5,1.5,26.5,504.5,662.52,498.69
2016,9,10,10,0,787.0,126.0,1.8,27.0,697.0,945.79,687.38
2016,9,10,10,15,479.0,256.5,1.95,27.0,609.5,774.32,568.51
2016,9,10,10,30,171.0,387.0,2.1,27.0,522.0,553.35,409.65
2016,9,10,10,45,498.5,261.0,2.25,27.0,674.0,783.55,578.56
2016,9,10,11,0,826.0,135.0,2.4,27.0,826.0,961.57,697.77
2016,9,10,11,15,831.0,136.0,2.55,27.0,846.5,935.24,679.58
2016,9,10,11,30,836.0,137.0,2.7,27.0,867.0,920.2,670.64
2016,9,10,11,45,852.0,129.5,2.85,27.0,883.0,903.8,660.67
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,883.45,648.06
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,853.15,628.14
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,819.7,606.08
2016,9,10,12,45,870.5,120.5,3.2,27.0,902.5,781.6,580.99
2016,9,10,13,0,871.0,119.0,3.3,27.0,898.0,740.73,552.4
2016,9,10,13,15,868.0,118.5,3.3,27.0,885.0,695.69,519.37
2016,9,10,13,30,865.0,118.0,3.3,27.0,872.0,648.48,484.01
2016,9,10,13,45,657.5,227.5,3.35,27.0,792.5,573.23,426.16
2016,9,10,14,0,450.0,337.0,3.4,27.0,713.0,501.45,371.59
2016,9,10,14,15,397.0,345.0,3.35,27.0,668.5,446.57,329.97
2016,9,10,14,30,344.0,353.0,3.3,27.0,624.0,399.26,293.68
2016,9,10,14,45,200.0,334.5,3.3,27.5,490.5,310.03,228.11
2016,9,10,15,0,56.0,316.0,3.3,28.0,357.0,240.71,179.04
2016,9,10,15,15,236.5,284.5,3.25,27.5,440.5,244.38,175.36
2016,9,10,15,30,417.0,253.0,3.2,27.0,524.0,227.64,155.19
2016,9,10,15,45,586.0,173.5,3.15,27.0,521.5,162.17,102.96
2016,9,10,16,0,755.0,94.0,3.1,27.0,519.0,78.02,59.69
2016,9,10,16,15,729.0,90.0,2.9,26.5,467.5,75.08,57.66
2016,9,10,16,30,703.0,86.0,2.7,26.0,416.0,66.95,51.17
2016,9,10,16,45,663.0,82.0,2.55,26.0,361.5,64.19,49.04
2016,9,10,17,0,623.0,78.0,2.4,26.0,307.0,61.45,46.88
2016,9,10,17,15,569.0,71.0,2.3,25.5,252.5,56.36,42.74
2016,9,10,17,30,515.0,64.0,2.2,25.0,198.0,51.25,38.42
2016,9,10,17,45,426.5,54.5,2.1,25.0,147.0,43.86,31.86
2016,9,10,18,0,338.0,45.0,2.0,25.0,96.0,36.53,25.08
2016,9,10,18,15,211.0,29.5,2.15,24.5,57.0,22.49,11.86
2016,9,10,18,30,84.0,14.0,2.3,24.0,18.0,11.02,0.0
2016,9,10,18,45,42.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,58.19,0.0
2016,9,11,6,45,200.0,33.0,2.9,19.5,59.0,201.41,152.34
2016,9,11,7,0,320.0,50.0,3.1,20.0,99.0,309.73,250.03
2016,9,11,7,15,402.5,61.5,3.0,20.5,150.0,399.85,326.28
2016,9,11,7,30,485.0,73.0,2.9,21.0,201.0,494.26,402.3
2016,9,11,7,45,537.5,82.0,2.85,22.0,255.0,566.73,456.11
2016,9,11,8,0,590.0,91.0,2.8,23.0,309.0,640.9,508.38
2016,9,11,8,15,628.0,97.5,2.65,23.5,363.5,700.62,548.29
2016,9,11,8,30,666.0,104.0,2.5,24.0,418.0,759.95,586.39
2016,9,11,8,45,691.5,109.5,2.4,24.5,469.5,805.64,613.94
2016,9,11,9,0,717.0,115.0,2.3,25.0,521.0,849.44,639.51
2016,9,11,9,15,429.5,208.5,2.2,25.5,457.5,676.64,512.91
2016,9,11,9,30,142.0,302.0,2.1,26.0,394.0,454.74,344.96
2016,9,11,9,45,229.0,313.0,2.05,26.5,473.5,548.51,414.32
2016,9,11,10,0,316.0,324.0,2.0,27.0,553.0,666.31,495.59
2016,9,11,10,15,563.5,230.0,2.0,27.0,663.0,831.8,611.99
2016,9,11,10,30,811.0,136.0,2.0,27.0,773.0,973.34,702.89
2016,9,11,10,45,819.0,138.0,2.0,27.5,802.0,973.25,698.85
2016,9,11,11,0,827.0,140.0,2.0,28.0,831.0,969.25,694.02
2016,9,11,11,15,833.0,141.5,2.0,28.0,852.0,958.89,686.73
2016,9,11,11,30,839.0,143.0,2.0,28.0,873.0,944.65,677.18
2016,9,11,11,45,867.5,127.5,2.0,28.5,892.0,917.24,658.03
2016,9,11,12,0,896.0,112.0,2.0,29.0,911.0,899.98,645.63
2016,9,11,12,15,897.0,112.0,2.0,29.0,915.5,868.9,625.58
2016,9,11,12,30,898.0,112.0,2.0,29.0,920.0,834.56,603.48
2016,9,11,12,45,898.0,111.0,2.0,29.5,915.5,795.48,577.03
2016,9,11,13,0,898.0,110.0,2.0,30.0,911.0,753.56,547.64
2016,9,11,13,15,580.5,268.5,2.0,30.0,783.5,634.45,461.08
2016,9,11,13,30,263.0,427.0,2.0,30.0,656.0,514.31,373.74
2016,9,11,13,45,573.5,266.5,2.05,30.0,749.0,554.72,404.45
2016,9,11,14,0,884.0,106.0,2.1,30.0,842.0,553.39,401.71
2016,9,11,14,15,877.0,104.5,2.1,30.0,812.5,496.87,357.11
2016,9,11,14,30,870.0,103.0,2.1,30.0,783.0,439.41,310.72
2016,9,11,14,45,850.5,106.0,2.1,30.0,744.5,380.15,261.97
2016,9,11,15,0,831.0,109.0,2.1,30.0,706.0,318.18,210.65
2016,9,11,15,15,817.0,106.5,2.1,29.5,663.0,257.33,160.86
2016,9,11,15,30,803.0,104.0,2.1,29.0,620.0,197.5,114.73
2016,9,11,15,45,585.0,161.5,2.1,29.0,522.0,154.34,95.98
2016,9,11,16,0,367.0,219.0,2.1,29.0,424.0,142.52,111.79
2016,9,11,16,15,540.0,153.5,2.0,28.5,421.5,105.06,81.81
2016,9,11,16,30,713.0,88.0,1.9,28.0,419.0,68.53,52.02
2016,9,11,16,45,677.0,82.5,1.85,28.0,364.5,64.84,49.16
2016,9,11,17,0,641.0,77.0,1.8,28.0,310.0,61.07,46.17
2016,9,11,17,15,587.0,70.0,1.65,27.0,254.5,55.92,42.09
2016,9,11,17,30,533.0,63.0,1.5,26.0,199.0,50.75,37.81
2016,9,11,17,45,451.5,53.0,1.35,25.5,147.5,42.96,30.99
2016,9,11,18,0,370.0,43.0,1.2,25.0,96.0,35.16,23.87
2016,9,11,18,15,232.0,28.0,1.2,24.5,56.0,22.88,11.76
2016,9,11,18,30,94.0,13.0,1.2,24.0,16.0,10.23,0.0
2016,9,11,18,45,47.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,100.0,15.0,0.3,20.0,19.0,69.1,0.0
2016,9,12,6,45,226.0,31.0,0.3,20.5,59.5,215.51,160.04
2016,9,12,7,0,352.0,47.0,0.3,21.0,100.0,331.21,260.66
2016,9,12,7,15,435.0,57.5,0.35,21.5,152.0,420.6,332.86
2016,9,12,7,30,518.0,68.0,0.4,22.0,204.0,515.6,405.04
2016,9,12,7,45,570.0,76.0,0.45,23.0,258.5,587.62,455.21
2016,9,12,8,0,622.0,84.0,0.5,24.0,313.0,661.3,504.04
2016,9,12,8,15,659.5,89.5,0.7,24.5,367.5,720.26,543.74
2016,9,12,8,30,697.0,95.0,0.9,25.0,422.0,778.77,582.3
2016,9,12,8,45,721.0,100.5,1.1,26.0,474.0,823.81,609.9
2016,9,12,9,0,745.0,106.0,1.3,27.0,526.0,861.02,631.94
2016,9,12,9,15,765.0,109.5,1.3,27.0,573.5,895.54,651.9
2016,9,12,9,30,785.0,113.0,1.3,27.0,621.0,927.12,669.85
2016,9,12,9,45,563.0,215.0,1.35,27.5,592.0,820.92,597.6
2016,9,12,10,0,341.0,317.0,1.4,28.0,563.0,684.79,500.54
2016,9,12,10,15,588.0,220.5,1.45,28.0,670.5,856.41,620.67
2016,9,12,10,30,835.0,124.0,1.5,28.0,778.0,985.73,701.47
2016,9,12,10,45,583.0,255.5,1.55,28.5,720.5,869.34,622.49
2016,9,12,11,0,331.0,387.0,1.6,29.0,663.0,716.64,515.84
2016,9,12,11,15,354.5,388.0,1.6,29.0,690.0,727.7,524.32
2016,9,12,11,30,378.0,389.0,1.6,29.0,717.0,736.13,529.6
2016,9,12,11,45,471.0,364.0,1.65,29.0,779.0,796.12,570.4
2016,9,12,12,0,564.0,339.0,1.7,29.0,841.0,834.12,596.11
2016,9,12,12,15,717.5,234.0,1.7,29.0,875.5,848.38,608.24
2016,9,12,12,30,871.0,129.0,1.7,29.0,910.0,828.49,597.05
2016,9,12,12,45,869.0,129.5,1.7,29.5,905.0,789.79,570.89
2016,9,12,13,0,867.0,130.0,1.7,30.0,900.0,748.47,541.54
2016,9,12,13,15,570.0,277.0,1.7,30.0,780.0,634.63,459.41
2016,9,12,13,30,273.0,424.0,1.7,30.0,660.0,519.0,376.01
2016,9,12,13,45,559.5,275.5,1.75,30.0,744.0,553.55,402.36
2016,9,12,14,0,846.0,127.0,1.8,30.0,828.0,549.91,398.11
2016,9,12,14,15,837.5,125.5,1.8,30.0,798.5,494.43,354.68
2016,9,12,14,30,829.0,124.0,1.8,30.0,769.0,437.84,309.41
2016,9,12,14,45,817.0,122.0,1.85,30.0,732.0,378.34,260.98
2016,9,12,15,0,805.0,120.0,1.9,30.0,695.0,319.15,211.96
2016,9,12,15,15,789.5,117.0,1.9,29.5,652.0,259.03,163.07
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,200.19,117.94
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,141.91,80.86
2016,9,12,16,0,729.0,107.0,2.0,29.0,512.0,79.63,60.52
2016,9,12,16,15,701.0,102.5,1.9,28.5,459.5,76.97,58.74
2016,9,12,16,30,673.0,98.0,1.8,28.0,407.0,74.5,57.04
2016,9,12,16,45,631.5,92.0,1.75,28.0,352.5,70.7,54.08
2016,9,12,17,0,590.0,86.0,1.7,28.0,298.0,66.85,51.03
2016,9,12,17,15,533.5,77.5,1.55,27.5,243.5,60.9,46.2
2016,9,12,17,30,477.0,69.0,1.4,27.0,189.0,54.88,41.13
2016,9,12,17,45,387.0,57.5,1.25,26.5,138.5,46.12,33.48
2016,9,12,18,0,297.0,46.0,1.1,26.0,88.0,34.87,23.43
2016,9,12,18,15,175.5,28.5,1.1,25.5,50.5,21.61,10.2
2016,9,12,18,30,54.0,11.0,1.1,25.0,13.0,8.65,0.0
2016,9,12,18,45,27.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.55,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.6,22.0,7.0,5.51,0.0
2016,9,13,6,45,0.0,23.0,0.7,22.5,23.0,17.56,7.72
2016,9,13,7,0,0.0,39.0,0.8,23.0,39.0,31.54,20.05
2016,9,13,7,15,0.0,59.5,0.95,23.5,59.5,50.49,35.97
2016,9,13,7,30,0.0,80.0,1.1,24.0,80.0,68.72,51.07
2016,9,13,7,45,2.0,102.0,1.25,24.5,102.5,89.84,68.27
2016,9,13,8,0,4.0,124.0,1.4,25.0,125.0,110.8,84.94
2016,9,13,8,15,17.0,151.0,1.35,25.5,158.5,146.71,113.56
2016,9,13,8,30,30.0,178.0,1.3,26.0,192.0,201.09,155.85
2016,9,13,8,45,109.0,214.0,1.3,26.5,274.0,333.17,258.0
2016,9,13,9,0,188.0,250.0,1.3,27.0,356.0,447.79,342.25
2016,9,13,9,15,159.0,274.5,1.2,27.0,370.0,445.6,337.23
2016,9,13,9,30,130.0,299.0,1.1,27.0,384.0,441.45,331.68
2016,9,13,9,45,90.5,305.0,1.05,27.5,366.0,381.03,285.52
2016,9,13,10,0,51.0,311.0,1.0,28.0,348.0,343.48,255.93
2016,9,13,10,15,35.5,296.5,0.95,28.0,323.0,308.46,229.56
2016,9,13,10,30,20.0,282.0,0.9,28.0,298.0,254.07,188.88
2016,9,13,10,45,21.0,294.5,0.85,28.5,311.5,264.42,195.95
2016,9,13,11,0,22.0,307.0,0.8,29.0,325.0,274.59,202.53
2016,9,13,11,15,26.0,327.0,0.8,29.0,349.5,314.55,231.13
2016,9,13,11,30,30.0,347.0,0.8,29.0,374.0,333.29,244.12
2016,9,13,11,45,113.0,398.5,0.8,29.5,499.0,471.04,341.81
2016,9,13,12,0,196.0,450.0,0.8,30.0,624.0,581.78,415.95
2016,9,13,12,15,147.0,446.5,0.85,30.0,577.5,523.34,374.73
2016,9,13,12,30,98.0,443.0,0.9,30.0,531.0,454.12,327.15
2016,9,13,12,45,247.0,416.0,1.0,30.0,635.5,559.04,402.53
2016,9,13,13,0,396.0,389.0,1.1,30.0,740.0,624.94,448.36
2016,9,13,13,15,271.5,412.0,1.2,30.0,651.0,532.1,383.47
2016,9,13,13,30,147.0,435.0,1.3,30.0,562.0,442.94,321.12
2016,9,13,13,45,189.0,420.5,1.4,30.5,579.5,440.41,319.61
2016,9,13,14,0,231.0,406.0,1.5,31.0,597.0,433.41,313.82
2016,9,13,14,15,530.0,261.5,1.6,30.5,678.0,452.71,326.15
2016,9,13,14,30,829.0,117.0,1.7,30.0,759.0,433.55,306.46
2016,9,13,14,45,806.5,120.0,1.8,30.0,720.0,373.48,257.72
2016,9,13,15,0,784.0,123.0,1.9,30.0,681.0,315.64,210.1
2016,9,13,15,15,768.0,120.0,1.95,30.0,638.0,256.65,161.88
2016,9,13,15,30,752.0,117.0,2.0,30.0,595.0,199.04,117.57
2016,9,13,15,45,730.5,113.0,2.1,30.0,547.0,135.8,76.56
2016,9,13,16,0,709.0,109.0,2.2,30.0,499.0,80.44,60.96
2016,9,13,16,15,680.0,104.0,2.15,29.5,447.5,77.6,59.04
2016,9,13,16,30,651.0,99.0,2.1,29.0,396.0,74.85,57.12
2016,9,13,16,45,608.0,93.0,2.1,29.0,341.5,71.09,54.21
2016,9,13,17,0,565.0,87.0,2.1,29.0,287.0,67.3,51.21
2016,9,13,17,15,506.5,78.5,1.9,28.0,233.5,61.41,46.54
2016,9,13,17,30,448.0,70.0,1.7,27.0,180.0,55.47,41.61
2016,9,13,17,45,357.0,57.5,1.55,26.5,131.0,43.49,31.22
2016,9,13,18,0,266.0,45.0,1.4,26.0,82.0,33.96,22.6
2016,9,13,18,15,133.0,28.0,1.4,25.5,46.5,21.09,9.11
2016,9,13,18,30,0.0,11.0,1.4,25.0,11.0,8.65,0.0
2016,9,13,18,45,0.0,5.5,1.45,25.0,5.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,62.0,14.0,1.4,22.0,16.0,46.9,0.0
2016,9,14,6,45,184.5,30.5,1.7,22.5,54.0,191.39,139.62
2016,9,14,7,0,307.0,47.0,2.0,23.0,92.0,300.86,238.73
2016,9,14,7,15,390.0,59.0,2.0,23.5,142.5,392.34,314.83
2016,9,14,7,30,473.0,71.0,2.0,24.0,193.0,487.64,390.24
2016,9,14,7,45,533.0,78.0,2.0,24.5,247.0,563.67,446.46
2016,9,14,8,0,593.0,85.0,2.0,25.0,301.0,641.81,501.59
2016,9,14,8,15,630.5,91.0,2.05,25.5,354.5,700.57,540.88
2016,9,14,8,30,668.0,97.0,2.1,26.0,408.0,758.95,578.77
2016,9,14,8,45,372.0,169.0,2.15,26.5,346.0,571.35,439.65
2016,9,14,9,0,76.0,241.0,2.2,27.0,284.0,309.26,237.34
2016,9,14,9,15,418.0,178.5,2.3,27.5,444.0,636.22,485.96
2016,9,14,9,30,760.0,116.0,2.4,28.0,604.0,909.59,670.84
2016,9,14,9,45,772.5,120.0,2.5,28.5,645.5,930.78,679.95
2016,9,14,10,0,785.0,124.0,2.6,29.0,687.0,948.5,689.21
2016,9,14,10,15,467.5,253.0,2.65,29.0,592.5,764.57,562.59
2016,9,14,10,30,150.0,382.0,2.7,29.0,498.0,531.06,392.68
2016,9,14,10,45,120.0,390.5,2.8,29.5,486.0,503.11,372.01
2016,9,14,11,0,90.0,399.0,2.9,30.0,474.0,452.98,334.67
2016,9,14,11,15,71.5,394.5,2.95,30.0,455.0,424.18,313.41
2016,9,14,11,30,53.0,390.0,3.0,30.0,436.0,396.27,292.64
2016,9,14,11,45,33.0,320.0,3.1,30.0,349.0,307.07,227.49
2016,9,14,12,0,13.0,250.0,3.2,30.0,262.0,210.88,155.93
2016,9,14,12,15,14.0,265.5,3.2,30.0,279.0,223.21,165.27
2016,9,14,12,30,15.0,281.0,3.2,30.0,296.0,235.15,174.1
2016,9,14,12,45,424.0,211.0,3.25,30.5,585.5,531.13,397.67
2016,9,14,13,0,833.0,141.0,3.3,31.0,875.0,734.21,540.64
2016,9,14,13,15,424.0,209.0,3.3,31.0,583.0,479.49,356.02
2016,9,14,13,30,15.0,277.0,3.3,31.0,291.0,224.28,164.89
2016,9,14,13,45,29.5,316.5,3.3,31.0,342.0,264.67,195.54
2016,9,14,14,0,44.0,356.0,3.3,31.0,393.0,296.35,218.78
2016,9,14,14,15,112.5,366.5,3.3,31.0,454.5,330.06,243.06
2016,9,14,14,30,181.0,377.0,3.3,31.0,516.0,350.82,256.68
2016,9,14,14,45,474.5,253.5,3.35,31.0,594.5,350.42,249.21
2016,9,14,15,0,768.0,130.0,3.4,31.0,673.0,316.48,211.86
2016,9,14,15,15,752.0,126.5,3.4,30.5,630.0,258.01,164.05
2016,9,14,15,30,736.0,123.0,3.4,30.0,587.0,195.42,115.92
2016,9,14,15,45,718.0,117.0,3.4,30.0,540.0,137.37,78.4
2016,9,14,16,0,700.0,111.0,3.4,30.0,493.0,81.53,61.93
2016,9,14,16,15,671.0,106.0,3.25,29.5,441.5,78.83,60.11
2016,9,14,16,30,642.0,101.0,3.1,29.0,390.0,76.14,58.24
2016,9,14,16,45,610.0,92.0,3.0,29.0,337.5,70.53,53.77
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,64.68,49.03
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,58.66,44.12
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,52.58,38.97
2016,9,14,17,45,377.5,54.0,1.9,27.5,129.0,43.42,30.97
2016,9,14,18,0,293.0,42.0,1.6,27.0,80.0,31.98,20.76
2016,9,14,18,15,167.5,25.5,1.55,26.5,44.5,19.38,6.97
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,7.08,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.95,21.5,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.2,22.0,11.0,24.16,0.0
2016,9,15,6,45,100.5,33.0,1.55,22.5,46.0,128.89,91.64
2016,9,15,7,0,173.0,56.0,1.9,23.0,81.0,209.89,165.71
2016,9,15,7,15,242.0,77.0,1.8,23.5,129.0,290.04,233.02
2016,9,15,7,30,311.0,98.0,1.7,24.0,177.0,375.52,301.7
2016,9,15,7,45,365.0,113.5,1.65,25.0,228.5,464.45,368.64
2016,9,15,8,0,419.0,129.0,1.6,26.0,280.0,539.89,422.57
2016,9,15,8,15,459.5,141.0,1.65,26.5,332.0,601.41,465.4
2016,9,15,8,30,500.0,153.0,1.7,27.0,384.0,663.52,507.33
2016,9,15,8,45,534.0,161.0,1.75,27.5,434.5,714.93,540.64
2016,9,15,9,0,568.0,169.0,1.8,28.0,485.0,765.54,572.39
2016,9,15,9,15,592.0,176.0,1.85,28.0,531.5,813.47,602.84
2016,9,15,9,30,616.0,183.0,1.9,28.0,578.0,850.61,625.79
2016,9,15,9,45,430.0,259.0,2.0,28.5,543.5,739.92,545.21
2016,9,15,10,0,244.0,335.0,2.1,29.0,509.0,587.46,435.15
2016,9,15,10,15,237.0,355.0,2.15,29.0,531.5,596.49,441.25
2016,9,15,10,30,230.0,375.0,2.2,29.0,554.0,604.02,445.28
2016,9,15,10,45,266.0,383.0,2.3,29.5,597.5,662.75,484.73
2016,9,15,11,0,302.0,391.0,2.4,30.0,641.0,695.81,506.23
2016,9,15,11,15,504.0,304.5,2.45,30.0,733.0,812.03,588.51
2016,9,15,11,30,706.0,218.0,2.5,30.0,825.0,907.73,654.46
2016,9,15,11,45,514.5,319.0,2.55,30.5,765.0,798.39,575.73
2016,9,15,12,0,323.0,420.0,2.6,31.0,705.0,684.08,494.04
2016,9,15,12,15,168.5,343.5,2.6,31.0,492.5,450.24,330.93
2016,9,15,12,30,14.0,267.0,2.6,31.0,280.0,222.99,163.59
2016,9,15,12,45,351.5,251.0,2.65,31.0,560.5,511.77,380.32
2016,9,15,13,0,689.0,235.0,2.7,31.0,841.0,724.24,528.29
2016,9,15,13,15,479.0,327.0,2.7,31.0,745.0,614.2,447.43
2016,9,15,13,30,269.0,419.0,2.7,31.0,649.0,514.71,375.2
2016,9,15,13,45,145.0,358.5,2.75,31.0,482.5,369.33,271.42
2016,9,15,14,0,21.0,298.0,2.8,31.0,316.0,238.76,175.82
2016,9,15,14,15,135.0,332.5,2.8,31.0,437.0,316.82,233.22
2016,9,15,14,30,249.0,367.0,2.8,31.0,558.0,372.03,270.82
2016,9,15,14,45,446.5,280.0,2.8,31.0,602.0,358.97,255.42
2016,9,15,15,0,644.0,193.0,2.8,31.0,646.0,322.53,219.55
2016,9,15,15,15,625.0,187.0,2.8,30.5,604.0,267.64,175.78
2016,9,15,15,30,606.0,181.0,2.8,30.0,562.0,214.88,135.96
2016,9,15,15,45,584.5,172.5,2.8,30.0,515.5,160.88,100.95
2016,9,15,16,0,563.0,164.0,2.8,30.0,469.0,111.04,86.04
2016,9,15,16,15,530.5,154.5,2.65,29.5,418.5,105.85,82.34
2016,9,15,16,30,498.0,145.0,2.5,29.0,368.0,100.49,78.4
2016,9,15,16,45,462.5,131.5,2.45,29.0,316.5,92.38,71.95
2016,9,15,17,0,427.0,118.0,2.4,29.0,265.0,83.96,65.15
2016,9,15,17,15,369.5,103.0,2.1,28.5,213.5,73.99,56.99
2016,9,15,17,30,312.0,88.0,1.8,28.0,162.0,63.79,48.37
2016,9,15,17,45,241.5,67.5,1.55,27.5,115.5,49.48,35.99
2016,9,15,18,0,171.0,47.0,1.3,27.0,69.0,34.72,22.9
2016,9,15,18,15,85.5,23.5,1.25,26.5,34.5,17.75,4.76
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,44.52,0.0
2016,9,16,6,45,182.0,29.0,0.8,22.5,52.0,189.81,135.34
2016,9,16,7,0,304.0,46.0,0.9,23.0,90.0,300.19,236.11
2016,9,16,7,15,387.5,58.0,0.9,23.5,140.0,392.08,311.36
2016,9,16,7,30,471.0,70.0,0.9,24.0,190.0,488.04,385.59
2016,9,16,7,45,529.0,78.5,0.9,25.0,244.0,564.33,439.67
2016,9,16,8,0,587.0,87.0,0.9,26.0,298.0,642.7,492.26
2016,9,16,8,15,625.5,93.0,1.0,26.5,352.0,702.31,531.42
2016,9,16,8,30,664.0,99.0,1.1,27.0,406.0,761.55,569.31
2016,9,16,8,45,691.0,104.5,1.2,27.5,457.0,808.57,598.1
2016,9,16,9,0,718.0,110.0,1.3,28.0,508.0,853.76,625.29
2016,9,16,9,15,738.5,114.0,1.3,28.5,555.0,882.11,639.9
2016,9,16,9,30,759.0,118.0,1.3,29.0,602.0,914.29,657.0
2016,9,16,9,45,775.0,121.0,1.3,29.5,644.5,937.73,668.37
2016,9,16,10,0,791.0,124.0,1.3,30.0,687.0,957.74,677.67
2016,9,16,10,15,802.5,126.0,1.3,30.0,722.5,968.5,682.7
2016,9,16,10,30,814.0,128.0,1.3,30.0,758.0,975.48,685.65
2016,9,16,10,45,521.0,267.0,1.3,30.5,675.5,819.16,582.07
2016,9,16,11,0,228.0,406.0,1.3,31.0,593.0,618.03,442.61
2016,9,16,11,15,534.0,271.0,1.3,31.0,724.0,809.28,576.87
2016,9,16,11,30,840.0,136.0,1.3,31.0,855.0,930.53,653.87
2016,9,16,11,45,422.0,147.0,1.35,31.5,508.5,556.04,406.1
2016,9,16,12,0,4.0,158.0,1.4,32.0,162.0,127.7,91.32
2016,9,16,12,15,135.5,298.0,1.4,32.0,418.0,381.86,281.1
2016,9,16,12,30,267.0,438.0,1.4,32.0,674.0,615.57,440.89
2016,9,16,12,45,567.5,280.0,1.45,32.0,778.0,703.84,503.63
2016,9,16,13,0,868.0,122.0,1.5,32.0,882.0,745.55,535.07
2016,9,16,13,15,464.5,257.5,1.55,32.0,663.5,548.98,396.99
2016,9,16,13,30,61.0,393.0,1.6,32.0,445.0,350.76,254.22
2016,9,16,13,45,456.5,255.0,1.65,32.5,628.0,480.69,349.23
2016,9,16,14,0,852.0,117.0,1.7,33.0,811.0,547.14,392.03
2016,9,16,14,15,844.0,115.5,1.75,32.5,781.0,491.42,349.33
2016,9,16,14,30,836.0,114.0,1.8,32.0,751.0,434.94,305.24
2016,9,16,14,45,817.0,115.5,1.9,32.0,713.0,374.38,256.5
2016,9,16,15,0,798.0,117.0,2.0,32.0,675.0,315.72,208.36
2016,9,16,15,15,782.5,114.0,2.0,32.0,631.5,255.89,159.65
2016,9,16,15,30,767.0,111.0,2.0,32.0,588.0,197.37,114.86
2016,9,16,15,45,745.5,107.0,2.05,32.0,540.0,139.17,78.16
2016,9,16,16,0,724.0,103.0,2.1,32.0,492.0,77.14,57.81
2016,9,16,16,15,695.0,98.0,2.05,31.5,440.0,74.29,55.88
2016,9,16,16,30,666.0,93.0,2.0,31.0,388.0,71.35,53.8
2016,9,16,16,45,624.5,87.0,1.95,31.0,333.5,67.43,50.75
2016,9,16,17,0,583.0,81.0,1.9,31.0,279.0,63.47,47.6
2016,9,16,17,15,523.5,72.5,1.7,30.0,225.5,57.37,42.74
2016,9,16,17,30,464.0,64.0,1.5,29.0,172.0,51.22,37.61
2016,9,16,17,45,376.5,51.5,1.3,28.5,123.0,41.57,29.19
2016,9,16,18,0,289.0,39.0,1.1,28.0,74.0,29.78,18.66
2016,9,16,18,15,144.5,19.5,1.1,27.5,37.0,14.91,1.71
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.3,22.0,14.0,59.37,0.0
2016,9,17,6,45,215.5,27.0,1.55,23.0,52.5,211.15,149.27
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,328.39,258.51
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,419.42,333.86
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,516.54,408.64
2016,9,17,7,45,568.5,70.5,1.55,26.0,247.0,588.56,459.7
2016,9,17,8,0,621.0,78.0,1.5,27.0,301.0,662.3,509.08
2016,9,17,8,15,658.0,84.0,1.35,27.5,355.0,721.5,545.94
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,780.26,580.68
2016,9,17,8,45,718.0,95.5,1.05,28.5,459.5,824.27,604.02
2016,9,17,9,0,741.0,101.0,0.9,29.0,510.0,860.68,621.53
2016,9,17,9,15,760.5,104.5,0.8,29.5,557.5,894.48,637.56
2016,9,17,9,30,780.0,108.0,0.7,30.0,605.0,925.34,651.29
2016,9,17,9,45,439.0,220.0,0.6,30.5,503.5,710.16,507.58
2016,9,17,10,0,98.0,332.0,0.5,31.0,402.0,416.18,300.94
2016,9,17,10,15,60.0,309.0,0.55,31.0,352.5,348.04,254.21
2016,9,17,10,30,22.0,286.0,0.6,31.0,303.0,260.7,190.72
2016,9,17,10,45,131.0,344.0,0.7,31.5,451.0,468.15,340.1
2016,9,17,11,0,240.0,402.0,0.8,32.0,599.0,626.56,446.01
2016,9,17,11,15,275.0,405.0,0.85,32.0,636.0,673.79,475.49
2016,9,17,11,30,310.0,408.0,0.9,32.0,673.0,696.1,490.08
2016,9,17,11,45,578.0,272.0,1.0,32.0,774.5,818.33,575.03
2016,9,17,12,0,846.0,136.0,1.1,32.0,876.0,884.25,619.04
2016,9,17,12,15,473.5,286.5,1.15,32.0,701.0,689.33,489.35
2016,9,17,12,30,101.0,437.0,1.2,32.0,526.0,453.38,324.69
2016,9,17,12,45,228.0,421.0,1.25,32.5,620.5,539.79,387.1
2016,9,17,13,0,355.0,405.0,1.3,33.0,715.0,611.5,435.29
2016,9,17,13,15,597.0,269.5,1.35,33.0,780.0,651.03,464.34
2016,9,17,13,30,839.0,134.0,1.4,33.0,845.0,648.69,464.37
2016,9,17,13,45,465.0,261.5,1.5,33.0,654.0,491.18,353.33
2016,9,17,14,0,91.0,389.0,1.6,33.0,463.0,346.22,250.26
2016,9,17,14,15,451.0,257.5,1.65,33.0,602.0,414.97,298.02
2016,9,17,14,30,811.0,126.0,1.7,33.0,741.0,433.6,303.57
2016,9,17,14,45,558.5,218.5,1.75,33.0,632.5,356.32,247.62
2016,9,17,15,0,306.0,311.0,1.8,33.0,524.0,305.08,214.13
2016,9,17,15,15,513.0,220.0,1.85,32.5,549.5,263.89,175.23
2016,9,17,15,30,720.0,129.0,1.9,32.0,575.0,197.4,116.77
2016,9,17,15,45,697.5,124.0,1.95,32.0,527.0,140.43,80.71
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,86.39,65.34
2016,9,17,16,15,644.0,113.0,1.95,31.5,427.0,83.3,63.27
2016,9,17,16,30,613.0,107.0,1.9,31.0,375.0,80.11,61.03
2016,9,17,16,45,569.5,99.0,1.85,31.0,321.5,75.2,57.19
2016,9,17,17,0,526.0,91.0,1.8,31.0,268.0,70.18,53.17
2016,9,17,17,15,464.0,80.5,1.65,30.0,215.0,60.3,45.18
2016,9,17,17,30,402.0,70.0,1.5,29.0,162.0,52.53,38.69
2016,9,17,17,45,312.5,55.5,1.35,28.5,114.5,41.72,29.26
2016,9,17,18,0,223.0,41.0,1.2,28.0,67.0,30.85,19.39
2016,9,17,18,15,111.5,20.5,1.2,27.5,33.5,15.54,0.02
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,34.0,11.0,1.6,23.0,12.0,28.72,0.0
2016,9,18,6,45,140.5,30.0,1.85,23.5,48.0,165.73,114.34
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,268.34,211.17
2016,9,18,7,15,332.5,63.5,2.2,24.5,133.0,357.31,285.99
2016,9,18,7,30,418.0,78.0,2.3,25.0,182.0,453.64,363.19
2016,9,18,7,45,480.5,87.0,2.4,25.5,235.5,529.79,421.11
2016,9,18,8,0,543.0,96.0,2.5,26.0,289.0,618.77,485.64
2016,9,18,8,15,583.5,103.0,2.45,26.5,342.0,680.42,527.1
2016,9,18,8,30,624.0,110.0,2.4,27.0,395.0,741.77,566.98
2016,9,18,8,45,654.5,115.5,2.35,27.5,446.0,791.23,597.33
2016,9,18,9,0,685.0,121.0,2.3,28.0,497.0,839.04,625.83
2016,9,18,9,15,706.5,125.5,2.15,28.0,544.0,874.8,646.06
2016,9,18,9,30,728.0,130.0,2.0,28.0,591.0,907.88,664.16
2016,9,18,9,45,743.0,134.0,1.9,28.5,632.5,930.89,674.62
2016,9,18,10,0,758.0,138.0,1.8,29.0,674.0,942.91,678.01
2016,9,18,10,15,770.0,140.5,1.65,29.5,709.0,954.54,680.65
2016,9,18,10,30,782.0,143.0,1.5,30.0,744.0,962.45,680.89
2016,9,18,10,45,791.0,145.0,1.4,30.5,772.0,963.04,677.33
2016,9,18,11,0,800.0,147.0,1.3,31.0,800.0,959.78,671.6
2016,9,18,11,15,806.0,148.0,1.15,31.0,820.5,948.75,661.81
2016,9,18,11,30,812.0,149.0,1.0,31.0,841.0,933.95,649.87
2016,9,18,11,45,842.0,133.0,0.85,31.5,859.0,907.03,629.34
2016,9,18,12,0,872.0,117.0,0.7,32.0,877.0,890.77,615.6
2016,9,18,12,15,607.0,265.0,0.6,32.0,795.0,787.57,546.91
2016,9,18,12,30,342.0,413.0,0.5,32.0,713.0,656.03,457.12
2016,9,18,12,45,410.0,383.5,0.45,32.0,741.0,660.4,461.67
2016,9,18,13,0,478.0,354.0,0.4,32.0,769.0,668.4,466.4
2016,9,18,13,15,474.0,346.5,0.45,32.0,753.0,628.1,440.12
2016,9,18,13,30,470.0,339.0,0.5,32.0,737.0,587.02,413.21
2016,9,18,13,45,663.0,225.0,0.6,32.0,769.5,579.64,409.91
2016,9,18,14,0,856.0,111.0,0.7,32.0,802.0,545.26,385.86
2016,9,18,14,15,601.0,224.0,0.75,32.0,700.5,462.14,326.35
2016,9,18,14,30,346.0,337.0,0.8,32.0,599.0,392.6,278.07
2016,9,18,14,45,577.5,223.0,0.9,32.0,633.0,366.31,253.45
2016,9,18,15,0,809.0,109.0,1.0,32.0,667.0,313.14,204.71
2016,9,18,15,15,793.5,106.0,1.05,32.0,624.0,252.65,156.01
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,193.46,111.08
2016,9,18,15,45,757.5,99.0,1.15,32.0,533.0,134.67,74.2
2016,9,18,16,0,737.0,95.0,1.2,32.0,485.0,78.54,58.92
2016,9,18,16,15,708.0,90.5,1.15,31.5,433.0,69.81,52.21
2016,9,18,16,30,679.0,86.0,1.1,31.0,381.0,66.99,50.21
2016,9,18,16,45,639.5,80.0,1.1,31.0,327.0,62.9,47.0
2016,9,18,17,0,600.0,74.0,1.1,31.0,273.0,58.74,43.67
2016,9,18,17,15,539.0,66.0,1.0,30.0,219.0,52.78,38.88
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,46.79,33.86
2016,9,18,17,45,382.5,46.5,0.85,28.5,116.5,37.72,25.89
2016,9,18,18,0,287.0,35.0,0.8,28.0,68.0,28.62,17.45
2016,9,18,18,15,143.5,17.5,0.85,27.5,34.0,13.41,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,37.12,0.0
2016,9,19,6,45,188.0,27.0,1.75,23.5,50.0,190.76,130.34
2016,9,19,7,0,328.0,43.0,2.0,24.0,88.0,319.03,250.98
2016,9,19,7,15,417.5,53.0,2.1,24.5,138.5,412.8,329.46
2016,9,19,7,30,507.0,63.0,2.2,25.0,189.0,512.71,407.91
2016,9,19,7,45,571.5,69.0,2.35,26.0,244.5,592.54,466.51
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,674.84,524.06
2016,9,19,8,15,674.0,80.0,2.45,27.5,354.5,734.1,562.83
2016,9,19,8,30,712.0,85.0,2.4,28.0,409.0,787.65,596.3
2016,9,19,8,45,739.5,88.5,2.35,29.0,461.0,834.1,622.68
2016,9,19,9,0,767.0,92.0,2.3,30.0,513.0,878.49,646.88
2016,9,19,9,15,786.5,95.5,2.15,30.0,560.5,912.62,665.46
2016,9,19,9,30,806.0,99.0,2.0,30.0,608.0,943.76,681.78
2016,9,19,9,45,821.0,101.0,1.95,30.5,650.0,965.32,691.48
2016,9,19,10,0,836.0,103.0,1.9,31.0,692.0,970.05,690.65
2016,9,19,10,15,846.5,105.0,1.85,31.5,727.5,979.71,693.24
2016,9,19,10,30,857.0,107.0,1.8,32.0,763.0,985.58,693.51
2016,9,19,10,45,866.0,107.5,1.8,32.5,791.5,984.46,690.28
2016,9,19,11,0,875.0,108.0,1.8,33.0,820.0,979.42,684.89
2016,9,19,11,15,880.0,109.0,1.85,33.0,840.5,967.1,677.19
2016,9,19,11,30,885.0,110.0,1.9,33.0,861.0,950.94,667.27
2016,9,19,11,45,890.0,109.0,1.95,33.5,873.5,929.03,652.53
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,903.45,635.59
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,871.86,616.17
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,837.04,594.61
2016,9,19,12,45,895.5,108.0,2.2,34.0,886.5,797.03,569.89
2016,9,19,13,0,895.0,107.0,2.3,34.0,881.0,754.23,542.31
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.0,707.2,509.77
2016,9,19,13,30,888.0,106.0,2.4,34.0,853.0,658.0,474.84
2016,9,19,13,45,883.0,104.5,2.5,34.5,830.5,605.14,435.63
2016,9,19,14,0,878.0,103.0,2.6,35.0,808.0,550.72,394.14
2016,9,19,14,15,869.5,101.5,2.6,34.5,777.5,493.32,350.47
2016,9,19,14,30,861.0,100.0,2.6,34.0,747.0,435.19,304.71
2016,9,19,14,45,850.0,98.0,2.65,34.0,709.5,375.34,255.84
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,315.56,206.26
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,254.86,156.96
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,189.59,107.17
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,129.59,69.33
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,72.33,53.75
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,69.48,51.78
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,66.57,49.7
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,57.86,42.66
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,54.14,39.67
2016,9,19,17,15,569.5,60.0,2.15,31.0,218.5,48.67,35.28
2016,9,19,17,30,508.0,53.0,1.9,30.0,164.0,43.22,30.69
2016,9,19,17,45,409.0,42.5,1.65,29.5,115.0,34.73,23.23
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,26.28,15.3
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,12.99,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
