Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,71.0,11.0,1.3,22.0,12.0,50.96,0.0
2016,9,20,6,45,219.5,25.5,1.55,23.0,51.0,211.45,142.29
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,345.17,270.78
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,440.0,349.36
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,541.2,427.09
2016,9,20,7,45,608.5,65.0,1.65,26.0,250.0,619.47,482.55
2016,9,20,8,0,671.0,70.0,1.6,27.0,306.0,700.0,536.31
2016,9,20,8,15,707.5,75.0,1.45,27.5,361.5,754.03,569.11
2016,9,20,8,30,744.0,80.0,1.3,28.0,417.0,812.81,603.55
2016,9,20,8,45,772.0,83.0,1.2,28.5,469.5,859.79,629.21
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,904.65,652.64
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,937.69,670.34
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,955.12,678.32
2016,9,20,9,45,850.5,94.0,1.3,30.5,660.5,975.2,688.99
2016,9,20,10,0,864.0,96.0,1.4,31.0,703.0,991.72,697.46
2016,9,20,10,15,874.0,98.0,1.45,31.0,739.0,1000.95,702.25
2016,9,20,10,30,884.0,100.0,1.5,31.0,775.0,1006.27,704.89
2016,9,20,10,45,891.0,101.5,1.6,31.5,803.0,1004.06,702.41
2016,9,20,11,0,898.0,103.0,1.7,32.0,831.0,997.84,697.66
2016,9,20,11,15,902.5,104.0,1.75,32.0,851.5,984.67,689.52
2016,9,20,11,30,907.0,105.0,1.8,32.0,872.0,967.59,679.12
2016,9,20,11,45,908.5,106.0,1.85,32.5,883.5,943.9,663.35
2016,9,20,12,0,910.0,107.0,1.9,33.0,895.0,916.58,645.42
2016,9,20,12,15,910.5,107.5,1.9,33.0,898.0,884.43,625.26
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,849.0,602.98
2016,9,20,12,45,909.5,107.5,1.9,33.5,895.0,808.0,575.84
2016,9,20,13,0,908.0,107.0,1.9,34.0,889.0,764.23,546.18
2016,9,20,13,15,904.5,106.5,1.9,34.0,875.0,716.51,513.29
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,666.59,478.05
2016,9,20,13,45,895.5,105.0,1.9,34.0,838.0,613.1,439.34
2016,9,20,14,0,890.0,104.0,1.9,34.0,815.0,558.05,398.3
2016,9,20,14,15,881.5,102.5,1.9,34.0,784.0,499.88,353.71
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,440.97,307.12
2016,9,20,14,45,847.0,106.0,1.9,34.0,712.0,380.31,258.29
2016,9,20,15,0,821.0,111.0,1.9,34.0,671.0,318.3,207.96
2016,9,20,15,15,591.5,179.5,1.85,33.5,569.0,256.59,166.38
2016,9,20,15,30,362.0,248.0,1.8,33.0,467.0,221.02,148.57
2016,9,20,15,45,552.5,172.5,1.8,33.0,475.5,158.57,98.98
2016,9,20,16,0,743.0,97.0,1.8,33.0,484.0,80.25,60.12
2016,9,20,16,15,712.5,92.5,1.7,32.5,430.5,71.36,53.31
2016,9,20,16,30,682.0,88.0,1.6,32.0,377.0,68.55,51.32
2016,9,20,16,45,638.5,82.0,1.55,32.0,322.0,64.44,48.1
2016,9,20,17,0,595.0,76.0,1.5,32.0,267.0,60.29,44.77
2016,9,20,17,15,531.0,67.5,1.35,31.0,213.0,53.98,39.69
2016,9,20,17,30,467.0,59.0,1.2,30.0,159.0,47.65,34.35
2016,9,20,17,45,365.0,46.5,1.05,29.0,110.0,37.77,25.76
2016,9,20,18,0,263.0,34.0,0.9,28.0,61.0,25.98,14.94
2016,9,20,18,15,131.5,17.0,0.9,27.5,30.5,12.98,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,16.28,0.0
2016,9,21,6,45,108.5,29.0,0.4,23.5,43.0,128.95,82.73
2016,9,21,7,0,199.0,51.0,0.4,24.0,78.0,241.7,187.22
2016,9,21,7,15,279.5,69.0,0.5,24.5,126.5,329.63,259.58
2016,9,21,7,30,360.0,87.0,0.6,25.0,175.0,424.41,333.86
2016,9,21,7,45,433.0,97.0,0.7,25.5,229.5,508.42,396.9
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,596.63,459.52
2016,9,21,8,15,549.0,116.0,0.85,26.5,338.0,668.34,507.17
2016,9,21,8,30,592.0,125.0,0.9,27.0,392.0,733.82,548.99
2016,9,21,8,45,637.0,127.0,0.95,27.5,445.5,792.86,585.28
2016,9,21,9,0,682.0,129.0,1.0,28.0,499.0,850.49,619.78
2016,9,21,9,15,395.5,208.5,1.05,28.5,428.0,656.53,484.73
2016,9,21,9,30,109.0,288.0,1.1,29.0,357.0,391.57,292.16
2016,9,21,9,45,111.5,309.0,1.15,29.5,383.5,412.69,307.68
2016,9,21,10,0,114.0,330.0,1.2,30.0,410.0,433.17,320.78
2016,9,21,10,15,138.5,351.0,1.25,30.0,453.0,499.07,366.65
2016,9,21,10,30,163.0,372.0,1.3,30.0,496.0,539.61,394.19
2016,9,21,10,45,503.0,254.0,1.4,30.5,656.5,793.58,571.85
2016,9,21,11,0,843.0,136.0,1.5,31.0,817.0,993.91,697.88
2016,9,21,11,15,848.5,137.0,1.6,31.0,837.5,981.59,688.59
2016,9,21,11,30,854.0,138.0,1.7,31.0,858.0,965.37,679.4
2016,9,21,11,45,871.5,130.0,1.8,31.5,873.0,934.01,659.42
2016,9,21,12,0,889.0,122.0,1.9,32.0,888.0,913.02,646.01
2016,9,21,12,15,890.0,122.0,1.95,32.0,891.5,881.13,626.34
2016,9,21,12,30,891.0,122.0,2.0,32.0,895.0,846.03,604.57
2016,9,21,12,45,891.5,120.5,2.15,32.5,889.5,806.17,579.13
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,763.47,550.5
2016,9,21,13,15,516.5,268.0,2.35,33.0,709.5,595.97,431.61
2016,9,21,13,30,141.0,417.0,2.4,33.0,535.0,429.29,311.17
2016,9,21,13,45,229.0,393.5,2.45,33.0,578.5,446.87,324.76
2016,9,21,14,0,317.0,370.0,2.5,33.0,622.0,459.33,332.79
2016,9,21,14,15,242.5,366.0,2.55,33.0,554.5,392.43,284.31
2016,9,21,14,30,168.0,362.0,2.6,33.0,487.0,337.57,244.8
2016,9,21,14,45,503.0,234.0,2.65,33.0,580.5,349.27,245.67
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,319.42,210.15
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,257.02,159.36
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,195.92,112.59
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,135.24,74.11
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,77.34,58.12
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,74.28,55.99
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,65.68,49.21
2016,9,21,16,45,669.0,77.0,2.45,30.5,325.5,61.43,45.95
2016,9,21,17,0,629.0,71.0,2.4,30.0,270.0,57.12,42.54
2016,9,21,17,15,566.0,63.0,2.1,29.0,215.0,51.0,37.54
2016,9,21,17,30,503.0,55.0,1.8,28.0,160.0,44.86,32.3
2016,9,21,17,45,402.5,43.0,1.55,27.5,110.5,35.22,23.75
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,25.54,14.39
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,12.2,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,56.0,9.0,1.5,20.0,10.0,40.76,0.0
2016,9,22,6,45,180.0,26.5,1.8,21.0,46.5,185.14,119.0
2016,9,22,7,0,304.0,44.0,2.1,22.0,83.0,305.74,241.64
2016,9,22,7,15,391.5,56.5,2.0,22.5,133.5,400.71,321.81
2016,9,22,7,30,479.0,69.0,1.9,23.0,184.0,501.74,401.6
2016,9,22,7,45,530.5,79.0,1.85,24.0,238.0,575.46,455.35
2016,9,22,8,0,582.0,89.0,1.8,25.0,292.0,650.7,507.16
2016,9,22,8,15,622.0,96.5,1.85,25.5,346.0,713.68,549.36
2016,9,22,8,30,662.0,104.0,1.9,26.0,400.0,776.28,589.91
2016,9,22,8,45,686.5,110.5,2.0,27.0,451.0,822.12,617.08
2016,9,22,9,0,711.0,117.0,2.1,28.0,502.0,865.94,642.39
2016,9,22,9,15,732.5,121.5,2.2,28.5,549.0,901.99,663.42
2016,9,22,9,30,754.0,126.0,2.3,29.0,596.0,935.25,682.5
2016,9,22,9,45,768.0,130.0,2.4,29.5,637.5,949.72,689.33
2016,9,22,10,0,782.0,134.0,2.5,30.0,679.0,968.42,699.17
2016,9,22,10,15,793.5,137.0,2.55,30.0,714.0,979.85,705.33
2016,9,22,10,30,805.0,140.0,2.6,30.0,749.0,987.46,709.28
2016,9,22,10,45,812.0,142.5,2.65,30.5,776.5,986.14,706.3
2016,9,22,11,0,819.0,145.0,2.7,31.0,804.0,980.93,701.09
2016,9,22,11,15,824.0,146.5,2.75,31.0,823.5,968.85,693.11
2016,9,22,11,30,829.0,148.0,2.8,31.0,843.0,952.97,682.86
2016,9,22,11,45,824.5,153.0,2.85,31.5,852.5,928.06,665.56
2016,9,22,12,0,820.0,158.0,2.9,32.0,862.0,899.84,646.26
2016,9,22,12,15,820.0,158.5,2.95,32.0,864.5,868.17,626.03
2016,9,22,12,30,820.0,159.0,3.0,32.0,867.0,833.46,603.73
2016,9,22,12,45,814.5,160.5,3.05,32.5,860.0,792.49,574.97
2016,9,22,13,0,809.0,162.0,3.1,33.0,853.0,749.26,543.99
2016,9,22,13,15,804.5,161.0,3.15,33.0,838.5,702.57,511.21
2016,9,22,13,30,800.0,160.0,3.2,33.0,824.0,654.06,476.36
2016,9,22,13,45,522.0,272.5,3.25,33.0,701.0,535.16,389.71
2016,9,22,14,0,244.0,385.0,3.3,33.0,578.0,428.64,312.12
2016,9,22,14,15,293.5,357.5,3.35,32.5,580.5,413.12,300.75
2016,9,22,14,30,343.0,330.0,3.4,32.0,583.0,388.1,281.09
2016,9,22,14,45,180.5,285.0,3.45,32.0,417.5,273.07,198.19
2016,9,22,15,0,18.0,240.0,3.5,32.0,252.0,183.29,135.03
2016,9,22,15,15,94.5,257.0,3.5,31.5,314.0,203.65,148.16
2016,9,22,15,30,171.0,274.0,3.5,31.0,376.0,210.42,150.56
2016,9,22,15,45,118.0,244.5,3.5,31.0,312.5,170.66,123.85
2016,9,22,16,0,65.0,215.0,3.5,31.0,249.0,143.6,112.38
2016,9,22,16,15,178.0,188.0,3.4,30.5,265.5,126.16,98.84
2016,9,22,16,30,291.0,161.0,3.3,30.0,282.0,109.32,85.56
2016,9,22,16,45,254.5,144.0,3.25,30.0,238.5,98.67,77.03
2016,9,22,17,0,218.0,127.0,3.2,30.0,195.0,87.7,68.07
2016,9,22,17,15,182.0,104.0,2.85,29.0,153.0,72.85,55.86
2016,9,22,17,30,146.0,81.0,2.5,28.0,111.0,57.86,43.15
2016,9,22,17,45,94.5,57.0,2.2,27.5,74.0,41.27,28.69
2016,9,22,18,0,43.0,33.0,1.9,27.0,37.0,24.47,13.2
2016,9,22,18,15,21.5,16.5,1.9,26.5,18.5,12.98,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,114.0,23.0,2.2,22.5,38.0,135.23,82.34
2016,9,23,7,0,228.0,46.0,2.4,23.0,76.0,256.94,201.97
2016,9,23,7,15,319.5,60.0,2.55,23.5,124.5,349.46,280.89
2016,9,23,7,30,411.0,74.0,2.7,24.0,173.0,450.11,362.71
2016,9,23,7,45,497.5,78.0,2.85,24.5,228.5,548.4,438.21
2016,9,23,8,0,584.0,82.0,3.0,25.0,284.0,645.66,509.42
2016,9,23,8,15,625.0,88.5,3.1,25.5,337.5,708.18,552.44
2016,9,23,8,30,666.0,95.0,3.2,26.0,391.0,770.47,594.11
2016,9,23,8,45,357.5,158.0,3.35,26.5,319.5,555.88,433.26
2016,9,23,9,0,49.0,221.0,3.5,27.0,248.0,265.53,204.88
2016,9,23,9,15,418.0,161.5,3.5,27.0,419.5,627.39,486.2
2016,9,23,9,30,787.0,102.0,3.5,27.0,591.0,934.64,699.1
2016,9,23,9,45,403.5,177.5,3.55,27.5,429.0,633.71,482.91
2016,9,23,10,0,20.0,253.0,3.6,28.0,267.0,233.76,176.34
2016,9,23,10,15,22.0,264.5,3.6,28.5,281.0,244.38,184.54
2016,9,23,10,30,24.0,276.0,3.6,29.0,295.0,254.92,191.79
2016,9,23,10,45,444.0,192.5,3.65,29.5,548.5,671.51,506.32
2016,9,23,11,0,864.0,109.0,3.7,30.0,802.0,974.13,709.51
2016,9,23,11,15,595.0,251.5,3.7,30.0,734.5,861.74,630.09
2016,9,23,11,30,326.0,394.0,3.7,30.0,667.0,702.94,515.19
2016,9,23,11,45,596.5,256.5,3.75,30.5,764.5,827.04,606.06
2016,9,23,12,0,867.0,119.0,3.8,31.0,862.0,892.36,650.21
2016,9,23,12,15,591.0,265.5,3.85,31.0,773.0,778.38,569.58
2016,9,23,12,30,315.0,412.0,3.9,31.0,684.0,637.08,466.45
2016,9,23,12,45,246.5,421.0,3.95,31.5,633.0,557.71,409.43
2016,9,23,13,0,178.0,430.0,4.0,32.0,582.0,497.12,364.67
2016,9,23,13,15,517.0,274.5,4.05,32.0,704.0,602.8,444.67
2016,9,23,13,30,856.0,119.0,4.1,32.0,826.0,650.1,479.89
2016,9,23,13,45,850.0,118.0,4.15,32.0,803.0,598.27,440.34
2016,9,23,14,0,844.0,117.0,4.2,32.0,780.0,545.06,399.12
2016,9,23,14,15,835.0,115.0,4.2,31.5,749.5,488.53,354.91
2016,9,23,14,30,826.0,113.0,4.2,31.0,719.0,430.83,308.37
2016,9,23,14,45,814.0,110.5,4.2,31.0,682.0,370.77,258.3
2016,9,23,15,0,802.0,108.0,4.2,31.0,645.0,311.08,207.89
2016,9,23,15,15,759.0,118.5,4.15,30.5,599.0,254.99,162.29
2016,9,23,15,30,716.0,129.0,4.1,30.0,553.0,197.65,119.01
2016,9,23,15,45,712.0,114.0,4.1,30.0,505.0,135.65,77.74
2016,9,23,16,0,708.0,99.0,4.1,30.0,457.0,74.9,56.69
2016,9,23,16,15,684.0,92.0,3.95,29.5,406.5,70.7,53.58
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,66.32,50.23
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,61.81,46.6
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,57.24,42.84
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,50.84,37.47
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,44.44,31.87
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,34.5,23.01
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,22.86,11.53
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,11.8,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.5,22.0,2.7,23.0,37.5,138.13,80.75
2016,9,24,7,0,243.0,44.0,2.9,23.0,75.0,265.62,208.96
2016,9,24,7,15,334.0,57.5,2.95,23.0,123.5,357.98,288.7
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,458.44,371.2
2016,9,24,7,45,212.5,40.5,3.1,23.5,91.0,247.23,202.58
2016,9,24,8,0,0.0,10.0,3.2,24.0,10.0,7.6,0.63
2016,9,24,8,15,0.0,67.0,3.35,24.5,67.0,51.38,36.68
2016,9,24,8,30,0.0,124.0,3.5,25.0,124.0,102.57,77.93
2016,9,24,8,45,0.0,104.5,3.65,25.5,104.5,82.59,61.38
2016,9,24,9,0,0.0,85.0,3.8,26.0,85.0,65.39,47.24
2016,9,24,9,15,143.0,178.5,3.85,26.5,267.5,327.82,257.89
2016,9,24,9,30,286.0,272.0,3.9,27.0,450.0,600.06,460.46
2016,9,24,9,45,267.0,297.0,3.95,27.5,472.0,606.4,460.71
2016,9,24,10,0,248.0,322.0,4.0,28.0,494.0,586.17,443.77
2016,9,24,10,15,533.5,221.0,3.95,28.0,614.5,808.53,606.82
2016,9,24,10,30,819.0,120.0,3.9,28.0,735.0,982.06,722.79
2016,9,24,10,45,829.0,120.5,3.9,28.5,763.0,981.52,718.55
2016,9,24,11,0,839.0,121.0,3.9,29.0,791.0,963.0,703.99
2016,9,24,11,15,844.0,122.0,3.9,29.0,811.0,950.66,695.22
2016,9,24,11,30,849.0,123.0,3.9,29.0,831.0,934.63,684.1
2016,9,24,11,45,441.5,238.5,3.95,29.5,607.0,662.93,493.59
2016,9,24,12,0,34.0,354.0,4.0,30.0,383.0,338.44,250.59
2016,9,24,12,15,441.5,241.5,4.0,30.0,620.0,625.57,468.36
2016,9,24,12,30,849.0,129.0,4.0,30.0,857.0,820.02,606.34
2016,9,24,12,45,488.0,277.0,4.0,30.0,695.0,645.41,478.34
2016,9,24,13,0,127.0,425.0,4.0,30.0,533.0,456.38,337.32
2016,9,24,13,15,480.5,277.0,3.95,30.0,674.0,580.58,432.28
2016,9,24,13,30,834.0,129.0,3.9,30.0,815.0,644.66,479.43
2016,9,24,13,45,826.0,128.5,3.9,30.0,791.5,597.09,442.4
2016,9,24,14,0,818.0,128.0,3.9,30.0,768.0,542.99,400.34
2016,9,24,14,15,808.0,126.0,3.85,30.0,737.5,485.88,354.85
2016,9,24,14,30,798.0,124.0,3.8,30.0,707.0,428.46,307.87
2016,9,24,14,45,755.0,135.5,3.8,30.0,664.0,370.0,259.75
2016,9,24,15,0,712.0,147.0,3.8,30.0,621.0,311.31,211.44
2016,9,24,15,15,669.5,151.5,3.8,29.5,573.0,254.82,166.17
2016,9,24,15,30,627.0,156.0,3.8,29.0,525.0,203.1,127.38
2016,9,24,15,45,619.5,143.0,3.8,29.0,481.0,147.53,90.44
2016,9,24,16,0,612.0,130.0,3.8,29.0,437.0,93.51,72.33
2016,9,24,16,15,481.5,139.0,3.6,28.5,363.5,96.36,75.16
2016,9,24,16,30,351.0,148.0,3.4,28.0,290.0,102.83,80.97
2016,9,24,16,45,312.0,131.5,3.2,28.0,244.0,92.14,72.26
2016,9,24,17,0,273.0,115.0,3.0,28.0,198.0,81.18,63.17
2016,9,24,17,15,227.0,95.0,2.8,27.5,154.0,67.72,51.86
2016,9,24,17,30,181.0,75.0,2.6,27.0,110.0,53.97,39.98
2016,9,24,17,45,118.0,52.5,2.45,26.5,72.5,38.24,26.14
2016,9,24,18,0,55.0,30.0,2.3,26.0,35.0,22.35,10.65
2016,9,24,18,15,27.5,15.0,2.35,25.5,17.5,11.8,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.15,22.5,17.5,13.35,2.19
2016,9,25,7,0,0.0,35.0,2.3,23.0,35.0,29.59,18.06
2016,9,25,7,15,2.5,58.0,2.35,23.0,58.5,54.43,39.1
2016,9,25,7,30,5.0,81.0,2.4,23.0,82.0,78.01,59.01
2016,9,25,7,45,15.5,103.5,2.5,23.0,108.5,107.05,83.38
2016,9,25,8,0,26.0,126.0,2.6,23.0,135.0,151.49,119.79
2016,9,25,8,15,68.5,156.5,2.65,23.0,185.5,222.6,177.98
2016,9,25,8,30,111.0,187.0,2.7,23.0,236.0,315.7,251.68
2016,9,25,8,45,175.5,209.0,2.75,23.5,297.5,400.63,317.3
2016,9,25,9,0,240.0,231.0,2.8,24.0,359.0,510.57,399.12
2016,9,25,9,15,120.0,150.0,2.8,24.0,214.0,273.7,216.05
2016,9,25,9,30,0.0,69.0,2.8,24.0,69.0,53.06,37.28
2016,9,25,9,45,140.0,192.0,2.8,24.5,288.5,337.24,264.87
2016,9,25,10,0,280.0,315.0,2.8,25.0,508.0,636.14,483.84
2016,9,25,10,15,176.0,330.0,2.8,25.0,453.5,517.13,392.93
2016,9,25,10,30,72.0,345.0,2.8,25.0,399.0,398.32,302.52
2016,9,25,10,45,133.0,370.0,2.85,25.5,474.5,503.27,380.25
2016,9,25,11,0,194.0,395.0,2.9,26.0,550.0,581.34,435.81
2016,9,25,11,15,267.5,390.5,2.9,26.0,609.5,659.41,491.35
2016,9,25,11,30,341.0,386.0,2.9,26.0,669.0,710.88,527.71
2016,9,25,11,45,296.5,403.5,2.9,26.0,652.0,670.7,497.75
2016,9,25,12,0,252.0,421.0,2.9,26.0,635.0,630.84,468.51
2016,9,25,12,15,273.5,417.5,2.85,26.0,650.5,628.74,467.23
2016,9,25,12,30,295.0,414.0,2.8,26.0,666.0,624.07,463.84
2016,9,25,12,45,313.0,405.5,2.75,26.5,671.0,609.62,452.63
2016,9,25,13,0,331.0,397.0,2.7,27.0,676.0,592.84,439.71
2016,9,25,13,15,287.5,400.0,2.55,26.5,639.0,541.27,402.53
2016,9,25,13,30,244.0,403.0,2.4,26.0,602.0,485.08,361.97
2016,9,25,13,45,122.0,228.5,2.3,26.0,328.0,257.74,194.57
2016,9,25,14,0,0.0,54.0,2.2,26.0,54.0,41.65,27.47
2016,9,25,14,15,0.0,72.5,2.15,26.0,72.5,55.95,38.99
2016,9,25,14,30,0.0,91.0,2.1,26.0,91.0,70.28,50.41
2016,9,25,14,45,0.0,56.5,2.1,26.0,56.5,43.48,29.21
2016,9,25,15,0,0.0,22.0,2.1,26.0,22.0,16.87,7.94
2016,9,25,15,15,0.0,23.0,2.1,25.5,23.0,17.62,8.62
2016,9,25,15,30,0.0,24.0,2.1,25.0,24.0,18.36,9.3
2016,9,25,15,45,0.0,45.5,2.1,25.0,45.5,34.86,22.77
2016,9,25,16,0,0.0,67.0,2.1,25.0,67.0,51.42,38.17
2016,9,25,16,15,0.0,59.0,2.1,24.5,59.0,45.21,33.1
2016,9,25,16,30,0.0,51.0,2.1,24.0,51.0,39.02,28.0
2016,9,25,16,45,0.0,42.5,2.1,24.0,42.5,32.47,22.45
2016,9,25,17,0,0.0,34.0,2.1,24.0,34.0,25.93,16.83
2016,9,25,17,15,0.0,26.5,2.1,23.5,26.5,20.18,11.85
2016,9,25,17,30,0.0,19.0,2.1,23.0,19.0,14.44,6.79
2016,9,25,17,45,0.0,12.0,2.1,23.0,12.0,9.1,2.02
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,3.78,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,1.97,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,1.5,3.0,19.0,1.5,1.13,0.0
2016,9,26,7,0,0.0,3.0,3.2,19.0,3.0,2.27,0.0
2016,9,26,7,15,0.0,5.0,3.35,19.0,5.0,3.78,0.0
2016,9,26,7,30,0.0,7.0,3.5,19.0,7.0,5.3,0.0
2016,9,26,7,45,0.0,9.0,3.65,19.0,9.0,6.83,0.12
2016,9,26,8,0,0.0,11.0,3.8,19.0,11.0,8.36,1.42
2016,9,26,8,15,0.0,31.5,3.85,19.0,31.5,24.03,14.61
2016,9,26,8,30,0.0,52.0,3.9,19.0,52.0,39.81,27.76
2016,9,26,8,45,0.0,65.0,4.0,19.0,65.0,49.87,36.01
2016,9,26,9,0,0.0,78.0,4.1,19.0,78.0,59.96,44.21
2016,9,26,9,15,0.0,66.0,4.05,19.0,66.0,50.7,36.41
2016,9,26,9,30,0.0,54.0,4.0,19.0,54.0,41.47,28.69
2016,9,26,9,45,0.0,102.5,4.0,19.5,103.0,79.55,59.67
2016,9,26,10,0,0.0,151.0,4.0,20.0,152.0,120.61,92.53
2016,9,26,10,15,4.0,180.5,3.95,20.0,184.0,149.91,115.89
2016,9,26,10,30,8.0,210.0,3.9,20.0,216.0,179.21,139.04
2016,9,26,10,45,4.0,174.5,3.9,20.0,177.5,143.49,110.29
2016,9,26,11,0,0.0,139.0,3.9,20.0,139.0,109.42,82.85
2016,9,26,11,15,0.0,115.0,3.9,20.0,115.0,89.74,67.03
2016,9,26,11,30,0.0,91.0,3.9,20.0,91.0,70.53,51.54
2016,9,26,11,45,1.0,118.5,3.9,20.5,119.0,93.42,69.8
2016,9,26,12,0,2.0,146.0,3.9,21.0,147.0,116.33,87.87
2016,9,26,12,15,1.0,129.5,3.9,21.0,130.0,102.0,76.4
2016,9,26,12,30,0.0,113.0,3.9,21.0,113.0,87.92,65.16
2016,9,26,12,45,0.0,100.0,3.9,21.0,100.0,77.61,56.94
2016,9,26,13,0,0.0,87.0,3.9,21.0,87.0,67.39,48.79
2016,9,26,13,15,8.0,181.0,3.9,21.0,187.5,146.45,111.95
2016,9,26,13,30,16.0,275.0,3.9,21.0,288.0,224.27,172.95
2016,9,26,13,45,12.0,242.0,3.95,21.5,252.0,194.15,149.09
2016,9,26,14,0,8.0,209.0,4.0,22.0,216.0,165.08,126.22
2016,9,26,14,15,26.0,258.0,3.95,21.5,277.5,210.85,162.46
2016,9,26,14,30,44.0,307.0,3.9,21.0,339.0,248.74,192.02
2016,9,26,14,45,38.5,285.0,3.9,21.0,312.0,224.27,172.96
2016,9,26,15,0,33.0,263.0,3.9,21.0,285.0,201.04,154.97
2016,9,26,15,15,17.0,213.0,3.85,21.0,224.5,161.1,124.15
2016,9,26,15,30,1.0,163.0,3.8,21.0,164.0,121.6,93.54
2016,9,26,15,45,0.5,138.0,3.8,21.0,138.5,103.1,78.94
2016,9,26,16,0,0.0,113.0,3.8,21.0,113.0,84.95,67.54
2016,9,26,16,15,0.0,99.5,3.75,20.5,99.5,75.14,59.52
2016,9,26,16,30,0.0,86.0,3.7,20.0,86.0,65.26,51.3
2016,9,26,16,45,0.0,72.0,3.65,20.0,72.0,54.95,42.48
2016,9,26,17,0,0.0,58.0,3.6,20.0,58.0,44.44,33.36
2016,9,26,17,15,0.0,45.0,3.45,19.5,45.0,34.41,24.57
2016,9,26,17,30,0.0,32.0,3.3,19.0,32.0,24.41,15.65
2016,9,26,17,45,0.0,20.5,3.2,19.0,20.5,15.6,7.64
2016,9,26,18,0,0.0,9.0,3.1,19.0,9.0,6.82,0.0
2016,9,26,18,15,0.0,4.5,3.1,19.0,4.5,3.54,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.0,3.35,16.5,11.0,8.36,0.0
2016,9,27,7,0,0.0,22.0,3.4,17.0,22.0,16.76,8.03
2016,9,27,7,15,0.0,37.5,3.5,17.0,37.5,28.67,18.42
2016,9,27,7,30,0.0,53.0,3.6,17.0,53.0,41.49,29.53
2016,9,27,7,45,0.0,70.5,3.7,17.5,70.5,56.88,42.57
2016,9,27,8,0,0.0,88.0,3.8,18.0,88.0,72.06,55.19
2016,9,27,8,15,0.0,105.5,3.8,18.5,105.5,87.11,67.46
2016,9,27,8,30,0.0,123.0,3.8,19.0,123.0,102.07,79.44
2016,9,27,8,45,0.0,131.5,3.85,19.5,131.5,108.14,83.95
2016,9,27,9,0,0.0,140.0,3.9,20.0,140.0,114.47,88.63
2016,9,27,9,15,16.5,191.0,3.75,20.0,201.0,178.2,140.47
2016,9,27,9,30,33.0,242.0,3.6,20.0,262.0,266.29,210.27
2016,9,27,9,45,34.5,260.0,3.5,20.5,282.5,283.46,222.4
2016,9,27,10,0,36.0,278.0,3.4,21.0,303.0,300.35,234.38
2016,9,27,10,15,136.5,317.0,3.25,21.0,418.0,464.37,361.59
2016,9,27,10,30,237.0,356.0,3.1,21.0,533.0,601.89,463.52
2016,9,27,10,45,167.0,368.5,3.0,21.5,495.5,537.12,411.51
2016,9,27,11,0,97.0,381.0,2.9,22.0,458.0,450.09,344.28
2016,9,27,11,15,148.5,396.5,2.8,22.0,517.5,530.59,404.23
2016,9,27,11,30,200.0,412.0,2.7,22.0,577.0,584.83,443.39
2016,9,27,11,45,128.0,398.0,2.65,22.0,504.5,493.21,374.53
2016,9,27,12,0,56.0,384.0,2.6,22.0,432.0,387.45,294.94
2016,9,27,12,15,51.5,380.0,2.6,22.0,424.0,373.32,284.61
2016,9,27,12,30,47.0,376.0,2.6,22.0,416.0,359.52,274.16
2016,9,27,12,45,55.5,382.5,2.6,22.0,429.5,365.34,278.68
2016,9,27,13,0,64.0,389.0,2.6,22.0,443.0,369.9,282.16
2016,9,27,13,15,61.5,379.5,2.6,22.0,430.5,352.19,268.84
2016,9,27,13,30,59.0,370.0,2.6,22.0,418.0,334.85,255.85
2016,9,27,13,45,65.5,364.0,2.65,22.0,416.0,325.8,249.18
2016,9,27,14,0,72.0,358.0,2.7,22.0,414.0,315.9,241.73
2016,9,27,14,15,53.0,325.0,2.65,22.0,365.5,273.35,209.32
2016,9,27,14,30,34.0,292.0,2.6,22.0,317.0,234.14,179.48
2016,9,27,14,45,33.5,276.0,2.6,22.0,299.5,216.46,165.95
2016,9,27,15,0,33.0,260.0,2.6,22.0,282.0,199.12,152.56
2016,9,27,15,15,188.0,248.5,2.55,22.0,358.0,217.13,160.68
2016,9,27,15,30,343.0,237.0,2.5,22.0,434.0,212.48,150.3
2016,9,27,15,45,373.0,207.5,2.45,22.0,404.5,168.19,117.81
2016,9,27,16,0,403.0,178.0,2.4,22.0,375.0,117.42,94.61
2016,9,27,16,15,389.0,158.0,2.15,21.5,330.0,106.53,85.97
2016,9,27,16,30,375.0,138.0,1.9,21.0,285.0,95.07,76.65
2016,9,27,16,45,446.5,107.0,1.7,21.0,255.5,77.2,61.51
2016,9,27,17,0,518.0,76.0,1.5,21.0,226.0,59.92,46.65
2016,9,27,17,15,445.5,65.5,1.35,20.5,174.5,52.16,39.88
2016,9,27,17,30,373.0,55.0,1.2,20.0,123.0,41.85,30.63
2016,9,27,17,45,271.0,40.0,1.05,20.0,79.5,30.42,20.06
2016,9,27,18,0,169.0,25.0,0.9,20.0,36.0,19.0,5.72
2016,9,27,18,15,84.5,12.5,0.85,19.5,18.0,9.83,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.5,17.5,1.65,17.5,38.0,168.7,76.28
2016,9,28,7,0,345.0,35.0,1.9,18.0,76.0,332.75,264.25
2016,9,28,7,15,438.5,45.0,1.85,18.5,126.0,430.84,349.05
2016,9,28,7,30,532.0,55.0,1.8,19.0,176.0,535.94,432.79
2016,9,28,7,45,591.5,61.5,1.8,19.5,231.0,613.61,491.29
2016,9,28,8,0,651.0,68.0,1.8,20.0,286.0,693.45,548.23
2016,9,28,8,15,689.5,73.0,1.65,20.5,340.0,753.64,587.1
2016,9,28,8,30,728.0,78.0,1.5,21.0,394.0,808.38,620.29
2016,9,28,8,45,756.0,81.5,1.35,22.0,445.5,855.43,645.44
2016,9,28,9,0,784.0,85.0,1.2,23.0,497.0,900.37,667.95
2016,9,28,9,15,803.5,88.0,1.15,23.5,544.5,933.75,684.88
2016,9,28,9,30,823.0,91.0,1.1,24.0,592.0,964.07,699.65
2016,9,28,9,45,837.5,93.5,1.05,24.5,633.5,972.43,700.42
2016,9,28,10,0,852.0,96.0,1.0,25.0,675.0,989.95,707.32
2016,9,28,10,15,862.5,97.5,0.95,25.0,710.0,998.54,709.96
2016,9,28,10,30,873.0,99.0,0.9,25.0,745.0,1003.29,710.48
2016,9,28,10,45,880.5,100.5,0.9,25.5,772.5,1001.1,706.59
2016,9,28,11,0,888.0,102.0,0.9,26.0,800.0,994.95,700.55
2016,9,28,11,15,892.5,103.0,0.9,26.0,819.5,981.38,691.57
2016,9,28,11,30,897.0,104.0,0.9,26.0,839.0,963.96,680.45
2016,9,28,11,45,904.5,101.5,0.95,26.5,851.5,941.96,666.25
2016,9,28,12,0,912.0,99.0,1.0,27.0,864.0,916.17,649.77
2016,9,28,12,15,913.0,99.0,1.0,27.0,866.0,883.52,629.45
2016,9,28,12,30,914.0,99.0,1.0,27.0,868.0,847.59,607.04
2016,9,28,12,45,913.0,98.5,1.05,27.5,862.0,806.49,580.73
2016,9,28,13,0,912.0,98.0,1.1,28.0,856.0,762.6,552.09
2016,9,28,13,15,908.5,97.0,1.1,28.0,841.0,713.93,518.55
2016,9,28,13,30,905.0,96.0,1.1,28.0,826.0,663.08,482.61
2016,9,28,13,45,900.0,94.5,1.15,28.0,802.5,608.98,443.7
2016,9,28,14,0,895.0,93.0,1.2,28.0,779.0,553.31,402.2
2016,9,28,14,15,887.0,91.5,1.2,28.0,748.5,494.89,356.89
2016,9,28,14,30,879.0,90.0,1.2,28.0,718.0,435.71,309.43
2016,9,28,14,45,869.5,87.5,1.2,28.0,680.0,374.71,259.22
2016,9,28,15,0,860.0,85.0,1.2,28.0,642.0,313.64,207.99
2016,9,28,15,15,845.0,82.5,1.15,28.0,598.0,251.54,156.51
2016,9,28,15,30,830.0,80.0,1.1,28.0,554.0,190.53,109.03
2016,9,28,15,45,810.5,76.5,1.1,28.0,505.0,123.62,65.46
2016,9,28,16,0,791.0,73.0,1.1,28.0,456.0,64.81,48.79
2016,9,28,16,15,761.5,69.5,1.05,27.5,403.0,61.92,46.73
2016,9,28,16,30,732.0,66.0,1.0,27.0,350.0,59.0,44.54
2016,9,28,16,45,690.5,61.0,0.95,27.0,295.0,54.72,41.04
2016,9,28,17,0,649.0,56.0,0.9,27.0,240.0,50.41,37.42
2016,9,28,17,15,580.5,49.0,0.85,26.0,186.0,40.73,29.21
2016,9,28,17,30,512.0,42.0,0.8,25.0,132.0,34.94,24.08
2016,9,28,17,45,393.5,31.5,0.8,24.5,85.0,26.11,15.96
2016,9,28,18,0,275.0,21.0,0.8,24.0,38.0,17.38,2.99
2016,9,28,18,15,137.5,10.5,0.8,23.5,19.0,8.26,0.0
2016,9,28,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.5,16.5,3.8,15.5,39.5,185.62,74.73
2016,9,29,7,0,401.0,33.0,4.0,16.0,79.0,371.75,298.7
2016,9,29,7,15,495.5,42.0,4.0,16.5,131.5,471.6,387.49
2016,9,29,7,30,590.0,51.0,4.0,17.0,184.0,578.55,475.34
2016,9,29,7,45,646.5,57.0,4.0,17.5,240.0,649.1,530.38
2016,9,29,8,0,703.0,63.0,4.0,18.0,296.0,728.26,588.97
2016,9,29,8,15,740.0,67.5,4.05,18.5,351.5,788.63,631.17
2016,9,29,8,30,777.0,72.0,4.1,19.0,407.0,848.06,671.27
2016,9,29,8,45,803.5,75.5,4.2,20.0,460.0,894.72,699.99
2016,9,29,9,0,830.0,79.0,4.3,21.0,513.0,939.07,726.46
2016,9,29,9,15,849.0,81.5,4.3,21.5,561.5,959.88,736.95
2016,9,29,9,30,868.0,84.0,4.3,22.0,610.0,989.32,753.53
2016,9,29,9,45,882.0,86.0,4.35,22.5,652.5,1009.67,764.06
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,1026.34,772.21
2016,9,29,10,15,906.0,90.0,4.4,23.5,731.0,1035.04,774.84
2016,9,29,10,30,916.0,92.0,4.4,24.0,767.0,1039.71,775.0
2016,9,29,10,45,923.5,93.0,4.4,24.5,795.0,1036.63,770.19
2016,9,29,11,0,931.0,94.0,4.4,25.0,823.0,1029.42,762.9
2016,9,29,11,15,935.5,94.5,4.4,25.0,843.0,1014.64,752.29
2016,9,29,11,30,940.0,95.0,4.4,25.0,863.0,995.86,739.2
2016,9,29,11,45,942.0,96.0,4.45,25.5,874.0,971.35,721.25
2016,9,29,12,0,944.0,97.0,4.5,26.0,885.0,943.07,700.92
2016,9,29,12,15,944.5,97.0,4.5,26.0,887.5,908.89,677.78
2016,9,29,12,30,945.0,97.0,4.5,26.0,890.0,871.34,652.32
2016,9,29,12,45,944.0,96.5,4.5,26.0,883.5,828.95,623.4
2016,9,29,13,0,943.0,96.0,4.5,26.0,877.0,783.66,592.23
2016,9,29,13,15,940.0,95.5,4.45,26.0,861.5,734.29,555.47
2016,9,29,13,30,937.0,95.0,4.4,26.0,846.0,682.59,516.18
2016,9,29,13,45,932.0,93.5,4.4,26.0,822.5,626.77,473.01
2016,9,29,14,0,927.0,92.0,4.4,26.0,799.0,569.29,427.33
2016,9,29,14,15,919.0,90.5,4.35,26.0,767.5,509.02,378.08
2016,9,29,14,30,911.0,89.0,4.3,26.0,736.0,447.92,326.76
2016,9,29,14,45,897.5,88.5,4.3,26.0,696.5,385.14,273.02
2016,9,29,15,0,884.0,88.0,4.3,26.0,657.0,322.67,218.83
2016,9,29,15,15,868.5,85.5,4.2,25.5,611.5,258.85,164.69
2016,9,29,15,30,853.0,83.0,4.1,25.0,566.0,196.16,114.81
2016,9,29,15,45,833.0,79.5,4.05,25.0,515.5,127.8,69.23
2016,9,29,16,0,813.0,76.0,4.0,25.0,465.0,67.4,51.7
2016,9,29,16,15,783.0,72.0,3.65,24.5,410.5,64.16,49.29
2016,9,29,16,30,753.0,68.0,3.3,24.0,356.0,60.87,46.76
2016,9,29,16,45,709.5,62.5,3.0,23.5,299.5,56.18,42.94
2016,9,29,17,0,666.0,57.0,2.7,23.0,243.0,51.44,38.96
2016,9,29,17,15,594.5,50.0,2.5,22.0,187.5,41.65,30.5
2016,9,29,17,30,523.0,43.0,2.3,21.0,132.0,35.85,25.24
2016,9,29,17,45,397.0,31.5,2.1,20.0,84.5,26.16,16.24
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,16.57,0.59
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,7.87,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
