Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.0,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,58.0,16.0,1.0,18.0,18.0,56.12,0.0
2016,10,30,7,15,183.5,33.5,1.2,18.5,56.5,241.05,178.6
2016,10,30,7,30,309.0,51.0,1.4,19.0,95.0,370.66,296.95
2016,10,30,7,45,405.5,61.0,1.65,20.0,144.5,473.38,380.91
2016,10,30,8,0,502.0,71.0,1.9,21.0,194.0,589.13,470.34
2016,10,30,8,15,558.0,79.0,1.9,21.5,244.5,665.57,526.0
2016,10,30,8,30,614.0,87.0,1.9,22.0,295.0,742.27,579.27
2016,10,30,8,45,664.5,89.0,1.9,22.5,345.5,805.88,621.02
2016,10,30,9,0,715.0,91.0,1.9,23.0,396.0,868.13,660.4
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.0,906.7,682.1
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,935.3,696.88
2016,10,30,9,45,787.5,101.0,1.75,25.0,526.0,960.58,707.96
2016,10,30,10,0,808.0,103.0,1.7,26.0,566.0,982.39,716.63
2016,10,30,10,15,821.0,105.5,1.65,26.0,598.5,993.48,721.24
2016,10,30,10,30,834.0,108.0,1.6,26.0,631.0,1000.8,723.7
2016,10,30,10,45,847.5,107.5,1.6,26.5,657.5,1001.22,721.29
2016,10,30,11,0,861.0,107.0,1.6,27.0,684.0,997.7,716.68
2016,10,30,11,15,867.0,108.0,1.6,27.5,701.5,984.65,706.3
2016,10,30,11,30,873.0,109.0,1.6,28.0,719.0,955.61,686.11
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.0,936.96,673.46
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,914.32,658.24
2016,10,30,12,15,903.5,98.0,1.75,29.0,743.5,881.14,637.58
2016,10,30,12,30,904.0,98.0,1.8,29.0,744.0,844.88,614.86
2016,10,30,12,45,905.0,96.0,1.9,29.0,736.5,804.05,589.38
2016,10,30,13,0,906.0,94.0,2.0,29.0,729.0,760.45,561.68
2016,10,30,13,15,901.5,93.0,2.05,29.0,712.5,711.49,527.36
2016,10,30,13,30,897.0,92.0,2.1,29.0,696.0,660.59,490.69
2016,10,30,13,45,892.0,90.0,2.2,29.5,671.5,606.76,450.13
2016,10,30,14,0,887.0,88.0,2.3,30.0,647.0,551.51,407.27
2016,10,30,14,15,876.0,86.0,2.35,30.0,615.0,492.28,360.77
2016,10,30,14,30,865.0,84.0,2.4,30.0,583.0,432.77,312.53
2016,10,30,14,45,852.0,81.0,2.45,30.0,544.5,370.62,260.96
2016,10,30,15,0,839.0,78.0,2.5,30.0,506.0,309.15,208.92
2016,10,30,15,15,817.5,75.0,2.5,29.5,461.5,246.61,156.81
2016,10,30,15,30,796.0,72.0,2.5,29.0,417.0,186.19,108.59
2016,10,30,15,45,766.5,68.0,2.5,29.0,368.5,126.57,67.45
2016,10,30,16,0,737.0,64.0,2.5,29.0,320.0,70.6,42.53
2016,10,30,16,15,690.5,59.0,2.15,28.0,268.0,53.27,39.66
2016,10,30,16,30,644.0,54.0,1.8,27.0,216.0,48.86,36.04
2016,10,30,16,45,570.5,46.5,1.5,26.0,165.0,38.81,27.43
2016,10,30,17,0,497.0,39.0,1.2,25.0,114.0,32.58,21.82
2016,10,30,17,15,357.5,28.0,1.15,24.0,70.5,23.22,12.92
2016,10,30,17,30,218.0,17.0,1.1,23.0,27.0,14.02,0.0
2016,10,30,17,45,109.0,8.5,1.1,22.5,13.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,177.0,15.0,0.7,15.0,21.0,144.72,0.0
2016,10,31,7,15,328.5,26.5,0.8,16.0,63.0,347.33,254.45
2016,10,31,7,30,480.0,38.0,0.9,17.0,105.0,498.09,392.89
2016,10,31,7,45,567.0,45.0,1.05,18.0,157.5,598.15,472.9
2016,10,31,8,0,654.0,52.0,1.2,19.0,210.0,694.51,545.2
2016,10,31,8,15,702.0,57.0,1.35,19.5,262.5,763.78,595.27
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,832.53,642.74
2016,10,31,8,45,784.0,65.0,1.7,21.0,365.0,883.99,675.86
2016,10,31,9,0,818.0,68.0,1.9,22.0,415.0,933.43,706.65
2016,10,31,9,15,839.5,71.0,1.95,22.5,460.0,967.86,726.31
2016,10,31,9,30,861.0,74.0,2.0,23.0,505.0,986.91,735.67
2016,10,31,9,45,875.5,76.0,2.15,23.5,544.5,1006.23,746.57
2016,10,31,10,0,890.0,78.0,2.3,24.0,584.0,1022.03,755.16
2016,10,31,10,15,900.0,79.5,2.35,24.5,616.5,1028.87,756.91
2016,10,31,10,30,910.0,81.0,2.4,25.0,649.0,1031.89,756.45
2016,10,31,10,45,916.5,82.5,2.5,25.5,673.5,1027.46,751.94
2016,10,31,11,0,923.0,84.0,2.6,26.0,698.0,1019.12,745.13
2016,10,31,11,15,926.5,84.5,2.6,26.0,715.0,1002.77,733.79
2016,10,31,11,30,930.0,85.0,2.6,26.0,732.0,982.68,720.24
2016,10,31,11,45,928.0,87.5,2.65,26.5,739.5,956.09,701.64
2016,10,31,12,0,926.0,90.0,2.7,27.0,747.0,926.1,680.93
2016,10,31,12,15,925.0,90.0,2.75,27.0,746.5,891.06,658.23
2016,10,31,12,30,924.0,90.0,2.8,27.0,746.0,852.98,633.39
2016,10,31,12,45,920.0,89.5,2.85,27.5,737.0,809.19,603.3
2016,10,31,13,0,916.0,89.0,2.9,28.0,728.0,762.97,571.4
2016,10,31,13,15,910.0,88.5,2.9,28.0,710.5,713.16,535.56
2016,10,31,13,30,904.0,88.0,2.9,28.0,693.0,661.53,497.31
2016,10,31,13,45,895.0,87.0,2.9,28.5,667.5,606.09,454.38
2016,10,31,14,0,886.0,86.0,2.9,29.0,642.0,549.63,409.63
2016,10,31,14,15,873.5,84.5,2.85,28.5,609.0,490.31,362.97
2016,10,31,14,30,861.0,83.0,2.8,28.0,576.0,430.86,314.63
2016,10,31,14,45,843.0,81.0,2.8,28.0,536.5,368.21,262.1
2016,10,31,15,0,825.0,79.0,2.8,28.0,497.0,306.79,209.67
2016,10,31,15,15,486.5,132.5,2.75,27.5,373.5,213.23,144.95
2016,10,31,15,30,148.0,186.0,2.7,27.0,250.0,158.67,115.28
2016,10,31,15,45,429.5,126.0,2.65,27.0,280.0,131.47,84.4
2016,10,31,16,0,711.0,66.0,2.6,27.0,310.0,72.28,44.02
2016,10,31,16,15,662.0,60.5,2.25,26.0,259.0,49.99,37.22
2016,10,31,16,30,613.0,55.0,1.9,25.0,208.0,45.54,33.52
2016,10,31,16,45,533.0,47.5,1.55,24.5,157.5,39.3,28.01
2016,10,31,17,0,453.0,40.0,1.2,24.0,107.0,33.14,22.36
2016,10,31,17,15,313.5,28.5,1.15,23.0,65.5,23.49,13.03
2016,10,31,17,30,174.0,17.0,1.1,22.0,24.0,13.38,0.0
2016,10,31,17,45,87.0,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,16.0,66.6,0.0
2016,11,1,7,15,210.5,29.0,2.3,20.5,53.5,253.42,181.18
2016,11,1,7,30,347.0,44.0,2.6,21.0,91.0,393.29,313.3
2016,11,1,7,45,437.0,53.0,2.9,21.5,139.5,495.57,398.5
2016,11,1,8,0,527.0,62.0,3.2,22.0,188.0,601.61,482.4
2016,11,1,8,15,581.5,68.5,3.3,22.5,237.5,674.7,537.24
2016,11,1,8,30,636.0,75.0,3.4,23.0,287.0,748.18,589.94
2016,11,1,8,45,676.5,79.0,3.55,23.5,335.5,804.43,628.46
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,859.36,664.99
2016,11,1,9,15,388.5,147.0,3.75,24.5,312.5,605.07,476.28
2016,11,1,9,30,60.0,211.0,3.8,25.0,241.0,278.23,217.69
2016,11,1,9,45,436.5,151.5,3.85,25.5,396.0,658.34,515.28
2016,11,1,10,0,813.0,92.0,3.9,26.0,551.0,973.92,733.66
2016,11,1,10,15,825.5,94.0,3.9,26.5,583.5,983.96,734.96
2016,11,1,10,30,838.0,96.0,3.9,27.0,616.0,990.28,736.28
2016,11,1,10,45,549.5,203.0,3.95,27.5,550.0,807.04,608.38
2016,11,1,11,0,261.0,310.0,4.0,28.0,484.0,604.0,456.48
2016,11,1,11,15,269.0,313.5,4.0,28.0,496.5,604.09,457.06
2016,11,1,11,30,277.0,317.0,4.0,28.0,509.0,602.68,455.64
2016,11,1,11,45,241.5,331.0,4.0,28.5,500.0,550.02,415.72
2016,11,1,12,0,206.0,345.0,4.0,29.0,491.0,520.0,391.98
2016,11,1,12,15,549.0,218.5,4.0,29.0,606.5,709.67,535.11
2016,11,1,12,30,892.0,92.0,4.0,29.0,722.0,829.28,620.14
2016,11,1,12,45,889.0,92.0,4.05,29.5,713.5,788.1,590.18
2016,11,1,13,0,886.0,92.0,4.1,30.0,705.0,744.48,559.46
2016,11,1,13,15,880.5,91.0,4.05,30.0,689.0,695.93,523.73
2016,11,1,13,30,875.0,90.0,4.0,30.0,673.0,645.61,485.91
2016,11,1,13,45,541.5,192.0,4.0,30.0,548.5,496.56,373.82
2016,11,1,14,0,208.0,294.0,4.0,30.0,424.0,355.42,267.25
2016,11,1,14,15,521.0,189.5,3.95,30.0,492.0,413.34,308.63
2016,11,1,14,30,834.0,85.0,3.9,30.0,560.0,422.3,308.17
2016,11,1,14,45,819.0,82.0,3.9,30.0,522.0,361.52,256.82
2016,11,1,15,0,804.0,79.0,3.9,30.0,484.0,301.59,205.58
2016,11,1,15,15,780.5,76.0,3.85,29.5,440.0,240.86,154.62
2016,11,1,15,30,757.0,73.0,3.8,29.0,396.0,182.53,107.73
2016,11,1,15,45,721.5,70.0,3.75,29.0,348.0,125.67,68.24
2016,11,1,16,0,686.0,67.0,3.7,29.0,300.0,73.2,44.21
2016,11,1,16,15,636.0,61.5,3.35,28.5,250.0,50.41,37.16
2016,11,1,16,30,586.0,56.0,3.0,28.0,200.0,46.04,33.47
2016,11,1,16,45,499.5,48.5,2.65,27.5,150.5,39.83,28.04
2016,11,1,17,0,413.0,41.0,2.3,27.0,101.0,33.75,22.48
2016,11,1,17,15,274.0,28.5,2.25,26.0,61.0,23.37,12.5
2016,11,1,17,30,135.0,16.0,2.2,25.0,21.0,12.59,0.0
2016,11,1,17,45,67.5,8.0,2.2,24.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,21.0,13.0,25.22,0.0
2016,11,2,7,15,132.0,31.0,2.7,21.0,48.0,194.27,134.29
2016,11,2,7,30,243.0,50.0,2.9,21.0,83.0,316.34,252.41
2016,11,2,7,45,342.5,61.5,3.1,21.5,130.0,421.15,341.19
2016,11,2,8,0,442.0,73.0,3.3,22.0,177.0,532.96,430.58
2016,11,2,8,15,221.0,80.5,3.4,22.5,132.5,321.55,263.16
2016,11,2,8,30,0.0,88.0,3.5,23.0,88.0,73.17,54.81
2016,11,2,8,45,65.0,133.5,3.65,23.5,161.0,200.95,161.29
2016,11,2,9,0,130.0,179.0,3.8,24.0,234.0,343.08,274.48
2016,11,2,9,15,93.5,193.5,3.85,24.5,235.5,297.0,235.65
2016,11,2,9,30,57.0,208.0,3.9,25.0,237.0,272.01,213.62
2016,11,2,9,45,28.5,167.0,4.0,25.5,181.5,187.99,146.07
2016,11,2,10,0,0.0,126.0,4.1,26.0,126.0,100.87,75.42
2016,11,2,10,15,5.5,167.5,4.05,26.5,171.5,144.0,109.48
2016,11,2,10,30,11.0,209.0,4.0,27.0,217.0,187.89,143.42
2016,11,2,10,45,58.5,260.5,4.0,27.5,299.5,308.16,236.74
2016,11,2,11,0,106.0,312.0,4.0,28.0,382.0,407.72,311.44
2016,11,2,11,15,95.0,317.0,3.95,28.0,381.0,395.36,301.04
2016,11,2,11,30,84.0,322.0,3.9,28.0,380.0,383.33,291.34
2016,11,2,11,45,186.0,326.0,3.85,28.0,456.0,494.57,375.73
2016,11,2,12,0,288.0,330.0,3.8,28.0,532.0,597.19,450.96
2016,11,2,12,15,162.0,311.5,3.7,28.0,425.0,436.44,331.06
2016,11,2,12,30,36.0,293.0,3.6,28.0,318.0,288.09,217.81
2016,11,2,12,45,194.5,299.5,3.55,28.0,434.0,427.04,325.44
2016,11,2,13,0,353.0,306.0,3.5,28.0,550.0,548.84,415.55
2016,11,2,13,15,334.0,302.5,3.4,28.0,529.0,509.6,385.48
2016,11,2,13,30,315.0,299.0,3.3,28.0,508.0,471.37,356.66
2016,11,2,13,45,230.0,296.5,3.25,28.0,446.0,387.35,293.51
2016,11,2,14,0,145.0,294.0,3.2,28.0,384.0,323.1,244.73
2016,11,2,14,15,439.5,205.5,3.1,27.5,458.5,389.14,293.32
2016,11,2,14,30,734.0,117.0,3.0,27.0,533.0,409.15,302.31
2016,11,2,14,45,682.0,124.5,2.95,27.0,490.0,349.09,252.55
2016,11,2,15,0,630.0,132.0,2.9,27.0,447.0,293.92,206.79
2016,11,2,15,15,600.0,126.5,2.8,27.0,404.5,238.98,161.19
2016,11,2,15,30,570.0,121.0,2.7,27.0,362.0,187.55,120.25
2016,11,2,15,45,517.5,116.0,2.6,27.0,314.5,134.46,83.28
2016,11,2,16,0,465.0,111.0,2.5,27.0,267.0,91.23,61.78
2016,11,2,16,15,405.5,100.0,2.3,26.5,220.0,72.46,56.18
2016,11,2,16,30,346.0,89.0,2.1,26.0,173.0,64.77,49.66
2016,11,2,16,45,255.0,74.0,1.9,25.5,127.5,53.93,40.2
2016,11,2,17,0,164.0,59.0,1.7,25.0,82.0,42.72,30.13
2016,11,2,17,15,82.0,36.0,1.8,24.5,47.5,26.45,14.73
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,2.5,1.45,21.0,2.5,1.89,0.0
2016,11,3,7,30,0.0,5.0,1.6,21.0,5.0,3.78,0.0
2016,11,3,7,45,0.0,8.5,1.75,21.5,8.5,6.44,0.0
2016,11,3,8,0,0.0,12.0,1.9,22.0,12.0,9.1,1.95
2016,11,3,8,15,0.0,15.5,1.95,22.0,15.5,11.78,4.21
2016,11,3,8,30,0.0,19.0,2.0,22.0,19.0,14.45,6.46
2016,11,3,8,45,7.5,85.0,2.1,22.0,88.5,75.19,57.19
2016,11,3,9,0,15.0,151.0,2.2,22.0,158.0,150.72,118.76
2016,11,3,9,15,12.0,160.5,2.2,22.0,166.5,153.73,120.52
2016,11,3,9,30,9.0,170.0,2.2,22.0,175.0,157.16,122.74
2016,11,3,9,45,79.0,213.5,2.2,22.5,257.5,295.59,233.84
2016,11,3,10,0,149.0,257.0,2.2,23.0,340.0,439.19,343.2
2016,11,3,10,15,118.0,268.5,2.15,23.0,337.0,414.65,322.01
2016,11,3,10,30,87.0,280.0,2.1,23.0,334.0,366.06,283.91
2016,11,3,10,45,178.5,292.0,2.05,23.5,407.5,488.54,376.59
2016,11,3,11,0,270.0,304.0,2.0,24.0,481.0,607.17,461.69
2016,11,3,11,15,290.0,308.5,1.9,24.0,503.0,619.87,469.06
2016,11,3,11,30,310.0,313.0,1.8,24.0,525.0,630.45,475.64
2016,11,3,11,45,207.0,324.0,1.75,24.0,466.5,512.19,388.53
2016,11,3,12,0,104.0,335.0,1.7,24.0,408.0,401.26,305.36
2016,11,3,12,15,58.0,282.5,1.65,24.0,323.5,301.44,230.46
2016,11,3,12,30,12.0,230.0,1.6,24.0,239.0,195.71,149.02
2016,11,3,12,45,6.0,124.0,1.6,24.5,128.5,101.22,75.37
2016,11,3,13,0,0.0,18.0,1.6,25.0,18.0,13.8,5.49
2016,11,3,13,15,0.0,25.5,1.65,25.0,25.5,19.56,10.18
2016,11,3,13,30,0.0,33.0,1.7,25.0,33.0,25.32,14.84
2016,11,3,13,45,0.0,23.5,1.75,25.0,23.5,18.01,8.95
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,10.71,3.05
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,9.94,2.44
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,9.17,1.82
2016,11,3,14,45,0.0,10.0,1.95,25.0,10.0,7.63,0.59
2016,11,3,15,0,0.0,8.0,2.0,25.0,8.0,6.1,0.0
2016,11,3,15,15,0.0,56.0,2.0,24.5,56.0,42.9,29.59
2016,11,3,15,30,0.0,104.0,2.0,24.0,104.0,78.89,59.12
2016,11,3,15,45,0.0,91.0,2.0,24.0,91.0,68.91,51.11
2016,11,3,16,0,0.0,78.0,2.0,24.0,78.0,59.05,43.15
2016,11,3,16,15,239.5,72.0,1.85,23.5,129.5,51.91,39.29
2016,11,3,16,30,479.0,66.0,1.7,23.0,181.0,52.78,40.01
2016,11,3,16,45,386.0,56.5,1.6,23.0,134.0,45.41,33.36
2016,11,3,17,0,293.0,47.0,1.5,23.0,87.0,35.55,24.34
2016,11,3,17,15,146.5,31.5,1.5,22.5,51.5,23.67,12.46
2016,11,3,17,30,0.0,16.0,1.5,22.0,16.0,12.59,0.0
2016,11,3,17,45,0.0,8.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,17.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,17.0,2.0,1.57,0.0
2016,11,4,7,15,0.0,8.0,2.85,17.0,8.0,6.06,0.0
2016,11,4,7,30,0.0,14.0,2.9,17.0,14.0,10.63,3.08
2016,11,4,7,45,0.0,23.0,3.0,17.5,23.0,17.5,9.05
2016,11,4,8,0,0.0,32.0,3.1,18.0,32.0,24.4,14.99
2016,11,4,8,15,0.0,40.5,3.15,18.0,40.5,30.93,20.59
2016,11,4,8,30,0.0,49.0,3.2,18.0,49.0,37.47,26.12
2016,11,4,8,45,0.0,66.5,3.25,18.5,66.5,50.99,37.37
2016,11,4,9,0,0.0,84.0,3.3,19.0,84.0,65.72,49.46
2016,11,4,9,15,0.0,96.0,3.3,19.0,96.0,75.95,57.78
2016,11,4,9,30,0.0,108.0,3.3,19.0,108.0,86.16,66.03
2016,11,4,9,45,3.0,144.0,3.3,19.5,146.0,122.23,95.33
2016,11,4,10,0,6.0,180.0,3.3,20.0,184.0,158.99,124.66
2016,11,4,10,15,5.0,182.0,3.2,20.0,186.0,157.84,123.33
2016,11,4,10,30,4.0,184.0,3.1,20.0,188.0,157.07,122.39
2016,11,4,10,45,2.0,138.0,3.05,20.0,140.0,112.03,85.93
2016,11,4,11,0,0.0,92.0,3.0,20.0,92.0,70.94,52.5
2016,11,4,11,15,0.0,112.0,2.9,20.0,112.0,87.35,65.77
2016,11,4,11,30,0.0,132.0,2.8,20.0,132.0,103.97,79.1
2016,11,4,11,45,0.0,130.5,2.75,20.5,130.5,102.52,77.71
2016,11,4,12,0,0.0,129.0,2.7,21.0,129.0,101.11,76.39
2016,11,4,12,15,0.0,78.0,2.65,21.0,78.0,60.13,43.36
2016,11,4,12,30,0.0,27.0,2.6,21.0,27.0,20.73,11.33
2016,11,4,12,45,0.0,53.5,2.55,21.5,53.5,41.16,27.96
2016,11,4,13,0,0.0,80.0,2.5,22.0,80.0,61.66,44.51
2016,11,4,13,15,0.0,109.5,2.5,22.0,109.5,84.8,63.18
2016,11,4,13,30,0.0,139.0,2.5,22.0,139.0,108.19,81.99
2016,11,4,13,45,0.0,135.5,2.5,22.0,135.5,105.18,79.66
2016,11,4,14,0,0.0,132.0,2.5,22.0,132.0,102.19,77.4
2016,11,4,14,15,0.0,128.5,2.55,22.0,128.5,99.22,75.17
2016,11,4,14,30,0.0,125.0,2.6,22.0,125.0,96.25,72.95
2016,11,4,14,45,0.0,95.0,2.65,22.0,95.0,73.06,54.32
2016,11,4,15,0,0.0,65.0,2.7,22.0,65.0,49.87,35.51
2016,11,4,15,15,0.0,38.0,2.65,21.5,38.0,29.05,18.5
2016,11,4,15,30,0.0,11.0,2.6,21.0,11.0,8.37,1.35
2016,11,4,15,45,0.0,9.5,2.6,21.0,9.5,7.22,0.4
2016,11,4,16,0,0.0,8.0,2.6,21.0,8.0,6.07,0.0
2016,11,4,16,15,0.0,6.5,2.45,20.5,6.5,4.93,0.0
2016,11,4,16,30,0.0,5.0,2.3,20.0,5.0,3.79,0.0
2016,11,4,16,45,0.0,3.5,2.2,20.0,3.5,2.65,0.0
2016,11,4,17,0,0.0,2.0,2.1,20.0,2.0,1.51,0.0
2016,11,4,17,15,0.0,1.0,2.05,19.5,1.0,0.75,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.0,2.55,17.0,4.0,0.0,0.0
2016,11,5,7,0,0.0,8.0,2.7,17.0,8.0,6.29,0.0
2016,11,5,7,15,99.0,28.5,2.85,17.0,41.0,144.11,89.2
2016,11,5,7,30,198.0,49.0,3.0,17.0,74.0,279.52,224.75
2016,11,5,7,45,292.5,63.5,3.15,17.5,119.5,382.4,314.35
2016,11,5,8,0,387.0,78.0,3.3,18.0,165.0,491.92,404.71
2016,11,5,8,15,193.5,62.5,3.3,18.0,106.0,270.01,225.59
2016,11,5,8,30,0.0,47.0,3.3,18.0,47.0,35.93,24.72
2016,11,5,8,45,0.0,55.5,3.35,18.5,55.5,42.49,30.23
2016,11,5,9,0,0.0,64.0,3.4,19.0,64.0,49.06,35.57
2016,11,5,9,15,0.0,72.0,3.3,19.5,72.0,55.26,40.54
2016,11,5,9,30,0.0,80.0,3.2,20.0,80.0,61.48,45.46
2016,11,5,9,45,0.0,94.0,3.1,20.5,94.0,73.02,54.7
2016,11,5,10,0,0.0,108.0,3.0,21.0,108.0,84.95,64.16
2016,11,5,10,15,0.0,115.0,2.9,21.0,115.0,90.71,68.67
2016,11,5,10,30,0.0,122.0,2.8,21.0,122.0,96.47,73.18
2016,11,5,10,45,6.0,171.0,2.75,21.5,175.0,145.78,112.67
2016,11,5,11,0,12.0,220.0,2.7,22.0,228.0,196.25,152.25
2016,11,5,11,15,11.0,219.0,2.6,22.0,226.5,192.58,148.99
2016,11,5,11,30,10.0,218.0,2.5,22.0,225.0,189.17,146.1
2016,11,5,11,45,9.5,217.5,2.45,22.5,224.0,186.86,143.87
2016,11,5,12,0,9.0,217.0,2.4,23.0,223.0,184.68,141.78
2016,11,5,12,15,18.5,246.0,2.35,23.0,258.5,217.25,167.33
2016,11,5,12,30,28.0,275.0,2.3,23.0,294.0,265.36,204.46
2016,11,5,12,45,19.5,249.5,2.25,23.0,263.0,217.26,167.06
2016,11,5,13,0,11.0,224.0,2.2,23.0,232.0,187.25,143.71
2016,11,5,13,15,107.5,267.5,2.2,23.0,338.0,312.86,242.51
2016,11,5,13,30,204.0,311.0,2.2,23.0,444.0,402.53,310.36
2016,11,5,13,45,129.5,288.0,2.25,23.0,371.0,323.65,249.55
2016,11,5,14,0,55.0,265.0,2.3,23.0,298.0,245.05,189.05
2016,11,5,14,15,173.0,253.5,2.35,23.0,351.0,291.15,224.55
2016,11,5,14,30,291.0,242.0,2.4,23.0,404.0,321.27,245.24
2016,11,5,14,45,338.5,215.0,2.45,23.0,390.5,293.72,221.08
2016,11,5,15,0,386.0,188.0,2.5,23.0,377.0,261.04,191.93
2016,11,5,15,15,261.5,183.0,2.45,22.5,305.5,200.23,146.53
2016,11,5,15,30,137.0,178.0,2.4,22.0,234.0,153.14,113.76
2016,11,5,15,45,120.5,158.5,2.4,22.0,203.5,124.84,92.45
2016,11,5,16,0,104.0,139.0,2.4,22.0,173.0,98.97,74.51
2016,11,5,16,15,88.5,116.5,2.3,21.5,142.0,80.33,64.13
2016,11,5,16,30,73.0,94.0,2.2,21.0,111.0,66.35,52.03
2016,11,5,16,45,50.0,71.0,2.1,21.0,81.5,50.82,38.22
2016,11,5,17,0,27.0,48.0,2.0,21.0,52.0,35.04,24.03
2016,11,5,17,15,13.5,27.5,2.05,20.5,29.5,20.6,9.61
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,5.51,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,8.5,2.35,15.0,8.5,6.44,0.0
2016,11,6,7,30,0.0,17.0,2.4,15.0,17.0,12.92,4.99
2016,11,6,7,45,0.0,27.0,2.5,15.5,27.0,20.57,11.72
2016,11,6,8,0,0.0,37.0,2.6,16.0,37.0,28.25,18.4
2016,11,6,8,15,0.0,48.0,2.7,16.0,48.0,36.71,25.7
2016,11,6,8,30,0.0,59.0,2.8,16.0,59.0,45.2,32.93
2016,11,6,8,45,0.0,77.5,2.9,16.5,77.5,60.9,46.07
2016,11,6,9,0,0.0,96.0,3.0,17.0,96.0,77.46,59.73
2016,11,6,9,15,0.0,107.5,3.0,17.5,107.5,87.12,67.45
2016,11,6,9,30,0.0,119.0,3.0,18.0,119.0,96.79,75.1
2016,11,6,9,45,0.0,102.5,3.05,18.5,102.5,80.58,61.38
2016,11,6,10,0,0.0,86.0,3.1,19.0,86.0,66.17,49.26
2016,11,6,10,15,0.0,101.5,3.15,19.0,101.5,79.02,59.7
2016,11,6,10,30,0.0,117.0,3.2,19.0,117.0,92.16,70.3
2016,11,6,10,45,0.0,66.5,3.25,19.5,66.5,51.14,36.52
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,12.25,4.46
2016,11,6,11,15,0.0,41.5,3.25,20.0,41.5,31.87,20.6
2016,11,6,11,30,0.0,67.0,3.2,20.0,67.0,51.58,36.7
2016,11,6,11,45,0.0,67.5,3.15,20.5,67.5,51.97,36.9
2016,11,6,12,0,0.0,68.0,3.1,21.0,68.0,52.37,37.13
2016,11,6,12,15,0.0,42.0,2.95,21.0,42.0,32.28,20.77
2016,11,6,12,30,0.0,16.0,2.8,21.0,16.0,12.27,4.41
2016,11,6,12,45,0.0,25.5,2.7,21.0,25.5,19.57,10.4
2016,11,6,13,0,0.0,35.0,2.6,21.0,35.0,26.87,16.39
2016,11,6,13,15,0.0,47.5,2.55,21.0,47.5,36.5,24.28
2016,11,6,13,30,0.0,60.0,2.5,21.0,60.0,46.13,32.18
2016,11,6,13,45,0.0,36.0,2.45,21.0,36.0,27.61,17.06
2016,11,6,14,0,0.0,12.0,2.4,21.0,12.0,9.18,1.92
2016,11,6,14,15,1.0,90.0,2.4,21.0,91.0,69.77,51.71
2016,11,6,14,30,2.0,168.0,2.4,21.0,170.0,130.3,100.79
2016,11,6,14,45,6.5,170.0,2.45,21.0,173.5,132.42,102.55
2016,11,6,15,0,11.0,172.0,2.5,21.0,177.0,133.65,103.62
2016,11,6,15,15,47.5,172.5,2.55,20.5,192.5,140.71,108.35
2016,11,6,15,30,84.0,173.0,2.6,20.0,208.0,140.5,106.87
2016,11,6,15,45,77.5,152.5,2.7,20.0,181.5,117.05,88.55
2016,11,6,16,0,71.0,132.0,2.8,20.0,155.0,94.81,72.24
2016,11,6,16,15,261.0,101.0,2.6,19.5,164.5,72.22,57.62
2016,11,6,16,30,451.0,70.0,2.4,19.0,174.0,55.88,43.34
2016,11,6,16,45,373.5,57.5,2.2,19.0,128.5,43.59,32.27
2016,11,6,17,0,296.0,45.0,2.0,19.0,83.0,34.12,23.41
2016,11,6,17,15,148.0,29.0,1.8,18.5,48.0,21.86,10.26
2016,11,6,17,30,0.0,13.0,1.6,18.0,13.0,10.23,0.0
2016,11,6,17,45,0.0,6.5,1.45,18.0,6.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,165.91,89.12
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,319.08,254.95
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.0,420.91,343.2
2016,11,7,8,0,450.0,65.0,2.5,18.0,163.0,535.07,435.8
2016,11,7,8,15,225.0,65.0,2.55,18.0,114.0,328.13,271.97
2016,11,7,8,30,0.0,65.0,2.6,18.0,65.0,50.28,36.74
2016,11,7,8,45,320.0,80.0,2.65,18.5,208.0,444.79,368.29
2016,11,7,9,0,640.0,95.0,2.7,19.0,351.0,798.6,632.23
2016,11,7,9,15,320.0,67.5,2.75,19.0,195.5,444.38,361.76
2016,11,7,9,30,0.0,40.0,2.8,19.0,40.0,30.59,19.83
2016,11,7,9,45,0.0,85.5,2.85,19.5,85.5,65.76,49.0
2016,11,7,10,0,0.0,131.0,2.9,20.0,131.0,105.94,81.59
2016,11,7,10,15,0.0,107.5,2.9,20.0,107.5,84.24,63.69
2016,11,7,10,30,0.0,84.0,2.9,20.0,84.0,64.67,47.61
2016,11,7,10,45,0.0,110.5,2.9,20.5,110.5,86.38,65.09
2016,11,7,11,0,0.0,137.0,2.9,21.0,137.0,108.92,83.01
2016,11,7,11,15,6.5,182.0,2.85,21.0,186.0,154.53,119.62
2016,11,7,11,30,13.0,227.0,2.8,21.0,235.0,200.69,156.11
2016,11,7,11,45,6.5,192.5,2.8,21.5,197.0,162.02,124.91
2016,11,7,12,0,0.0,158.0,2.8,22.0,159.0,125.56,95.56
2016,11,7,12,15,2.5,172.5,2.75,22.0,174.5,139.63,106.85
2016,11,7,12,30,5.0,187.0,2.7,22.0,190.0,153.43,117.83
2016,11,7,12,45,2.5,136.0,2.65,22.5,137.5,108.36,81.81
2016,11,7,13,0,0.0,85.0,2.6,23.0,85.0,65.53,47.42
2016,11,7,13,15,0.0,86.5,2.55,23.0,86.5,66.68,48.42
2016,11,7,13,30,0.0,88.0,2.5,23.0,88.0,67.82,49.4
2016,11,7,13,45,0.0,66.0,2.45,23.0,66.0,50.75,35.68
2016,11,7,14,0,0.0,44.0,2.4,23.0,44.0,33.75,21.93
2016,11,7,14,15,0.0,90.0,2.3,23.0,90.0,69.3,50.89
2016,11,7,14,30,0.0,136.0,2.2,23.0,136.0,104.79,79.59
2016,11,7,14,45,0.0,123.0,2.15,23.0,123.0,94.44,71.41
2016,11,7,15,0,0.0,110.0,2.1,23.0,110.0,84.24,63.36
2016,11,7,15,15,0.0,76.0,2.0,22.5,76.0,58.36,42.54
2016,11,7,15,30,0.0,42.0,1.9,22.0,42.0,32.1,21.07
2016,11,7,15,45,280.0,64.5,1.8,22.0,154.0,77.35,47.38
2016,11,7,16,0,560.0,87.0,1.7,22.0,266.0,85.18,54.61
2016,11,7,16,15,502.0,78.5,1.55,21.5,218.5,61.95,48.28
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,55.88,42.98
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,43.77,32.13
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,34.63,23.58
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,21.49,9.43
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,8.65,0.0
2016,11,7,17,45,16.0,5.5,1.3,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,2.55,17.0,10.0,7.59,0.0
2016,11,8,7,30,0.0,20.0,2.9,17.0,20.0,15.23,6.71
2016,11,8,7,45,0.0,33.0,3.3,17.0,33.0,25.2,15.45
2016,11,8,8,0,0.0,46.0,3.7,17.0,46.0,35.2,24.15
2016,11,8,8,15,0.0,60.0,3.75,17.0,60.0,47.31,34.54
2016,11,8,8,30,0.0,74.0,3.8,17.0,74.0,59.56,44.92
2016,11,8,8,45,12.5,112.5,3.85,17.0,117.5,110.68,88.37
2016,11,8,9,0,25.0,151.0,3.9,17.0,161.0,163.24,132.23
2016,11,8,9,15,12.5,139.5,3.9,17.0,144.5,133.0,106.27
2016,11,8,9,30,0.0,128.0,3.9,17.0,128.0,105.92,82.99
2016,11,8,9,45,0.0,129.5,3.9,17.5,129.5,105.79,82.51
2016,11,8,10,0,0.0,131.0,3.9,18.0,131.0,106.05,82.35
2016,11,8,10,15,0.0,134.5,3.95,18.0,134.5,108.39,84.08
2016,11,8,10,30,0.0,138.0,4.0,18.0,138.0,110.85,85.92
2016,11,8,10,45,4.0,170.5,4.05,18.0,173.0,143.72,112.67
2016,11,8,11,0,8.0,203.0,4.1,18.0,208.0,176.8,139.31
2016,11,8,11,15,7.5,203.0,4.15,18.0,208.0,174.87,137.52
2016,11,8,11,30,7.0,203.0,4.2,18.0,208.0,173.12,135.97
2016,11,8,11,45,8.5,211.5,4.3,18.5,217.5,181.0,142.0
2016,11,8,12,0,10.0,220.0,4.4,19.0,227.0,188.71,147.86
2016,11,8,12,15,14.0,234.5,4.45,19.0,244.5,203.69,159.88
2016,11,8,12,30,18.0,249.0,4.5,19.0,262.0,218.19,171.47
2016,11,8,12,45,22.5,255.5,4.55,19.0,271.0,225.43,177.34
2016,11,8,13,0,27.0,262.0,4.6,19.0,280.0,232.11,182.77
2016,11,8,13,15,21.0,244.0,4.55,19.0,257.5,210.02,165.13
2016,11,8,13,30,15.0,226.0,4.5,19.0,235.0,188.98,148.35
2016,11,8,13,45,40.5,246.0,4.45,19.0,270.0,227.24,179.31
2016,11,8,14,0,66.0,266.0,4.4,19.0,305.0,252.72,199.58
2016,11,8,14,15,33.0,197.0,4.3,19.0,216.5,173.69,136.39
2016,11,8,14,30,0.0,128.0,4.2,19.0,128.0,98.63,75.86
2016,11,8,14,45,0.0,107.5,4.1,19.0,107.5,82.61,62.95
2016,11,8,15,0,0.0,87.0,4.0,19.0,87.0,66.85,50.1
2016,11,8,15,15,0.0,47.0,3.85,18.5,47.0,35.96,24.57
2016,11,8,15,30,0.0,7.0,3.7,18.0,7.0,5.32,0.0
2016,11,8,15,45,0.0,6.0,3.55,18.0,6.0,4.56,0.0
2016,11,8,16,0,0.0,5.0,3.4,18.0,5.0,3.79,0.0
2016,11,8,16,15,0.0,4.0,3.2,17.5,4.0,3.03,0.0
2016,11,8,16,30,0.0,3.0,3.0,17.0,3.0,2.27,0.0
2016,11,8,16,45,0.0,2.0,2.9,17.0,2.0,1.51,0.0
2016,11,8,17,0,0.0,1.0,2.8,17.0,1.0,0.75,0.0
2016,11,8,17,15,0.0,0.5,2.85,17.0,0.5,0.38,0.0
2016,11,8,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
