Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,8,15,572.0,48.5,4.25,12.5,164.5,632.67,523.94
2016,11,29,8,30,648.0,55.0,4.1,13.0,213.0,724.8,596.82
2016,11,29,8,45,695.0,60.0,4.0,14.0,260.5,780.42,637.24
2016,11,29,9,0,742.0,65.0,3.9,15.0,308.0,843.89,681.22
2016,11,29,9,15,773.0,68.5,3.95,16.0,352.5,887.98,709.71
2016,11,29,9,30,804.0,72.0,4.0,17.0,397.0,929.51,735.46
2016,11,29,9,45,824.5,75.5,4.05,18.0,436.5,957.63,750.97
2016,11,29,10,0,845.0,79.0,4.1,19.0,476.0,982.46,763.96
2016,11,29,10,15,860.5,81.0,4.05,19.5,509.5,996.8,770.35
2016,11,29,10,30,876.0,83.0,4.0,20.0,543.0,1007.47,774.32
2016,11,29,10,45,887.5,84.0,3.95,20.5,569.5,997.01,763.88
2016,11,29,11,0,899.0,85.0,3.9,21.0,596.0,995.01,759.67
2016,11,29,11,15,906.0,86.0,3.7,21.5,614.5,984.91,749.04
2016,11,29,11,30,913.0,87.0,3.5,22.0,633.0,971.12,736.17
2016,11,29,11,45,920.0,86.0,3.35,22.5,644.0,951.32,719.8
2016,11,29,12,0,927.0,85.0,3.2,23.0,655.0,927.94,701.25
2016,11,29,12,15,928.0,85.0,3.1,23.0,657.0,897.03,679.45
2016,11,29,12,30,929.0,85.0,3.0,23.0,659.0,863.0,655.62
2016,11,29,12,45,929.5,83.5,2.9,23.0,652.5,823.96,628.36
2016,11,29,13,0,930.0,82.0,2.8,23.0,646.0,782.16,599.14
2016,11,29,13,15,924.5,81.5,2.75,23.0,631.0,734.67,565.24
2016,11,29,13,30,919.0,81.0,2.7,23.0,616.0,685.27,527.94
2016,11,29,13,45,911.5,79.5,2.7,23.5,593.0,631.96,486.19
2016,11,29,14,0,904.0,78.0,2.7,24.0,570.0,577.41,442.52
2016,11,29,14,15,891.0,76.0,2.7,23.5,539.5,518.68,396.18
2016,11,29,14,30,878.0,74.0,2.7,23.0,509.0,459.79,348.1
2016,11,29,14,45,862.0,71.5,2.7,23.0,472.0,399.6,296.87
2016,11,29,15,0,846.0,69.0,2.7,23.0,435.0,339.14,244.27
2016,11,29,15,15,820.0,66.0,2.45,22.5,392.0,276.67,190.04
2016,11,29,15,30,794.0,63.0,2.2,22.0,349.0,216.68,138.56
2016,11,29,15,45,756.0,59.0,2.0,21.5,302.5,156.91,90.88
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,101.59,53.77
2016,11,29,16,15,658.0,50.0,1.65,20.0,207.0,49.76,37.86
2016,11,29,16,30,598.0,45.0,1.5,19.0,158.0,41.12,30.25
2016,11,29,16,45,493.0,37.0,1.4,18.0,111.5,30.97,21.09
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,24.2,14.08
2016,11,29,17,15,194.0,14.5,1.35,16.0,32.5,11.83,0.0
2016,11,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,150.0,9.0,4.7,6.0,16.5,123.32,0.0
2016,11,30,7,30,300.0,18.0,4.8,6.0,33.0,290.52,0.0
2016,11,30,7,45,440.5,26.5,4.9,6.5,77.0,450.11,362.7
2016,11,30,8,0,581.0,35.0,5.0,7.0,121.0,597.56,501.27
2016,11,30,8,15,653.5,41.0,5.15,7.5,171.0,687.29,580.17
2016,11,30,8,30,726.0,47.0,5.3,8.0,221.0,778.21,655.56
2016,11,30,8,45,775.0,50.0,5.5,9.0,271.0,843.14,705.96
2016,11,30,9,0,824.0,53.0,5.7,10.0,321.0,906.84,753.06
2016,11,30,9,15,854.0,55.5,5.6,10.5,367.0,938.12,773.37
2016,11,30,9,30,884.0,58.0,5.5,11.0,413.0,977.71,799.19
2016,11,30,9,45,907.5,59.0,5.4,11.5,454.5,1005.75,815.66
2016,11,30,10,0,931.0,60.0,5.3,12.0,496.0,1030.58,829.48
2016,11,30,10,15,946.0,61.5,5.1,12.5,531.0,1044.0,833.97
2016,11,30,10,30,961.0,63.0,4.9,13.0,566.0,1053.61,835.72
2016,11,30,10,45,973.0,63.5,4.75,13.5,593.5,1054.92,832.1
2016,11,30,11,0,985.0,64.0,4.6,14.0,621.0,1052.22,825.86
2016,11,30,11,15,991.5,64.5,4.45,14.5,640.5,1040.14,813.26
2016,11,30,11,30,998.0,65.0,4.3,15.0,660.0,1024.1,798.21
2016,11,30,11,45,1002.5,65.0,4.15,15.5,671.0,1001.67,779.62
2016,11,30,12,0,1007.0,65.0,4.0,16.0,682.0,975.46,758.64
2016,11,30,12,15,1008.0,65.0,3.9,16.0,684.0,942.55,734.86
2016,11,30,12,30,1009.0,65.0,3.8,16.0,686.0,906.26,708.8
2016,11,30,12,45,1008.0,64.5,3.7,16.5,679.5,864.59,677.65
2016,11,30,13,0,1007.0,64.0,3.6,17.0,673.0,820.02,644.47
2016,11,30,13,15,1002.5,63.5,3.55,17.0,657.5,770.3,608.92
2016,11,30,13,30,998.0,63.0,3.5,17.0,642.0,718.37,568.64
2016,11,30,13,45,990.5,62.0,3.45,17.0,618.5,662.13,524.11
2016,11,30,14,0,983.0,61.0,3.4,17.0,595.0,604.47,477.28
2016,11,30,14,15,972.0,60.0,3.35,17.0,564.0,543.91,426.84
2016,11,30,14,30,961.0,59.0,3.3,17.0,533.0,482.81,374.46
2016,11,30,14,45,942.0,58.5,3.25,17.0,495.0,418.88,318.47
2016,11,30,15,0,923.0,58.0,3.2,17.0,457.0,355.82,261.93
2016,11,30,15,15,899.5,56.0,3.0,16.5,413.0,291.33,204.14
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,228.81,148.72
2016,11,30,15,45,841.5,50.5,2.6,15.5,320.5,165.66,96.62
2016,11,30,16,0,807.0,47.0,2.4,15.0,272.0,106.29,55.48
2016,11,30,16,15,753.0,43.0,2.1,14.0,221.5,47.16,36.52
2016,11,30,16,30,699.0,39.0,1.8,13.0,171.0,36.8,27.21
2016,11,30,16,45,602.0,32.5,1.5,12.0,122.0,30.37,21.14
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,24.1,14.42
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,11.66,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,9.0,1.35,3.5,14.5,105.39,0.0
2016,12,1,7,30,254.0,18.0,1.6,4.0,29.0,260.95,0.0
2016,12,1,7,45,383.0,28.5,1.85,5.0,71.0,415.54,330.13
2016,12,1,8,0,512.0,39.0,2.1,6.0,113.0,551.87,457.55
2016,12,1,8,15,586.5,46.0,2.1,6.5,161.5,641.42,533.34
2016,12,1,8,30,661.0,53.0,2.1,7.0,210.0,724.22,599.23
2016,12,1,8,45,705.5,58.0,2.15,8.0,257.5,786.81,645.39
2016,12,1,9,0,750.0,63.0,2.2,9.0,305.0,848.03,688.09
2016,12,1,9,15,780.5,67.0,2.4,10.0,349.5,892.44,718.12
2016,12,1,9,30,811.0,71.0,2.6,11.0,394.0,934.3,745.49
2016,12,1,9,45,832.0,73.5,2.85,12.0,433.5,961.79,762.45
2016,12,1,10,0,853.0,76.0,3.1,13.0,473.0,986.0,776.88
2016,12,1,10,15,868.0,78.0,3.2,13.5,506.0,1000.01,784.22
2016,12,1,10,30,883.0,80.0,3.3,14.0,539.0,1010.35,789.15
2016,12,1,10,45,893.0,81.5,3.45,15.0,565.0,999.3,778.25
2016,12,1,11,0,903.0,83.0,3.6,16.0,591.0,996.64,773.55
2016,12,1,11,15,909.5,84.0,3.55,16.0,609.5,986.24,765.0
2016,12,1,11,30,916.0,85.0,3.5,16.0,628.0,972.17,754.16
2016,12,1,11,45,921.0,84.5,3.45,16.5,638.5,951.31,737.39
2016,12,1,12,0,926.0,84.0,3.4,17.0,649.0,926.96,718.44
2016,12,1,12,15,926.5,84.5,3.4,17.0,651.0,896.46,697.01
2016,12,1,12,30,927.0,85.0,3.4,17.0,653.0,862.86,673.44
2016,12,1,12,45,924.5,84.5,3.4,17.5,646.5,822.87,644.04
2016,12,1,13,0,922.0,84.0,3.4,18.0,640.0,780.34,612.8
2016,12,1,13,15,916.5,83.5,3.4,18.0,625.0,733.36,578.52
2016,12,1,13,30,911.0,83.0,3.4,18.0,610.0,684.48,540.75
2016,12,1,13,45,658.0,149.0,3.4,18.0,522.0,556.0,440.2
2016,12,1,14,0,405.0,215.0,3.4,18.0,434.0,420.9,333.94
2016,12,1,14,15,636.0,146.0,3.4,18.0,469.0,463.1,365.03
2016,12,1,14,30,867.0,77.0,3.4,18.0,504.0,461.98,358.59
2016,12,1,14,45,849.5,75.0,3.4,18.0,467.5,401.33,305.61
2016,12,1,15,0,832.0,73.0,3.4,18.0,431.0,341.59,252.46
2016,12,1,15,15,806.0,69.5,3.2,17.5,388.5,279.45,197.4
2016,12,1,15,30,780.0,66.0,3.0,17.0,346.0,219.82,145.03
2016,12,1,15,45,742.0,62.0,2.8,17.0,300.0,160.8,96.43
2016,12,1,16,0,704.0,58.0,2.6,17.0,254.0,106.24,58.29
2016,12,1,16,15,644.5,52.0,2.25,15.5,205.5,54.25,35.47
2016,12,1,16,30,585.0,46.0,1.9,14.0,157.0,38.59,28.66
2016,12,1,16,45,483.0,37.5,1.6,13.0,111.0,31.32,21.88
2016,12,1,17,0,381.0,29.0,1.3,12.0,65.0,24.18,14.4
2016,12,1,17,15,190.5,14.5,1.3,11.5,32.5,11.83,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.55,9.0,8.0,6.29,0.0
2016,12,2,7,30,0.0,16.0,2.7,9.0,16.0,13.77,0.0
2016,12,2,7,45,47.5,35.0,2.9,9.0,42.0,104.72,79.25
2016,12,2,8,0,95.0,54.0,3.1,9.0,68.0,169.77,141.29
2016,12,2,8,15,124.0,74.5,3.2,9.5,99.5,222.16,188.5
2016,12,2,8,30,153.0,95.0,3.3,10.0,131.0,274.59,234.43
2016,12,2,8,45,178.5,112.0,3.4,10.5,162.5,318.0,271.47
2016,12,2,9,0,204.0,129.0,3.5,11.0,194.0,383.22,324.92
2016,12,2,9,15,102.0,117.0,3.6,11.5,149.5,238.78,201.6
2016,12,2,9,30,0.0,105.0,3.7,12.0,105.0,86.9,68.84
2016,12,2,9,45,103.0,154.5,3.8,12.5,202.0,281.08,235.41
2016,12,2,10,0,206.0,204.0,3.9,13.0,299.0,444.97,369.23
2016,12,2,10,15,103.0,172.0,3.95,13.5,219.5,293.85,242.79
2016,12,2,10,30,0.0,140.0,4.0,14.0,140.0,115.18,91.2
2016,12,2,10,45,0.0,79.5,4.05,14.5,79.5,61.13,45.94
2016,12,2,11,0,0.0,19.0,4.1,15.0,19.0,14.52,6.62
2016,12,2,11,15,0.0,16.5,4.1,15.0,16.5,12.62,5.0
2016,12,2,11,30,0.0,14.0,4.1,15.0,14.0,10.71,3.38
2016,12,2,11,45,0.0,60.5,4.1,15.0,60.5,46.48,33.43
2016,12,2,12,0,0.0,107.0,4.1,15.0,107.0,83.26,64.05
2016,12,2,12,15,6.0,159.0,4.1,15.0,162.5,132.63,105.0
2016,12,2,12,30,12.0,211.0,4.1,15.0,218.0,183.2,146.43
2016,12,2,12,45,6.0,125.0,4.15,15.0,128.5,102.61,80.17
2016,12,2,13,0,0.0,39.0,4.2,15.0,39.0,29.9,19.5
2016,12,2,13,15,0.0,80.5,4.25,15.0,80.5,61.95,46.39
2016,12,2,13,30,0.0,122.0,4.3,15.0,122.0,95.08,74.01
2016,12,2,13,45,0.0,72.0,4.4,15.0,72.0,55.33,40.93
2016,12,2,14,0,0.0,22.0,4.5,15.0,22.0,16.81,8.57
2016,12,2,14,15,8.5,102.0,4.55,15.0,106.5,82.95,64.32
2016,12,2,14,30,17.0,182.0,4.6,15.0,191.0,149.96,120.05
2016,12,2,14,45,11.0,165.0,4.7,15.0,171.0,132.26,105.5
2016,12,2,15,0,5.0,148.0,4.8,15.0,151.0,115.55,91.87
2016,12,2,15,15,2.5,134.0,4.7,14.5,135.5,103.01,81.78
2016,12,2,15,30,0.0,120.0,4.6,14.0,120.0,90.92,71.99
2016,12,2,15,45,0.0,103.5,4.5,14.0,103.5,77.84,60.99
2016,12,2,16,0,0.0,87.0,4.4,14.0,87.0,64.98,50.06
2016,12,2,16,15,0.0,69.5,4.3,13.5,69.5,51.7,38.7
2016,12,2,16,30,0.0,52.0,4.2,13.0,52.0,39.03,29.15
2016,12,2,16,45,0.0,36.5,4.1,13.0,36.5,27.7,18.67
2016,12,2,17,0,0.0,21.0,4.0,13.0,21.0,16.02,7.56
2016,12,2,17,15,0.0,10.5,4.05,12.5,10.5,7.99,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.4,8.0,1.0,0.79,0.0
2016,12,3,7,30,0.0,2.0,4.4,8.0,2.0,1.57,0.0
2016,12,3,7,45,0.0,6.0,4.45,8.0,6.0,4.54,0.0
2016,12,3,8,0,0.0,10.0,4.5,8.0,10.0,7.58,0.82
2016,12,3,8,15,0.0,15.5,4.45,8.0,15.5,11.77,4.59
2016,12,3,8,30,0.0,21.0,4.4,8.0,21.0,15.97,8.36
2016,12,3,8,45,0.0,25.5,4.35,8.0,25.5,19.41,11.43
2016,12,3,9,0,0.0,30.0,4.3,8.0,30.0,22.86,14.46
2016,12,3,9,15,0.0,41.0,4.4,8.0,41.0,31.31,21.84
2016,12,3,9,30,0.0,52.0,4.5,8.0,52.0,39.79,29.19
2016,12,3,9,45,0.0,33.0,4.65,8.0,33.0,25.2,16.38
2016,12,3,10,0,0.0,14.0,4.8,8.0,14.0,10.67,3.66
2016,12,3,10,15,0.0,74.5,4.95,8.0,74.5,57.22,44.04
2016,12,3,10,30,0.0,135.0,5.1,8.0,135.0,110.48,89.63
2016,12,3,10,45,0.0,118.5,5.25,8.0,118.5,94.37,75.67
2016,12,3,11,0,0.0,102.0,5.4,8.0,102.0,79.51,62.86
2016,12,3,11,15,0.0,101.5,5.5,8.0,101.5,78.93,62.28
2016,12,3,11,30,0.0,101.0,5.6,8.0,101.0,78.41,61.77
2016,12,3,11,45,1.0,137.5,5.75,8.5,138.5,110.45,88.87
2016,12,3,12,0,2.0,174.0,5.9,9.0,176.0,143.28,116.36
2016,12,3,12,15,1.0,94.0,5.75,9.0,95.0,73.36,57.15
2016,12,3,12,30,0.0,14.0,5.6,9.0,14.0,10.71,3.55
2016,12,3,12,45,0.0,71.0,5.45,9.0,71.0,54.6,41.19
2016,12,3,13,0,0.0,128.0,5.3,9.0,128.0,100.3,80.06
2016,12,3,13,15,0.0,106.0,5.1,9.0,106.0,82.16,64.7
2016,12,3,13,30,0.0,84.0,4.9,9.0,84.0,64.65,49.85
2016,12,3,13,45,0.0,67.0,4.75,9.0,67.0,51.46,38.65
2016,12,3,14,0,0.0,50.0,4.6,9.0,50.0,38.33,27.43
2016,12,3,14,15,0.0,64.5,4.4,9.0,64.5,49.5,37.12
2016,12,3,14,30,0.0,79.0,4.2,9.0,79.0,60.71,46.84
2016,12,3,14,45,0.0,53.5,4.05,9.0,53.5,40.98,29.92
2016,12,3,15,0,0.0,28.0,3.9,9.0,28.0,21.37,12.98
2016,12,3,15,15,0.0,25.5,3.55,9.0,25.5,19.44,11.34
2016,12,3,15,30,0.0,23.0,3.2,9.0,23.0,17.52,9.7
2016,12,3,15,45,0.0,19.5,2.9,9.0,19.5,14.83,7.37
2016,12,3,16,0,0.0,16.0,2.6,9.0,16.0,12.16,5.02
2016,12,3,16,15,0.0,13.0,2.35,9.0,13.0,9.87,2.99
2016,12,3,16,30,0.0,10.0,2.1,9.0,10.0,7.58,1.23
2016,12,3,16,45,0.0,7.0,1.85,9.0,7.0,5.3,0.0
2016,12,3,17,0,0.0,4.0,1.6,9.0,4.0,3.02,0.0
2016,12,3,17,15,0.0,2.0,1.6,8.5,2.0,1.51,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.18,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.36,0.0
2016,12,4,7,45,0.0,8.5,4.2,8.0,8.5,6.44,0.0
2016,12,4,8,0,0.0,14.0,4.3,8.0,14.0,10.63,3.42
2016,12,4,8,15,0.0,21.5,4.45,8.0,21.5,16.35,8.57
2016,12,4,8,30,0.0,29.0,4.6,8.0,29.0,22.09,13.71
2016,12,4,8,45,0.0,36.0,4.75,8.5,36.0,27.46,18.45
2016,12,4,9,0,0.0,43.0,4.9,9.0,43.0,32.85,23.12
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,21.34,13.03
2016,12,4,9,30,0.0,13.0,5.2,9.0,13.0,9.89,2.99
2016,12,4,9,45,0.0,33.5,5.4,9.5,33.5,25.58,16.6
2016,12,4,10,0,0.0,54.0,5.6,10.0,54.0,41.36,30.13
2016,12,4,10,15,0.0,79.5,5.3,10.0,79.5,61.09,47.01
2016,12,4,10,30,0.0,105.0,5.0,10.0,105.0,82.77,65.41
2016,12,4,10,45,0.0,73.5,4.7,10.0,73.5,56.47,42.85
2016,12,4,11,0,0.0,42.0,4.4,10.0,42.0,32.18,22.01
2016,12,4,11,15,0.0,28.0,4.5,10.0,28.0,21.43,12.76
2016,12,4,11,30,0.0,14.0,4.6,10.0,14.0,10.7,3.54
2016,12,4,11,45,0.0,80.5,4.7,10.0,80.5,61.95,47.32
2016,12,4,12,0,0.0,147.0,4.8,10.0,147.0,117.52,94.22
2016,12,4,12,15,1.0,160.0,4.95,10.0,161.0,129.36,104.13
2016,12,4,12,30,2.0,173.0,5.1,10.0,175.0,141.1,113.99
2016,12,4,12,45,2.0,173.5,5.35,10.0,175.5,140.94,113.89
2016,12,4,13,0,2.0,174.0,5.6,10.0,176.0,140.8,113.84
2016,12,4,13,15,1.0,137.0,5.6,10.0,138.0,108.32,86.58
2016,12,4,13,30,0.0,100.0,5.6,10.0,100.0,77.29,60.4
2016,12,4,13,45,0.0,56.0,5.7,10.5,56.0,42.97,31.16
2016,12,4,14,0,0.0,12.0,5.8,11.0,12.0,9.16,2.21
2016,12,4,14,15,0.0,27.0,5.6,11.0,27.0,20.64,12.09
2016,12,4,14,30,0.0,42.0,5.4,11.0,42.0,32.14,22.01
2016,12,4,14,45,69.5,115.0,5.2,11.0,145.0,123.73,99.31
2016,12,4,15,0,139.0,188.0,5.0,11.0,248.0,199.31,160.71
2016,12,4,15,15,133.5,170.0,4.8,10.5,223.0,171.74,136.88
2016,12,4,15,30,128.0,152.0,4.6,10.0,198.0,145.19,114.06
2016,12,4,15,45,118.5,132.5,4.4,10.0,170.5,118.04,91.04
2016,12,4,16,0,109.0,113.0,4.2,10.0,143.0,92.5,70.28
2016,12,4,16,15,95.5,92.5,4.05,9.5,115.0,67.91,52.08
2016,12,4,16,30,82.0,72.0,3.9,9.0,87.0,51.63,40.98
2016,12,4,16,45,56.5,52.0,3.8,9.0,61.0,37.9,28.07
2016,12,4,17,0,31.0,32.0,3.7,9.0,35.0,23.94,14.38
2016,12,4,17,15,15.5,16.0,3.7,9.0,17.5,12.28,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.79,0.0
2016,12,5,7,45,0.0,3.0,3.0,6.5,3.0,2.27,0.0
2016,12,5,8,0,0.0,5.0,3.1,7.0,5.0,3.78,0.0
2016,12,5,8,15,0.0,8.0,2.95,7.0,8.0,6.06,0.0
2016,12,5,8,30,0.0,11.0,2.8,7.0,11.0,8.34,1.7
2016,12,5,8,45,0.0,14.0,2.65,7.5,14.0,10.63,3.73
2016,12,5,9,0,0.0,17.0,2.5,8.0,17.0,12.93,5.74
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,45.19,34.03
2016,12,5,9,30,0.0,101.0,2.2,8.0,101.0,83.22,66.93
2016,12,5,9,45,0.0,82.0,2.1,8.0,82.0,63.59,49.77
2016,12,5,10,0,0.0,63.0,2.0,8.0,63.0,48.3,36.44
2016,12,5,10,15,0.0,48.0,1.95,8.0,48.0,36.75,26.36
2016,12,5,10,30,0.0,33.0,1.9,8.0,33.0,25.23,16.32
2016,12,5,10,45,0.5,99.5,1.85,8.5,99.5,78.1,61.72
2016,12,5,11,0,1.0,166.0,1.8,9.0,166.0,139.0,112.83
2016,12,5,11,15,0.5,153.5,1.8,9.0,153.5,125.64,101.33
2016,12,5,11,30,0.0,141.0,1.8,9.0,141.0,113.14,90.75
2016,12,5,11,45,0.5,153.5,1.85,9.5,153.5,124.26,99.86
2016,12,5,12,0,1.0,166.0,1.9,10.0,166.0,135.33,108.83
2016,12,5,12,15,2.5,174.0,1.95,10.0,175.5,143.13,115.32
2016,12,5,12,30,4.0,182.0,2.0,10.0,185.0,150.79,121.71
2016,12,5,12,45,2.0,112.0,2.15,10.0,113.5,88.77,69.9
2016,12,5,13,0,0.0,42.0,2.3,10.0,42.0,32.21,21.96
2016,12,5,13,15,6.5,122.5,2.4,10.0,126.5,100.19,79.89
2016,12,5,13,30,13.0,203.0,2.5,10.0,211.0,171.79,139.77
2016,12,5,13,45,6.5,182.0,2.6,10.5,186.0,148.63,120.17
2016,12,5,14,0,0.0,161.0,2.7,11.0,161.0,126.7,101.79
2016,12,5,14,15,0.0,143.5,2.75,11.0,143.5,112.03,89.71
2016,12,5,14,30,0.0,126.0,2.8,11.0,126.0,97.71,77.84
2016,12,5,14,45,0.0,107.0,2.85,11.0,107.0,82.52,65.15
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,67.63,52.61
2016,12,5,15,15,352.5,83.5,2.8,11.0,209.0,170.27,128.14
2016,12,5,15,30,705.0,79.0,2.7,11.0,330.0,219.58,152.03
2016,12,5,15,45,673.5,72.0,2.65,11.0,286.5,162.79,103.35
2016,12,5,16,0,642.0,65.0,2.6,11.0,243.0,109.77,63.68
2016,12,5,16,15,580.5,58.5,2.3,10.5,196.0,60.21,38.12
2016,12,5,16,30,519.0,52.0,2.0,10.0,149.0,42.83,32.95
2016,12,5,16,45,431.0,41.0,1.7,10.0,105.5,33.86,24.42
2016,12,5,17,0,343.0,30.0,1.4,10.0,62.0,24.87,15.13
2016,12,5,17,15,171.5,15.0,1.4,9.5,31.0,12.2,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,105.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,210.0,15.0,4.0,5.0,22.0,180.29,0.0
2016,12,6,7,45,365.0,25.0,4.15,5.5,62.5,392.34,295.53
2016,12,6,8,0,520.0,35.0,4.3,6.0,103.0,539.25,450.32
2016,12,6,8,15,599.5,41.5,4.55,6.5,151.5,634.92,536.2
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,731.84,618.08
2016,12,6,8,45,729.0,51.5,5.1,7.5,248.0,797.9,672.27
2016,12,6,9,0,779.0,55.0,5.4,8.0,296.0,862.79,723.3
2016,12,6,9,15,810.0,58.5,5.55,8.5,341.0,907.52,756.22
2016,12,6,9,30,841.0,62.0,5.7,9.0,386.0,949.8,786.36
2016,12,6,9,45,862.0,64.0,5.85,9.5,426.0,965.44,795.74
2016,12,6,10,0,883.0,66.0,6.0,10.0,466.0,989.32,811.33
2016,12,6,10,15,539.0,148.5,5.95,10.0,398.0,752.32,627.27
2016,12,6,10,30,195.0,231.0,5.9,10.0,330.0,456.23,382.04
2016,12,6,10,45,130.5,237.5,5.85,10.5,305.5,392.72,327.4
2016,12,6,11,0,66.0,244.0,5.8,11.0,281.0,307.88,254.68
2016,12,6,11,15,35.0,212.5,5.7,11.5,232.5,235.9,193.73
2016,12,6,11,30,4.0,181.0,5.6,12.0,184.0,153.79,123.98
2016,12,6,11,45,4.0,181.5,5.5,12.5,184.0,153.12,123.15
2016,12,6,12,0,4.0,182.0,5.4,13.0,184.0,152.58,122.39
2016,12,6,12,15,2.0,161.5,5.3,13.0,162.5,131.65,104.92
2016,12,6,12,30,0.0,141.0,5.2,13.0,141.0,111.74,88.29
2016,12,6,12,45,1.0,156.0,5.15,13.0,156.5,125.08,99.46
2016,12,6,13,0,2.0,171.0,5.1,13.0,172.0,138.32,110.51
2016,12,6,13,15,1.0,160.0,5.0,13.0,160.5,127.71,101.73
2016,12,6,13,30,0.0,149.0,4.9,13.0,149.0,117.44,93.26
2016,12,6,13,45,0.0,115.5,4.85,13.0,115.5,89.75,70.22
2016,12,6,14,0,0.0,82.0,4.8,13.0,82.0,63.06,47.89
2016,12,6,14,15,0.0,87.5,4.7,13.0,87.5,67.33,51.6
2016,12,6,14,30,0.0,93.0,4.6,13.0,93.0,71.64,55.35
2016,12,6,14,45,0.0,88.0,4.6,13.0,88.0,67.69,52.14
2016,12,6,15,0,0.0,83.0,4.6,13.0,83.0,63.77,48.93
2016,12,6,15,15,0.0,75.0,4.45,12.5,75.0,57.57,43.86
2016,12,6,15,30,0.0,67.0,4.3,12.0,67.0,51.38,38.73
2016,12,6,15,45,304.0,71.0,4.15,12.0,154.5,104.85,70.85
2016,12,6,16,0,608.0,75.0,4.0,12.0,242.0,116.23,70.11
2016,12,6,16,15,544.5,67.0,3.6,11.0,195.5,67.28,43.88
2016,12,6,16,30,481.0,59.0,3.2,10.0,149.0,48.19,37.74
2016,12,6,16,45,368.5,47.5,2.8,9.5,104.5,38.88,28.9
2016,12,6,17,0,256.0,36.0,2.4,9.0,60.0,27.36,17.29
2016,12,6,17,15,128.0,18.0,2.4,8.5,30.0,13.71,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,18.0,123.19,0.0
2016,12,7,7,45,276.0,27.0,1.55,3.5,55.5,317.49,234.91
2016,12,7,8,0,412.0,40.0,1.8,4.0,93.0,462.47,385.6
2016,12,7,8,15,494.0,48.5,1.75,4.5,138.5,558.38,468.86
2016,12,7,8,30,576.0,57.0,1.7,5.0,184.0,656.8,548.52
2016,12,7,8,45,625.0,63.5,1.65,6.0,230.0,723.02,597.96
2016,12,7,9,0,674.0,70.0,1.6,7.0,276.0,788.71,644.14
2016,12,7,9,15,708.5,74.5,1.55,7.5,319.5,836.33,675.87
2016,12,7,9,30,743.0,79.0,1.5,8.0,363.0,881.94,704.99
2016,12,7,9,45,765.5,82.5,1.45,8.5,402.0,904.63,716.97
2016,12,7,10,0,788.0,86.0,1.4,9.0,441.0,932.02,732.16
2016,12,7,10,15,804.5,88.5,1.3,9.5,474.0,948.85,738.89
2016,12,7,10,30,821.0,91.0,1.2,10.0,507.0,962.19,743.22
2016,12,7,10,45,475.0,174.5,1.15,10.5,418.0,705.37,558.75
2016,12,7,11,0,129.0,258.0,1.1,11.0,329.0,409.54,328.76
2016,12,7,11,15,130.5,266.0,1.05,11.5,340.0,412.65,332.08
2016,12,7,11,30,132.0,274.0,1.0,12.0,351.0,415.26,332.74
2016,12,7,11,45,128.5,279.0,0.95,12.5,355.0,409.27,326.75
2016,12,7,12,0,125.0,284.0,0.9,13.0,359.0,403.05,320.74
2016,12,7,12,15,73.5,258.0,0.9,13.0,302.0,302.84,242.08
2016,12,7,12,30,22.0,232.0,0.9,13.0,245.0,211.55,168.89
2016,12,7,12,45,22.0,230.0,0.95,13.5,243.0,207.64,165.92
2016,12,7,13,0,22.0,228.0,1.0,14.0,241.0,203.81,162.63
2016,12,7,13,15,46.5,242.0,1.0,14.0,269.0,245.39,196.38
2016,12,7,13,30,71.0,256.0,1.0,14.0,297.0,270.34,216.31
2016,12,7,13,45,95.5,251.0,1.0,14.5,304.0,274.36,219.24
2016,12,7,14,0,120.0,246.0,1.0,15.0,311.0,285.89,227.84
2016,12,7,14,15,60.5,201.5,0.9,15.0,234.0,197.63,157.23
2016,12,7,14,30,1.0,157.0,0.8,15.0,157.0,123.06,97.1
2016,12,7,14,45,0.5,145.5,0.75,15.0,145.5,113.08,89.31
2016,12,7,15,0,0.0,134.0,0.7,15.0,134.0,103.3,81.44
2016,12,7,15,15,344.0,108.0,0.55,15.0,230.5,190.2,141.99
2016,12,7,15,30,688.0,82.0,0.4,15.0,327.0,221.66,150.56
2016,12,7,15,45,647.0,76.5,0.3,15.0,282.5,165.55,104.06
2016,12,7,16,0,606.0,71.0,0.2,15.0,238.0,114.3,66.8
2016,12,7,16,15,543.5,63.5,0.35,14.0,192.0,65.81,41.3
2016,12,7,16,30,481.0,56.0,0.5,13.0,146.0,45.74,35.16
2016,12,7,16,45,381.0,44.5,0.65,12.5,103.0,36.44,26.46
2016,12,7,17,0,281.0,33.0,0.8,12.0,60.0,27.15,16.95
2016,12,7,17,15,140.5,16.5,0.9,11.5,30.0,13.4,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,7.25,1.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,7.4,1.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,21.5,7.55,1.5,21.5,16.94,6.9
2016,12,8,8,0,0.0,37.0,7.7,2.0,37.0,33.13,22.96
2016,12,8,8,15,0.0,56.5,7.85,2.0,56.5,53.67,41.72
2016,12,8,8,30,0.0,76.0,8.0,2.0,76.0,72.86,59.22
2016,12,8,8,45,7.0,94.0,8.15,2.5,96.5,95.85,80.11
2016,12,8,9,0,14.0,112.0,8.3,3.0,117.0,118.87,100.73
2016,12,8,9,15,9.0,122.5,8.3,3.0,126.0,120.74,102.0
2016,12,8,9,30,4.0,133.0,8.3,3.0,135.0,123.13,103.63
2016,12,8,9,45,7.0,146.5,8.35,3.0,150.0,137.26,115.92
2016,12,8,10,0,10.0,160.0,8.4,3.0,165.0,151.5,128.22
2016,12,8,10,15,11.5,172.0,8.3,3.0,177.5,162.65,137.66
2016,12,8,10,30,13.0,184.0,8.2,3.0,190.0,173.85,147.12
2016,12,8,10,45,11.5,188.0,8.15,3.5,193.5,173.72,146.36
2016,12,8,11,0,10.0,192.0,8.1,4.0,197.0,173.93,145.95
2016,12,8,11,15,38.0,224.5,8.0,4.0,246.5,253.03,214.55
2016,12,8,11,30,66.0,257.0,7.9,4.0,296.0,312.2,265.32
2016,12,8,11,45,33.0,211.5,7.85,4.0,231.0,226.18,190.9
2016,12,8,12,0,0.0,166.0,7.8,4.0,166.0,134.63,111.13
2016,12,8,12,15,24.5,213.0,7.7,3.5,227.5,197.98,166.67
2016,12,8,12,30,49.0,260.0,7.6,3.0,289.0,279.5,237.0
2016,12,8,12,45,53.0,260.0,7.55,3.0,291.5,277.86,235.54
2016,12,8,13,0,57.0,260.0,7.5,3.0,294.0,275.87,233.89
2016,12,8,13,15,39.0,238.5,7.4,3.0,262.0,236.98,200.35
2016,12,8,13,30,21.0,217.0,7.3,3.0,230.0,189.58,159.47
2016,12,8,13,45,58.0,229.5,7.2,3.0,261.5,231.87,196.44
2016,12,8,14,0,95.0,242.0,7.1,3.0,293.0,258.71,219.57
2016,12,8,14,15,123.5,230.5,6.95,3.0,293.0,263.94,223.78
2016,12,8,14,30,152.0,219.0,6.8,3.0,293.0,256.12,216.38
2016,12,8,14,45,87.5,191.0,6.65,3.0,233.5,188.81,158.47
2016,12,8,15,0,23.0,163.0,6.5,3.0,174.0,133.65,111.57
2016,12,8,15,15,19.5,148.5,6.35,3.0,156.5,119.04,98.96
2016,12,8,15,30,16.0,134.0,6.2,3.0,139.0,104.98,86.79
2016,12,8,15,45,11.5,117.0,6.05,3.0,120.5,89.51,73.41
2016,12,8,16,0,7.0,100.0,5.9,3.0,102.0,74.79,60.64
2016,12,8,16,15,3.5,81.5,5.6,2.5,82.5,59.88,47.62
2016,12,8,16,30,0.0,63.0,5.3,2.0,63.0,46.26,37.18
2016,12,8,16,45,0.0,44.5,5.05,2.0,44.5,33.1,24.54
2016,12,8,17,0,0.0,26.0,4.8,2.0,26.0,19.76,11.37
2016,12,8,17,15,0.0,13.0,4.6,1.5,13.0,9.91,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,87.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,174.0,13.0,3.2,-2.0,17.0,149.26,0.0
2016,12,9,7,45,330.0,24.0,3.45,-1.5,56.0,355.86,255.91
2016,12,9,8,0,486.0,35.0,3.7,-1.0,95.0,520.52,442.41
2016,12,9,8,15,569.0,42.0,3.8,-0.5,143.0,605.76,521.93
2016,12,9,8,30,652.0,49.0,3.9,0.0,191.0,705.97,607.84
2016,12,9,8,45,703.5,54.0,4.05,0.0,239.0,775.17,666.23
2016,12,9,9,0,755.0,59.0,4.2,0.0,287.0,843.37,721.48
2016,12,9,9,15,788.0,62.5,4.05,0.5,332.0,890.07,754.19
2016,12,9,9,30,821.0,66.0,3.9,1.0,377.0,934.35,783.76
2016,12,9,9,45,456.0,130.5,3.8,1.5,306.5,652.85,559.72
2016,12,9,10,0,91.0,195.0,3.7,2.0,236.0,298.17,256.1
2016,12,9,10,15,92.5,209.5,3.5,2.5,254.0,311.69,267.35
2016,12,9,10,30,94.0,224.0,3.3,3.0,272.0,324.99,277.14
2016,12,9,10,45,93.5,236.0,3.1,3.5,286.0,332.79,282.21
2016,12,9,11,0,93.0,248.0,2.9,4.0,300.0,340.39,287.1
2016,12,9,11,15,111.0,259.5,2.7,4.0,323.0,364.85,307.0
2016,12,9,11,30,129.0,271.0,2.5,4.0,346.0,409.77,342.88
2016,12,9,11,45,129.0,276.0,2.35,4.5,352.0,407.14,339.16
2016,12,9,12,0,129.0,281.0,2.2,5.0,358.0,404.11,335.42
2016,12,9,12,15,191.5,279.5,2.0,5.0,394.0,447.08,370.75
2016,12,9,12,30,254.0,278.0,1.8,5.0,430.0,485.64,401.43
2016,12,9,12,45,253.0,275.5,1.65,5.5,426.0,468.18,385.77
2016,12,9,13,0,252.0,273.0,1.5,6.0,422.0,450.23,370.14
2016,12,9,13,15,225.5,269.0,1.4,6.0,400.5,412.4,339.23
2016,12,9,13,30,199.0,265.0,1.3,6.0,379.0,376.51,309.85
2016,12,9,13,45,203.5,254.5,1.2,6.5,367.0,355.49,292.15
2016,12,9,14,0,208.0,244.0,1.1,7.0,355.0,333.97,273.75
2016,12,9,14,15,139.5,227.5,1.05,7.0,300.0,269.79,221.15
2016,12,9,14,30,71.0,211.0,1.0,7.0,245.0,205.75,168.68
2016,12,9,14,45,37.0,178.5,1.0,7.0,196.5,158.84,130.08
2016,12,9,15,0,3.0,146.0,1.0,7.0,148.0,113.74,92.77
2016,12,9,15,15,1.5,132.5,1.0,6.5,133.5,101.94,83.19
2016,12,9,15,30,0.0,119.0,1.0,6.0,119.0,90.47,73.68
2016,12,9,15,45,348.5,90.0,1.05,6.0,186.0,129.11,91.2
2016,12,9,16,0,697.0,61.0,1.1,6.0,253.0,121.05,71.17
2016,12,9,16,15,636.5,55.0,1.0,5.5,205.0,65.19,38.98
2016,12,9,16,30,576.0,49.0,0.9,5.0,157.0,40.88,31.9
2016,12,9,16,45,475.5,40.0,0.85,4.5,111.5,33.3,24.56
2016,12,9,17,0,375.0,31.0,0.8,4.0,66.0,25.82,16.54
2016,12,9,17,15,187.5,15.5,0.85,3.5,33.0,12.64,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
