Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.5,6.0,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,85.0,12.0,1.0,2.0,15.0,77.26,0.0
2016,12,10,7,45,223.5,27.0,1.15,2.5,50.5,266.85,182.16
2016,12,10,8,0,362.0,42.0,1.3,3.0,86.0,418.29,348.22
2016,12,10,8,15,449.5,51.5,1.35,3.0,131.0,519.91,438.07
2016,12,10,8,30,537.0,61.0,1.4,3.0,176.0,623.91,524.39
2016,12,10,8,45,591.5,68.0,1.45,3.5,222.5,695.69,580.69
2016,12,10,9,0,646.0,75.0,1.5,4.0,269.0,767.02,634.05
2016,12,10,9,15,683.0,80.0,1.6,4.5,312.5,817.72,670.43
2016,12,10,9,30,720.0,85.0,1.7,5.0,356.0,866.47,704.41
2016,12,10,9,45,745.0,89.0,1.85,5.5,395.0,899.56,726.87
2016,12,10,10,0,770.0,93.0,2.0,6.0,434.0,929.79,747.08
2016,12,10,10,15,440.5,159.0,2.05,6.0,357.5,666.83,549.94
2016,12,10,10,30,111.0,225.0,2.1,6.0,281.0,343.67,287.06
2016,12,10,10,45,98.0,235.0,2.15,6.5,286.5,336.38,281.13
2016,12,10,11,0,85.0,245.0,2.2,7.0,292.0,329.26,273.85
2016,12,10,11,15,92.0,255.5,2.3,7.5,307.5,342.17,283.72
2016,12,10,11,30,99.0,266.0,2.4,8.0,323.0,354.55,293.02
2016,12,10,11,45,87.5,268.0,2.5,8.5,319.5,339.47,279.68
2016,12,10,12,0,76.0,270.0,2.6,9.0,316.0,325.04,267.06
2016,12,10,12,15,42.5,236.0,2.65,9.0,262.0,253.68,208.15
2016,12,10,12,30,9.0,202.0,2.7,9.0,208.0,173.39,141.1
2016,12,10,12,45,8.0,197.5,2.75,9.0,202.5,167.35,136.24
2016,12,10,13,0,7.0,193.0,2.8,9.0,197.0,161.55,131.44
2016,12,10,13,15,3.5,156.5,2.8,9.0,158.5,126.65,102.25
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,93.55,74.39
2016,12,10,13,45,0.0,107.5,2.85,9.5,107.5,83.32,65.71
2016,12,10,14,0,0.0,95.0,2.9,10.0,95.0,73.27,57.17
2016,12,10,14,15,0.0,94.5,2.9,10.0,94.5,72.86,56.93
2016,12,10,14,30,0.0,94.0,2.9,10.0,94.0,72.44,56.69
2016,12,10,14,45,380.0,91.5,2.95,10.0,253.5,239.44,192.69
2016,12,10,15,0,760.0,89.0,3.0,10.0,413.0,345.49,267.4
2016,12,10,15,15,731.5,85.0,2.95,9.5,372.0,285.74,212.94
2016,12,10,15,30,703.0,81.0,2.9,9.0,331.0,228.8,161.59
2016,12,10,15,45,668.0,74.5,2.85,9.0,287.0,171.79,112.14
2016,12,10,16,0,633.0,68.0,2.8,9.0,243.0,118.92,71.07
2016,12,10,16,15,570.5,61.0,2.4,8.5,196.5,68.89,42.36
2016,12,10,16,30,508.0,54.0,2.0,8.0,150.0,44.32,34.59
2016,12,10,16,45,410.5,43.5,1.7,7.5,106.5,35.77,26.42
2016,12,10,17,0,313.0,33.0,1.4,7.0,63.0,27.25,17.54
2016,12,10,17,15,156.5,16.5,1.4,6.5,31.5,13.41,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,5.5,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,11.0,4.1,8.0,14.0,93.9,0.0
2016,12,11,7,45,258.5,23.5,4.25,8.5,49.5,291.79,188.77
2016,12,11,8,0,410.0,36.0,4.4,9.0,85.0,454.79,374.89
2016,12,11,8,15,496.0,44.0,4.6,9.5,130.0,552.74,463.61
2016,12,11,8,30,582.0,52.0,4.8,10.0,175.0,653.82,549.21
2016,12,11,8,45,633.5,58.0,5.05,10.5,221.0,721.67,605.05
2016,12,11,9,0,685.0,64.0,5.3,11.0,267.0,789.26,658.34
2016,12,11,9,15,342.5,51.0,5.25,11.5,152.5,440.58,376.17
2016,12,11,9,30,0.0,38.0,5.2,12.0,38.0,29.01,19.35
2016,12,11,9,45,5.0,98.5,5.2,12.5,101.0,84.6,67.15
2016,12,11,10,0,10.0,159.0,5.2,13.0,164.0,151.09,123.1
2016,12,11,10,15,12.0,170.5,5.2,13.5,176.5,162.16,131.83
2016,12,11,10,30,14.0,182.0,5.2,14.0,189.0,173.31,140.61
2016,12,11,10,45,68.5,216.5,5.25,14.5,253.5,284.34,233.33
2016,12,11,11,0,123.0,251.0,5.3,15.0,318.0,396.67,324.18
2016,12,11,11,15,180.0,258.5,5.35,15.0,360.0,452.75,369.78
2016,12,11,11,30,237.0,266.0,5.4,15.0,402.0,506.2,412.82
2016,12,11,11,45,430.0,219.5,5.5,15.5,472.0,662.86,537.74
2016,12,11,12,0,623.0,173.0,5.6,16.0,542.0,777.21,626.77
2016,12,11,12,15,412.5,228.5,5.55,16.0,473.5,621.63,502.37
2016,12,11,12,30,202.0,284.0,5.5,16.0,405.0,450.23,364.08
2016,12,11,12,45,244.5,276.0,5.5,16.5,421.0,463.09,374.72
2016,12,11,13,0,287.0,268.0,5.5,17.0,437.0,488.45,394.08
2016,12,11,13,15,517.5,195.5,5.45,17.0,492.5,577.57,466.81
2016,12,11,13,30,748.0,123.0,5.4,17.0,548.0,638.27,515.0
2016,12,11,13,45,575.5,167.5,5.35,17.5,487.0,527.49,424.62
2016,12,11,14,0,403.0,212.0,5.3,18.0,426.0,425.75,341.53
2016,12,11,14,15,372.5,205.0,5.15,17.5,395.0,378.27,303.02
2016,12,11,14,30,342.0,198.0,5.0,17.0,364.0,333.56,266.11
2016,12,11,14,45,250.0,192.5,4.9,17.0,309.0,268.65,212.93
2016,12,11,15,0,158.0,187.0,4.8,17.0,254.0,208.2,164.05
2016,12,11,15,15,150.0,170.5,4.6,16.5,229.5,179.9,140.28
2016,12,11,15,30,142.0,154.0,4.4,16.0,205.0,152.82,117.45
2016,12,11,15,45,137.0,134.0,4.2,16.0,178.0,124.95,93.93
2016,12,11,16,0,132.0,114.0,4.0,16.0,151.0,98.2,72.18
2016,12,11,16,15,118.0,94.0,3.75,15.5,122.5,72.21,53.14
2016,12,11,16,30,104.0,74.0,3.5,15.0,94.0,53.07,41.28
2016,12,11,16,45,81.0,54.0,3.25,14.5,67.0,39.37,28.74
2016,12,11,17,0,58.0,34.0,3.0,14.0,40.0,25.38,15.44
2016,12,11,17,15,29.0,17.0,2.9,13.5,20.0,13.05,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.0,3.5,4.0,6.5,0.0,0.0
2016,12,12,7,30,125.0,10.0,3.6,4.0,13.0,107.31,0.0
2016,12,12,7,45,277.5,22.0,3.75,4.5,48.5,304.36,190.52
2016,12,12,8,0,430.0,34.0,3.9,5.0,84.0,469.5,390.29
2016,12,12,8,15,516.0,41.5,3.9,5.5,129.5,566.84,479.25
2016,12,12,8,30,602.0,49.0,3.9,6.0,175.0,667.54,564.24
2016,12,12,8,45,654.5,54.5,3.9,7.0,221.5,727.76,611.9
2016,12,12,9,0,707.0,60.0,3.9,8.0,268.0,796.84,663.65
2016,12,12,9,15,741.5,63.5,3.8,8.5,312.0,844.6,697.42
2016,12,12,9,30,776.0,67.0,3.7,9.0,356.0,890.11,728.22
2016,12,12,9,45,799.5,70.0,3.6,9.5,395.5,921.42,747.53
2016,12,12,10,0,823.0,73.0,3.5,10.0,435.0,949.7,764.21
2016,12,12,10,15,839.5,75.0,3.35,10.5,468.5,966.34,771.82
2016,12,12,10,30,856.0,77.0,3.2,11.0,502.0,979.48,776.9
2016,12,12,10,45,867.0,78.5,3.1,11.5,528.5,970.99,767.11
2016,12,12,11,0,878.0,80.0,3.0,12.0,555.0,970.88,763.67
2016,12,12,11,15,885.0,81.0,2.8,12.5,574.5,962.65,753.72
2016,12,12,11,30,892.0,82.0,2.6,13.0,594.0,950.86,741.52
2016,12,12,11,45,899.0,81.5,2.4,13.5,605.5,933.69,725.78
2016,12,12,12,0,906.0,81.0,2.2,14.0,617.0,913.02,707.84
2016,12,12,12,15,907.0,81.5,2.0,14.5,620.5,884.88,684.91
2016,12,12,12,30,908.0,82.0,1.8,15.0,624.0,853.65,660.08
2016,12,12,12,45,905.5,81.5,1.6,15.5,618.5,815.59,630.64
2016,12,12,13,0,903.0,81.0,1.4,16.0,613.0,775.01,599.6
2016,12,12,13,15,898.0,80.5,1.25,16.0,600.0,730.32,567.26
2016,12,12,13,30,893.0,80.0,1.1,16.0,587.0,683.69,531.18
2016,12,12,13,45,884.5,79.0,0.95,16.0,565.5,632.66,491.26
2016,12,12,14,0,876.0,78.0,0.8,16.0,544.0,580.47,449.64
2016,12,12,14,15,863.5,76.5,0.8,16.0,516.0,524.8,405.76
2016,12,12,14,30,851.0,75.0,0.8,16.0,488.0,470.42,361.36
2016,12,12,14,45,829.5,74.0,0.8,16.0,452.5,410.53,311.42
2016,12,12,15,0,808.0,73.0,0.8,16.0,417.0,351.9,261.1
2016,12,12,15,15,782.5,69.5,0.8,16.0,376.5,291.4,208.46
2016,12,12,15,30,757.0,66.0,0.8,16.0,336.0,233.27,157.63
2016,12,12,15,45,718.5,62.5,0.8,16.0,291.5,175.61,109.4
2016,12,12,16,0,680.0,59.0,0.8,16.0,247.0,122.35,69.35
2016,12,12,16,15,622.0,53.0,0.8,15.0,200.5,67.51,37.58
2016,12,12,16,30,564.0,47.0,0.8,14.0,154.0,39.19,29.23
2016,12,12,16,45,466.5,38.5,0.85,13.5,109.5,32.01,22.5
2016,12,12,17,0,369.0,30.0,0.9,13.0,65.0,24.92,15.23
2016,12,12,17,15,184.5,15.0,0.95,12.5,32.5,12.19,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,177.0,19.5,2.8,10.0,39.5,216.09,124.57
2016,12,13,8,0,354.0,39.0,3.1,11.0,79.0,407.52,331.57
2016,12,13,8,15,443.5,48.5,3.0,11.5,123.5,509.93,422.05
2016,12,13,8,30,533.0,58.0,2.9,12.0,168.0,615.27,508.38
2016,12,13,8,45,597.5,63.0,2.8,12.5,215.0,693.71,569.39
2016,12,13,9,0,662.0,68.0,2.7,13.0,262.0,772.0,627.03
2016,12,13,9,15,699.0,72.5,2.7,13.5,306.0,822.21,661.94
2016,12,13,9,30,736.0,77.0,2.7,14.0,350.0,870.58,694.36
2016,12,13,9,45,766.0,79.0,2.75,15.0,390.0,899.32,710.87
2016,12,13,10,0,796.0,81.0,2.8,16.0,430.0,932.91,730.53
2016,12,13,10,15,814.0,83.5,2.8,16.5,463.5,951.83,740.5
2016,12,13,10,30,832.0,86.0,2.8,17.0,497.0,967.28,748.16
2016,12,13,10,45,847.5,86.5,2.85,17.5,525.0,974.1,750.39
2016,12,13,11,0,863.0,87.0,2.9,18.0,553.0,977.2,750.29
2016,12,13,11,15,871.0,88.0,2.95,18.0,572.0,969.87,744.66
2016,12,13,11,30,879.0,89.0,3.0,18.0,591.0,958.89,736.77
2016,12,13,11,45,897.0,84.0,3.1,18.0,605.5,935.51,720.87
2016,12,13,12,0,915.0,79.0,3.2,18.0,620.0,919.45,710.2
2016,12,13,12,15,916.0,79.0,3.3,18.0,623.0,890.61,690.55
2016,12,13,12,30,917.0,79.0,3.4,18.0,626.0,858.67,668.75
2016,12,13,12,45,916.0,78.5,3.5,18.5,621.0,821.62,641.96
2016,12,13,13,0,915.0,78.0,3.6,19.0,616.0,781.91,613.18
2016,12,13,13,15,910.5,77.5,3.65,19.0,603.0,737.22,581.52
2016,12,13,13,30,906.0,77.0,3.7,19.0,590.0,690.5,545.83
2016,12,13,13,45,898.5,75.5,3.75,19.0,569.0,639.08,505.61
2016,12,13,14,0,891.0,74.0,3.8,19.0,548.0,586.37,463.34
2016,12,13,14,15,879.0,72.5,3.8,18.5,520.0,530.32,417.96
2016,12,13,14,30,867.0,71.0,3.8,18.0,492.0,473.91,370.81
2016,12,13,14,45,846.0,70.0,3.8,18.0,456.5,414.93,319.63
2016,12,13,15,0,825.0,69.0,3.8,18.0,421.0,355.66,267.08
2016,12,13,15,15,800.0,66.0,3.65,17.5,380.5,294.85,213.03
2016,12,13,15,30,775.0,63.0,3.5,17.0,340.0,236.3,160.89
2016,12,13,15,45,740.0,59.0,3.4,16.5,295.5,177.73,110.98
2016,12,13,16,0,705.0,55.0,3.3,16.0,251.0,123.11,69.1
2016,12,13,16,15,648.5,49.5,3.1,15.0,204.0,70.44,38.84
2016,12,13,16,30,592.0,44.0,2.9,14.0,157.0,40.2,30.09
2016,12,13,16,45,495.0,36.5,2.7,13.0,112.0,30.56,21.25
2016,12,13,17,0,398.0,29.0,2.5,12.0,67.0,24.2,14.71
2016,12,13,17,15,199.0,14.5,2.65,11.5,33.5,11.8,0.0
2016,12,13,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,188.0,18.0,2.8,4.5,39.5,221.58,122.16
2016,12,14,8,0,376.0,36.0,3.0,5.0,79.0,423.86,350.93
2016,12,14,8,15,466.0,45.5,2.8,5.5,124.0,526.35,443.57
2016,12,14,8,30,556.0,55.0,2.6,6.0,169.0,632.39,531.55
2016,12,14,8,45,609.5,61.5,2.4,6.5,215.0,702.62,586.45
2016,12,14,9,0,663.0,68.0,2.2,7.0,261.0,772.59,637.74
2016,12,14,9,15,349.5,107.0,2.1,7.5,210.0,516.55,435.7
2016,12,14,9,30,36.0,146.0,2.0,8.0,159.0,192.25,160.52
2016,12,14,9,45,37.0,162.0,1.95,9.0,177.0,208.07,173.74
2016,12,14,10,0,38.0,178.0,1.9,10.0,195.0,223.81,185.64
2016,12,14,10,15,39.5,191.5,1.85,10.5,210.5,236.62,195.32
2016,12,14,10,30,41.0,205.0,1.8,11.0,226.0,249.4,204.87
2016,12,14,10,45,37.0,212.5,1.75,12.0,232.0,249.16,203.2
2016,12,14,11,0,33.0,220.0,1.7,13.0,238.0,249.2,201.87
2016,12,14,11,15,34.0,227.0,1.65,13.5,246.5,253.7,204.75
2016,12,14,11,30,35.0,234.0,1.6,14.0,255.0,258.2,207.63
2016,12,14,11,45,42.5,244.5,1.6,14.5,270.0,272.55,218.63
2016,12,14,12,0,50.0,255.0,1.6,15.0,285.0,286.29,229.01
2016,12,14,12,15,49.0,257.0,1.55,15.0,287.0,282.71,225.85
2016,12,14,12,30,48.0,259.0,1.5,15.0,289.0,279.21,222.88
2016,12,14,12,45,44.5,253.0,1.5,15.5,280.0,265.46,211.5
2016,12,14,13,0,41.0,247.0,1.5,16.0,271.0,252.3,200.67
2016,12,14,13,15,116.5,256.0,1.45,16.0,322.5,324.93,259.26
2016,12,14,13,30,192.0,265.0,1.4,16.0,374.0,374.47,298.08
2016,12,14,13,45,205.0,254.0,1.4,16.5,366.5,358.62,284.81
2016,12,14,14,0,218.0,243.0,1.4,17.0,359.0,341.46,270.68
2016,12,14,14,15,267.5,223.0,1.45,17.0,357.5,343.11,271.48
2016,12,14,14,30,317.0,203.0,1.5,17.0,356.0,328.92,259.07
2016,12,14,14,45,540.0,146.0,1.55,17.0,385.0,355.67,275.53
2016,12,14,15,0,763.0,89.0,1.6,17.0,414.0,352.98,264.84
2016,12,14,15,15,734.5,85.0,1.55,16.5,374.0,293.0,212.61
2016,12,14,15,30,706.0,81.0,1.5,16.0,334.0,235.8,162.78
2016,12,14,15,45,666.0,75.5,1.5,16.0,289.5,178.42,114.51
2016,12,14,16,0,626.0,70.0,1.5,16.0,245.0,125.71,74.16
2016,12,14,16,15,565.5,63.0,1.45,15.0,199.0,75.69,44.64
2016,12,14,16,30,505.0,56.0,1.4,14.0,153.0,45.86,35.12
2016,12,14,16,45,409.5,45.0,1.35,13.0,109.0,36.95,26.89
2016,12,14,17,0,314.0,34.0,1.3,12.0,65.0,28.04,18.02
2016,12,14,17,15,157.0,17.0,1.5,11.5,32.5,13.79,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,3.35,2.5,7.0,5.3,0.0
2016,12,15,8,0,0.0,14.0,3.5,3.0,14.0,10.63,3.37
2016,12,15,8,15,0.0,22.5,3.55,3.5,22.5,17.12,9.36
2016,12,15,8,30,0.0,31.0,3.6,4.0,31.0,23.63,15.29
2016,12,15,8,45,0.0,40.0,3.65,4.5,40.0,30.55,21.5
2016,12,15,9,0,0.0,49.0,3.7,5.0,49.0,37.48,27.64
2016,12,15,9,15,0.0,49.5,3.65,5.0,49.5,37.86,27.96
2016,12,15,9,30,0.0,50.0,3.6,5.0,50.0,38.24,28.25
2016,12,15,9,45,0.0,55.5,3.55,5.5,55.5,42.49,31.86
2016,12,15,10,0,0.0,61.0,3.5,6.0,61.0,46.75,35.44
2016,12,15,10,15,0.0,69.0,3.4,6.5,69.0,52.95,40.67
2016,12,15,10,30,0.0,77.0,3.3,7.0,77.0,59.16,45.87
2016,12,15,10,45,0.0,92.5,3.2,7.5,92.5,71.68,56.47
2016,12,15,11,0,0.0,108.0,3.1,8.0,108.0,84.97,67.62
2016,12,15,11,15,0.0,116.0,2.95,8.0,116.0,91.69,73.23
2016,12,15,11,30,0.0,124.0,2.8,8.0,124.0,98.39,78.83
2016,12,15,11,45,0.0,122.5,2.7,8.5,122.5,96.78,77.23
2016,12,15,12,0,0.0,121.0,2.6,9.0,121.0,95.26,75.74
2016,12,15,12,15,0.0,124.5,2.5,9.5,124.5,98.05,77.92
2016,12,15,12,30,0.0,128.0,2.4,10.0,128.0,100.84,80.1
2016,12,15,12,45,0.0,139.0,2.35,10.5,139.0,109.98,87.61
2016,12,15,13,0,0.0,150.0,2.3,11.0,150.0,119.09,95.07
2016,12,15,13,15,0.0,145.0,2.2,11.0,145.0,114.57,91.34
2016,12,15,13,30,0.0,140.0,2.1,11.0,140.0,110.14,87.72
2016,12,15,13,45,2.5,157.5,2.05,11.0,159.0,126.05,101.17
2016,12,15,14,0,5.0,175.0,2.0,11.0,178.0,141.61,114.26
2016,12,15,14,15,2.5,160.0,1.95,11.0,161.5,127.12,102.27
2016,12,15,14,30,0.0,145.0,1.9,11.0,145.0,113.18,90.8
2016,12,15,14,45,39.0,164.0,1.85,11.5,181.0,148.57,120.06
2016,12,15,15,0,78.0,183.0,1.8,12.0,217.0,173.68,139.7
2016,12,15,15,15,69.0,167.5,1.75,11.5,195.5,151.78,121.46
2016,12,15,15,30,60.0,152.0,1.7,11.0,174.0,131.16,104.38
2016,12,15,15,45,292.0,121.5,1.7,11.0,206.0,146.15,106.57
2016,12,15,16,0,524.0,91.0,1.7,11.0,238.0,129.2,82.85
2016,12,15,16,15,461.5,80.5,1.5,10.0,192.5,82.23,53.33
2016,12,15,16,30,399.0,70.0,1.3,9.0,147.0,52.45,41.79
2016,12,15,16,45,306.5,55.5,1.1,8.5,104.5,41.62,31.6
2016,12,15,17,0,214.0,41.0,0.9,8.0,62.0,30.77,20.77
2016,12,15,17,15,107.0,20.5,0.9,7.5,31.0,15.52,0.0
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,18.5,3.7,8.5,37.0,203.76,91.58
2016,12,16,8,0,337.0,37.0,4.0,9.0,74.0,389.77,318.24
2016,12,16,8,15,429.0,47.0,4.1,9.5,118.0,493.94,413.69
2016,12,16,8,30,521.0,57.0,4.2,10.0,162.0,601.62,504.87
2016,12,16,8,45,585.0,62.5,4.3,10.5,208.0,680.04,568.84
2016,12,16,9,0,649.0,68.0,4.4,11.0,254.0,758.42,629.91
2016,12,16,9,15,686.5,72.5,4.4,11.5,298.0,809.12,666.85
2016,12,16,9,30,724.0,77.0,4.4,12.0,342.0,858.06,701.19
2016,12,16,9,45,754.0,79.5,4.4,13.0,381.5,887.38,718.59
2016,12,16,10,0,784.0,82.0,4.4,14.0,421.0,921.87,739.37
2016,12,16,10,15,415.0,143.5,4.45,14.5,324.5,623.03,511.02
2016,12,16,10,30,46.0,205.0,4.5,15.0,228.0,254.96,207.33
2016,12,16,10,45,36.0,207.5,4.55,15.5,226.5,242.49,196.75
2016,12,16,11,0,26.0,210.0,4.6,16.0,225.0,209.52,168.91
2016,12,16,11,15,19.0,205.5,4.6,16.5,216.5,195.16,156.42
2016,12,16,11,30,12.0,201.0,4.6,17.0,208.0,181.73,144.74
2016,12,16,11,45,8.5,193.0,4.7,17.5,198.5,168.97,133.88
2016,12,16,12,0,5.0,185.0,4.8,18.0,189.0,156.97,123.69
2016,12,16,12,15,2.5,170.5,4.8,18.0,172.5,140.59,110.25
2016,12,16,12,30,0.0,156.0,4.8,18.0,156.0,125.02,97.47
2016,12,16,12,45,3.0,172.5,4.85,18.5,174.5,141.44,110.77
2016,12,16,13,0,6.0,189.0,4.9,19.0,193.0,157.6,123.74
2016,12,16,13,15,13.0,201.5,4.95,19.0,209.5,172.72,136.19
2016,12,16,13,30,20.0,214.0,5.0,19.0,226.0,187.08,147.98
2016,12,16,13,45,15.0,199.5,5.05,19.5,208.0,169.58,133.58
2016,12,16,14,0,10.0,185.0,5.1,20.0,190.0,152.93,119.94
2016,12,16,14,15,12.5,182.0,5.05,20.0,188.0,150.56,118.18
2016,12,16,14,30,15.0,179.0,5.0,20.0,186.0,147.87,116.13
2016,12,16,14,45,11.5,165.5,5.0,20.0,171.0,133.9,104.9
2016,12,16,15,0,8.0,152.0,5.0,20.0,156.0,120.51,94.15
2016,12,16,15,15,5.0,138.5,4.8,19.5,141.0,107.85,84.12
2016,12,16,15,30,2.0,125.0,4.6,19.0,126.0,95.68,74.44
2016,12,16,15,45,328.0,95.0,4.4,18.5,187.0,135.65,93.74
2016,12,16,16,0,654.0,65.0,4.2,18.0,248.0,127.65,73.99
2016,12,16,16,15,596.5,58.5,3.8,17.5,202.0,76.34,42.89
2016,12,16,16,30,539.0,52.0,3.4,17.0,156.0,42.91,32.1
2016,12,16,16,45,440.5,42.5,3.0,16.5,112.0,35.06,24.84
2016,12,16,17,0,342.0,33.0,2.6,16.0,68.0,27.28,17.13
2016,12,16,17,15,171.0,16.5,2.65,15.5,34.0,13.38,0.0
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,186.5,16.5,3.2,15.5,36.5,214.26,82.01
2016,12,17,8,0,373.0,33.0,3.5,16.0,73.0,417.16,329.71
2016,12,17,8,15,463.0,42.0,3.6,16.5,117.0,518.18,420.66
2016,12,17,8,30,553.0,51.0,3.7,17.0,161.0,623.18,506.81
2016,12,17,8,45,604.0,57.5,3.8,17.5,206.5,690.8,560.31
2016,12,17,9,0,655.0,64.0,3.9,18.0,252.0,758.29,611.1
2016,12,17,9,15,692.5,68.5,4.15,18.5,295.5,809.03,647.99
2016,12,17,9,30,730.0,73.0,4.4,19.0,339.0,850.84,677.37
2016,12,17,9,45,754.5,77.0,4.65,19.5,378.0,884.67,700.76
2016,12,17,10,0,779.0,81.0,4.9,20.0,417.0,915.57,721.72
2016,12,17,10,15,797.5,83.5,4.95,20.0,451.0,935.43,734.59
2016,12,17,10,30,816.0,86.0,5.0,20.0,485.0,951.89,745.09
2016,12,17,10,45,834.0,86.0,5.05,20.5,513.5,961.14,749.11
2016,12,17,11,0,852.0,86.0,5.1,21.0,542.0,966.68,750.66
2016,12,17,11,15,861.0,87.5,5.0,21.5,562.5,961.59,743.78
2016,12,17,11,30,870.0,89.0,4.9,22.0,583.0,952.83,734.61
2016,12,17,11,45,873.5,90.5,4.85,22.5,595.0,935.32,719.93
2016,12,17,12,0,877.0,92.0,4.8,23.0,607.0,914.39,703.12
2016,12,17,12,15,879.5,92.0,4.65,23.0,611.5,887.49,683.01
2016,12,17,12,30,882.0,92.0,4.5,23.0,616.0,857.44,660.85
2016,12,17,12,45,888.0,89.5,4.4,23.0,614.0,816.15,631.23
2016,12,17,13,0,894.0,87.0,4.3,23.0,612.0,780.84,606.03
2016,12,17,13,15,890.5,86.5,4.15,23.0,600.0,737.9,575.07
2016,12,17,13,30,887.0,86.0,4.0,23.0,588.0,692.88,540.28
2016,12,17,13,45,884.5,83.0,3.9,23.5,569.0,644.04,501.23
2016,12,17,14,0,882.0,80.0,3.8,24.0,550.0,593.49,460.15
2016,12,17,14,15,871.0,78.5,3.6,23.5,522.5,541.11,418.15
2016,12,17,14,30,860.0,77.0,3.4,23.0,495.0,484.76,371.97
2016,12,17,14,45,846.0,74.0,3.25,23.0,461.5,425.54,321.73
2016,12,17,15,0,832.0,71.0,3.1,23.0,428.0,366.77,270.66
2016,12,17,15,15,807.0,68.5,2.65,22.5,387.5,305.93,217.63
2016,12,17,15,30,782.0,66.0,2.2,22.0,347.0,247.29,166.39
2016,12,17,15,45,747.5,61.5,1.8,21.5,302.5,187.7,116.38
2016,12,17,16,0,713.0,57.0,1.4,21.0,258.0,132.01,73.72
2016,12,17,16,15,656.5,51.5,1.3,20.0,210.5,78.4,41.94
2016,12,17,16,30,600.0,46.0,1.2,19.0,163.0,41.96,31.02
2016,12,17,16,45,507.0,38.0,1.15,18.5,117.5,31.83,21.89
2016,12,17,17,0,414.0,30.0,1.1,18.0,72.0,25.07,15.22
2016,12,17,17,15,207.0,15.0,1.1,18.0,36.0,12.21,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.0,7.4,-5.0,16.0,12.21,0.0
2016,12,18,8,0,0.0,32.0,7.4,-5.0,32.0,29.46,19.77
2016,12,18,8,15,2.5,51.0,7.4,-4.5,51.5,52.13,41.17
2016,12,18,8,30,5.0,70.0,7.4,-4.0,71.0,73.17,60.86
2016,12,18,8,45,12.0,88.5,7.4,-4.0,91.5,96.99,83.2
2016,12,18,9,0,19.0,107.0,7.4,-4.0,112.0,120.73,105.21
2016,12,18,9,15,23.5,124.0,7.4,-3.5,131.5,140.04,122.59
2016,12,18,9,30,28.0,141.0,7.4,-3.0,151.0,178.5,156.77
2016,12,18,9,45,30.5,156.5,7.4,-3.0,169.0,195.19,171.35
2016,12,18,10,0,33.0,172.0,7.4,-3.0,187.0,211.88,185.79
2016,12,18,10,15,35.0,185.5,7.35,-2.5,202.0,225.35,196.93
2016,12,18,10,30,37.0,199.0,7.3,-2.0,217.0,238.79,207.94
2016,12,18,10,45,76.0,222.0,7.25,-1.5,261.5,300.68,262.59
2016,12,18,11,0,115.0,245.0,7.2,-1.0,306.0,361.24,315.08
2016,12,18,11,15,185.5,251.5,7.2,-0.5,354.5,452.03,393.49
2016,12,18,11,30,256.0,258.0,7.2,0.0,403.0,539.55,467.36
2016,12,18,11,45,251.0,264.5,7.2,0.0,409.5,509.47,441.46
2016,12,18,12,0,246.0,271.0,7.2,0.0,416.0,500.85,433.48
2016,12,18,12,15,333.0,255.0,7.15,0.0,452.5,566.27,489.84
2016,12,18,12,30,420.0,239.0,7.1,0.0,489.0,605.35,523.72
2016,12,18,12,45,431.5,234.5,7.1,0.0,489.5,606.69,523.99
2016,12,18,13,0,443.0,230.0,7.1,0.0,490.0,588.12,508.14
2016,12,18,13,15,423.0,229.5,7.0,0.0,473.5,548.52,473.91
2016,12,18,13,30,403.0,229.0,6.9,0.0,457.0,496.29,429.14
2016,12,18,13,45,460.5,205.5,6.85,0.0,457.0,498.78,430.82
2016,12,18,14,0,518.0,182.0,6.8,0.0,457.0,481.89,415.47
2016,12,18,14,15,451.5,186.0,6.7,0.0,417.5,418.47,359.29
2016,12,18,14,30,385.0,190.0,6.6,0.0,378.0,352.18,300.65
2016,12,18,14,45,611.5,133.0,6.55,0.0,406.5,383.71,322.44
2016,12,18,15,0,838.0,76.0,6.5,0.0,435.0,375.28,305.57
2016,12,18,15,15,812.5,73.0,6.35,0.0,394.0,313.36,245.58
2016,12,18,15,30,787.0,70.0,6.2,0.0,353.0,253.71,187.93
2016,12,18,15,45,754.0,65.0,6.1,0.0,308.0,193.54,132.11
2016,12,18,16,0,721.0,60.0,6.0,0.0,263.0,137.09,84.37
2016,12,18,16,15,664.5,54.0,5.75,0.0,215.5,82.45,48.32
2016,12,18,16,30,608.0,48.0,5.5,0.0,168.0,40.31,32.01
2016,12,18,16,45,520.5,39.5,5.25,-0.5,122.0,33.11,24.94
2016,12,18,17,0,433.0,31.0,5.0,-1.0,76.0,25.97,17.48
2016,12,18,17,15,216.5,15.5,4.85,-1.0,38.0,12.64,0.0
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,228.5,14.5,4.65,-5.0,38.5,243.24,72.26
2016,12,19,8,0,457.0,29.0,4.8,-5.0,77.0,471.01,399.69
2016,12,19,8,15,548.5,36.5,4.8,-4.5,123.5,575.69,504.33
2016,12,19,8,30,640.0,44.0,4.8,-4.0,170.0,683.19,600.34
2016,12,19,8,45,693.5,49.0,4.85,-3.5,217.5,754.13,661.49
2016,12,19,9,0,747.0,54.0,4.9,-3.0,265.0,824.42,718.94
2016,12,19,9,15,782.5,57.5,4.85,-2.5,310.5,874.06,756.64
2016,12,19,9,30,818.0,61.0,4.8,-2.0,356.0,921.53,791.11
2016,12,19,9,45,842.0,63.5,4.8,-1.5,397.0,953.62,812.88
2016,12,19,10,0,866.0,66.0,4.8,-1.0,438.0,970.92,822.82
2016,12,19,10,15,883.0,68.0,4.75,-0.5,473.0,988.74,832.67
2016,12,19,10,30,900.0,70.0,4.7,0.0,508.0,1003.11,839.81
2016,12,19,10,45,912.5,71.0,4.7,0.0,536.5,1008.02,841.87
2016,12,19,11,0,925.0,72.0,4.7,0.0,565.0,1009.21,841.37
2016,12,19,11,15,786.0,112.5,4.6,0.5,542.0,926.79,775.21
2016,12,19,11,30,647.0,153.0,4.5,1.0,519.0,823.39,693.06
2016,12,19,11,45,795.5,115.0,4.45,1.5,575.0,892.88,745.11
2016,12,19,12,0,944.0,77.0,4.4,2.0,631.0,948.14,784.23
2016,12,19,12,15,945.5,77.5,4.3,2.5,635.0,920.15,760.12
2016,12,19,12,30,947.0,78.0,4.2,3.0,639.0,888.89,734.42
2016,12,19,12,45,723.0,145.0,4.15,3.5,572.0,758.96,633.35
2016,12,19,13,0,499.0,212.0,4.1,4.0,505.0,614.2,514.3
2016,12,19,13,15,717.0,144.0,4.0,4.0,555.5,685.38,573.57
2016,12,19,13,30,935.0,76.0,3.9,4.0,606.0,717.4,599.43
2016,12,19,13,45,838.0,94.0,3.85,4.0,556.5,634.0,530.18
2016,12,19,14,0,741.0,112.0,3.8,4.0,507.0,552.24,462.0
2016,12,19,14,15,819.0,91.5,3.75,4.0,507.5,530.13,441.39
2016,12,19,14,30,897.0,71.0,3.7,4.0,508.0,497.75,410.38
2016,12,19,14,45,800.5,80.5,3.65,4.0,450.0,416.38,339.19
2016,12,19,15,0,704.0,90.0,3.6,4.0,392.0,340.97,272.67
2016,12,19,15,15,758.0,76.0,3.45,4.0,374.0,301.57,232.12
2016,12,19,15,30,812.0,62.0,3.3,4.0,356.0,254.16,183.68
2016,12,19,15,45,774.0,59.0,3.2,4.0,310.0,193.45,128.71
2016,12,19,16,0,736.0,56.0,3.1,4.0,264.0,136.97,81.98
2016,12,19,16,15,681.0,51.0,2.75,3.0,216.5,82.28,46.51
2016,12,19,16,30,626.0,46.0,2.4,2.0,169.0,42.17,33.51
2016,12,19,16,45,530.5,38.5,2.05,1.5,122.5,32.37,24.12
2016,12,19,17,0,435.0,31.0,1.7,1.0,76.0,25.97,17.43
2016,12,19,17,15,217.5,15.5,1.7,0.5,38.0,12.63,0.28
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
