Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,34.5,210.09,44.21
2016,12,20,8,0,372.0,32.0,1.2,1.0,69.0,414.1,337.85
2016,12,20,8,15,464.5,40.5,1.0,1.5,113.5,516.44,432.24
2016,12,20,8,30,557.0,49.0,0.8,2.0,158.0,622.93,518.15
2016,12,20,8,45,614.5,55.0,0.65,3.0,203.5,696.0,571.82
2016,12,20,9,0,672.0,61.0,0.5,4.0,249.0,769.29,621.52
2016,12,20,9,15,709.0,65.0,0.45,4.5,293.0,811.98,648.86
2016,12,20,9,30,746.0,69.0,0.4,5.0,337.0,860.98,679.61
2016,12,20,9,45,771.5,72.0,0.4,6.0,376.5,894.88,698.41
2016,12,20,10,0,797.0,75.0,0.4,7.0,416.0,925.87,714.85
2016,12,20,10,15,528.0,143.0,0.55,7.5,376.5,735.92,582.6
2016,12,20,10,30,259.0,211.0,0.7,8.0,337.0,522.12,421.84
2016,12,20,10,45,187.5,227.5,0.9,8.5,321.5,441.21,360.23
2016,12,20,11,0,116.0,244.0,1.1,9.0,306.0,361.48,295.94
2016,12,20,11,15,98.0,250.0,1.25,9.5,303.5,344.28,281.65
2016,12,20,11,30,80.0,256.0,1.4,10.0,301.0,327.71,267.35
2016,12,20,11,45,71.5,258.5,1.6,10.5,299.5,316.56,257.84
2016,12,20,12,0,63.0,261.0,1.8,11.0,298.0,305.92,248.7
2016,12,20,12,15,61.0,261.5,1.9,11.0,297.5,299.24,243.28
2016,12,20,12,30,59.0,262.0,2.0,11.0,297.0,292.77,238.04
2016,12,20,12,45,109.0,270.0,2.1,11.5,334.5,335.88,273.43
2016,12,20,13,0,159.0,278.0,2.2,12.0,372.0,390.62,316.89
2016,12,20,13,15,109.5,263.5,2.25,12.0,328.0,314.7,255.56
2016,12,20,13,30,60.0,249.0,2.3,12.0,284.0,259.51,210.52
2016,12,20,13,45,462.0,164.5,2.35,12.5,412.5,463.54,377.82
2016,12,20,14,0,864.0,80.0,2.4,13.0,541.0,587.79,472.42
2016,12,20,14,15,433.5,121.0,2.35,13.0,352.5,351.69,284.41
2016,12,20,14,30,3.0,162.0,2.3,13.0,164.0,128.51,102.49
2016,12,20,14,45,10.0,162.0,2.3,13.0,166.5,130.65,104.81
2016,12,20,15,0,17.0,162.0,2.3,13.0,169.0,131.81,105.79
2016,12,20,15,15,14.0,147.5,2.15,12.5,153.0,117.65,94.25
2016,12,20,15,30,11.0,133.0,2.0,12.0,137.0,104.0,83.09
2016,12,20,15,45,334.5,98.0,1.95,12.0,194.0,142.39,101.42
2016,12,20,16,0,658.0,63.0,1.9,12.0,251.0,132.3,78.79
2016,12,20,16,15,602.0,57.0,1.7,11.0,205.5,80.84,45.67
2016,12,20,16,30,546.0,51.0,1.5,10.0,160.0,42.12,32.42
2016,12,20,16,45,459.0,42.0,1.35,9.0,116.0,34.71,25.47
2016,12,20,17,0,372.0,33.0,1.2,8.0,72.0,27.33,18.12
2016,12,20,17,15,186.0,16.5,1.2,7.5,36.0,13.37,1.05
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,189.0,15.5,3.05,4.5,34.5,210.75,26.79
2016,12,21,8,0,378.0,31.0,3.4,5.0,69.0,417.87,339.16
2016,12,21,8,15,472.0,39.5,3.5,5.5,113.0,521.4,439.04
2016,12,21,8,30,566.0,48.0,3.6,6.0,157.0,629.37,531.56
2016,12,21,8,45,624.0,53.5,3.7,7.0,203.5,702.35,590.73
2016,12,21,9,0,682.0,59.0,3.8,8.0,250.0,767.73,640.82
2016,12,21,9,15,718.5,63.0,3.95,9.0,294.0,818.44,677.53
2016,12,21,9,30,755.0,67.0,4.1,10.0,338.0,867.09,711.25
2016,12,21,9,45,780.5,70.5,4.35,11.0,378.0,901.78,734.6
2016,12,21,10,0,806.0,74.0,4.6,12.0,418.0,933.56,755.49
2016,12,21,10,15,824.0,76.0,4.6,12.5,452.0,952.68,766.21
2016,12,21,10,30,842.0,78.0,4.6,13.0,486.0,968.38,774.47
2016,12,21,10,45,853.0,80.0,4.65,13.5,513.5,973.55,775.6
2016,12,21,11,0,864.0,82.0,4.7,14.0,541.0,975.09,774.35
2016,12,21,11,15,634.0,155.5,4.7,14.5,499.0,830.1,665.95
2016,12,21,11,30,404.0,229.0,4.7,15.0,457.0,646.8,523.02
2016,12,21,11,45,649.5,156.5,4.7,15.5,532.5,812.23,650.85
2016,12,21,12,0,895.0,84.0,4.7,16.0,608.0,914.35,722.8
2016,12,21,12,15,896.5,84.0,4.65,16.0,612.5,887.27,701.86
2016,12,21,12,30,898.0,84.0,4.6,16.0,617.0,857.11,679.65
2016,12,21,12,45,615.0,170.5,4.6,16.5,534.5,699.81,560.19
2016,12,21,13,0,332.0,257.0,4.6,17.0,452.0,517.46,415.15
2016,12,21,13,15,608.0,170.0,4.55,17.0,518.0,634.02,509.16
2016,12,21,13,30,884.0,83.0,4.5,17.0,584.0,693.42,556.1
2016,12,21,13,45,875.5,82.0,4.45,17.0,564.0,643.33,515.46
2016,12,21,14,0,867.0,81.0,4.4,17.0,544.0,595.72,476.32
2016,12,21,14,15,855.0,79.5,4.3,17.0,517.0,540.21,430.06
2016,12,21,14,30,843.0,78.0,4.2,17.0,490.0,484.35,382.41
2016,12,21,14,45,820.0,77.0,4.1,17.0,455.0,424.31,330.44
2016,12,21,15,0,797.0,76.0,4.0,17.0,420.0,365.64,278.5
2016,12,21,15,15,771.5,73.0,3.65,16.5,380.5,306.04,225.43
2016,12,21,15,30,746.0,70.0,3.3,16.0,341.0,248.73,174.11
2016,12,21,15,45,711.0,65.5,3.0,16.0,297.5,190.92,123.83
2016,12,21,16,0,676.0,61.0,2.7,16.0,254.0,134.26,78.34
2016,12,21,16,15,620.0,55.0,2.45,15.0,208.0,81.65,44.64
2016,12,21,16,30,564.0,49.0,2.2,14.0,162.0,40.7,30.61
2016,12,21,16,45,476.5,40.5,1.95,13.0,118.0,33.6,24.06
2016,12,21,17,0,389.0,32.0,1.7,12.0,74.0,26.56,17.17
2016,12,21,17,15,194.5,16.0,1.7,11.5,37.0,12.97,1.29
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,22,7,45,167.0,16.0,4.5,5.5,32.5,192.57,7.66
2016,12,22,8,0,334.0,32.0,4.7,6.0,65.0,380.78,309.09
2016,12,22,8,15,429.5,41.5,4.85,6.5,108.0,485.88,411.58
2016,12,22,8,30,525.0,51.0,5.0,7.0,151.0,595.55,507.23
2016,12,22,8,45,586.5,57.0,5.15,8.0,197.0,671.92,570.73
2016,12,22,9,0,648.0,63.0,5.3,9.0,243.0,748.62,631.38
2016,12,22,9,15,686.5,67.5,5.25,9.5,287.0,800.55,670.32
2016,12,22,9,30,725.0,72.0,5.2,10.0,331.0,843.61,700.95
2016,12,22,9,45,752.5,75.0,5.2,10.5,370.5,879.62,725.55
2016,12,22,10,0,780.0,78.0,5.2,11.0,410.0,912.77,747.43
2016,12,22,10,15,798.5,80.5,5.05,11.5,444.5,933.15,758.39
2016,12,22,10,30,817.0,83.0,4.9,12.0,479.0,950.17,766.72
2016,12,22,10,45,830.0,85.0,4.8,12.5,506.5,957.57,768.34
2016,12,22,11,0,843.0,87.0,4.7,13.0,534.0,961.36,767.51
2016,12,22,11,15,641.0,153.5,4.6,13.0,500.5,835.27,673.06
2016,12,22,11,30,439.0,220.0,4.5,13.0,467.0,691.75,560.88
2016,12,22,11,45,668.5,150.0,4.4,13.5,536.0,823.66,662.24
2016,12,22,12,0,898.0,80.0,4.3,14.0,605.0,913.23,724.38
2016,12,22,12,15,899.5,80.0,4.2,14.0,609.5,886.24,703.2
2016,12,22,12,30,901.0,80.0,4.1,14.0,614.0,856.17,680.91
2016,12,22,12,45,898.0,80.5,4.05,14.5,610.0,820.07,653.29
2016,12,22,13,0,895.0,81.0,4.0,15.0,606.0,781.42,623.89
2016,12,22,13,15,891.0,80.5,3.9,15.0,594.5,738.6,592.31
2016,12,22,13,30,887.0,80.0,3.8,15.0,583.0,693.71,557.4
2016,12,22,13,45,878.5,79.0,3.75,15.5,563.0,643.6,516.46
2016,12,22,14,0,870.0,78.0,3.7,16.0,543.0,592.27,473.82
2016,12,22,14,15,858.5,76.5,3.6,15.5,516.5,537.87,429.4
2016,12,22,14,30,847.0,75.0,3.5,15.0,490.0,484.88,384.7
2016,12,22,14,45,822.5,75.0,3.45,15.0,455.0,425.04,332.85
2016,12,22,15,0,798.0,75.0,3.4,15.0,420.0,366.66,281.04
2016,12,22,15,15,773.0,72.0,3.1,14.5,381.0,307.16,227.81
2016,12,22,15,30,748.0,69.0,2.8,14.0,342.0,249.87,176.23
2016,12,22,15,45,709.0,65.5,2.5,14.0,298.5,192.03,125.74
2016,12,22,16,0,670.0,62.0,2.2,14.0,255.0,135.77,80.32
2016,12,22,16,15,614.5,56.0,2.05,13.0,209.0,83.42,46.24
2016,12,22,16,30,559.0,50.0,1.9,12.0,163.0,41.42,31.54
2016,12,22,16,45,466.0,42.0,1.75,11.5,119.0,34.72,25.24
2016,12,22,17,0,373.0,34.0,1.6,11.0,75.0,28.13,18.66
2016,12,22,17,15,186.5,17.0,1.6,10.5,37.5,13.76,2.28
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.2,9.5,8.5,6.45,0.0
2016,12,23,8,0,0.0,17.0,2.6,10.0,17.0,12.94,4.79
2016,12,23,8,15,0.0,28.5,2.75,10.0,28.5,21.75,12.88
2016,12,23,8,30,0.0,40.0,2.9,10.0,40.0,30.58,20.8
2016,12,23,8,45,0.0,52.5,3.1,10.5,52.5,40.79,29.78
2016,12,23,9,0,0.0,65.0,3.3,11.0,65.0,51.8,39.33
2016,12,23,9,15,0.0,77.0,3.35,11.5,77.0,62.2,48.21
2016,12,23,9,30,0.0,89.0,3.4,12.0,89.0,72.57,56.91
2016,12,23,9,45,0.0,100.0,3.45,13.0,100.0,81.9,64.49
2016,12,23,10,0,0.0,111.0,3.5,14.0,111.0,91.25,71.96
2016,12,23,10,15,0.0,120.5,3.5,14.5,120.5,99.12,78.24
2016,12,23,10,30,0.0,130.0,3.5,15.0,130.0,107.03,84.49
2016,12,23,10,45,0.0,138.0,3.5,15.5,138.0,113.51,89.52
2016,12,23,11,0,0.0,146.0,3.5,16.0,146.0,120.03,94.56
2016,12,23,11,15,0.0,151.5,3.6,16.0,151.5,124.21,97.85
2016,12,23,11,30,0.0,157.0,3.7,16.0,157.0,128.45,101.21
2016,12,23,11,45,0.0,158.5,3.8,16.5,158.5,129.04,101.4
2016,12,23,12,0,0.0,160.0,3.9,17.0,160.0,129.73,101.7
2016,12,23,12,15,0.0,150.5,3.95,17.0,150.5,120.71,94.29
2016,12,23,12,30,0.0,141.0,4.0,17.0,141.0,112.05,87.19
2016,12,23,12,45,0.0,140.5,4.1,17.5,140.5,111.34,86.46
2016,12,23,13,0,0.0,140.0,4.2,18.0,140.0,110.66,85.78
2016,12,23,13,15,0.0,130.5,4.15,18.0,130.5,102.46,79.12
2016,12,23,13,30,0.0,121.0,4.1,18.0,121.0,94.45,72.63
2016,12,23,13,45,0.0,124.0,4.1,18.5,124.0,96.8,74.5
2016,12,23,14,0,0.0,127.0,4.1,19.0,127.0,99.11,76.35
2016,12,23,14,15,0.0,98.0,3.9,19.0,98.0,75.66,57.19
2016,12,23,14,30,0.0,69.0,3.7,19.0,69.0,52.96,38.53
2016,12,23,14,45,0.0,67.5,3.55,19.0,67.5,51.79,37.66
2016,12,23,15,0,0.0,66.0,3.4,19.0,66.0,50.62,36.78
2016,12,23,15,15,0.0,59.5,3.0,19.0,59.5,45.58,32.66
2016,12,23,15,30,0.0,53.0,2.6,19.0,53.0,40.56,28.53
2016,12,23,15,45,261.5,69.0,2.2,19.0,145.0,107.93,73.66
2016,12,23,16,0,523.0,85.0,1.8,19.0,237.0,137.43,86.43
2016,12,23,16,15,464.5,76.0,1.55,18.0,193.5,90.92,55.9
2016,12,23,16,30,406.0,67.0,1.3,17.0,150.0,50.49,38.81
2016,12,23,16,45,316.0,54.5,1.1,16.5,108.5,41.02,30.2
2016,12,23,17,0,226.0,42.0,0.9,16.0,67.0,31.57,21.21
2016,12,23,17,15,113.0,21.0,0.9,15.5,33.5,15.93,3.91
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,136.0,16.5,2.5,16.5,29.5,161.81,0.0
2016,12,24,8,0,272.0,33.0,2.8,17.0,59.0,327.71,252.66
2016,12,24,8,15,367.5,43.5,2.9,17.5,100.5,432.44,349.77
2016,12,24,8,30,463.0,54.0,3.0,18.0,142.0,541.84,440.04
2016,12,24,8,45,231.5,48.0,3.2,18.5,92.0,312.82,259.82
2016,12,24,9,0,0.0,42.0,3.4,19.0,42.0,32.08,21.36
2016,12,24,9,15,0.0,50.0,3.55,19.0,50.0,38.24,26.65
2016,12,24,9,30,0.0,58.0,3.7,19.0,58.0,44.42,31.79
2016,12,24,9,45,365.5,71.5,3.9,19.5,226.5,496.36,408.86
2016,12,24,10,0,731.0,85.0,4.1,20.0,395.0,879.78,693.95
2016,12,24,10,15,508.0,146.0,4.3,20.5,370.0,720.27,572.9
2016,12,24,10,30,285.0,207.0,4.5,21.0,345.0,543.8,434.51
2016,12,24,10,45,149.5,199.5,4.7,21.5,272.5,368.96,295.81
2016,12,24,11,0,14.0,192.0,4.9,22.0,200.0,179.62,140.69
2016,12,24,11,15,199.0,212.5,5.0,22.0,325.0,419.74,336.43
2016,12,24,11,30,384.0,233.0,5.1,22.0,450.0,633.8,502.15
2016,12,24,11,45,313.5,253.0,5.25,22.5,432.5,577.93,456.09
2016,12,24,12,0,243.0,273.0,5.4,23.0,415.0,502.68,396.6
2016,12,24,12,15,290.0,267.0,5.4,23.0,438.0,544.97,429.33
2016,12,24,12,30,337.0,261.0,5.4,23.0,461.0,563.03,443.46
2016,12,24,12,45,213.0,266.5,5.4,23.0,393.0,433.94,342.38
2016,12,24,13,0,89.0,272.0,5.4,23.0,325.0,316.14,248.4
2016,12,24,13,15,134.0,270.0,5.35,23.0,347.5,354.68,279.39
2016,12,24,13,30,179.0,268.0,5.3,23.0,370.0,372.98,294.05
2016,12,24,13,45,148.0,258.0,5.25,23.0,340.5,331.13,260.7
2016,12,24,14,0,117.0,248.0,5.2,23.0,311.0,292.34,229.79
2016,12,24,14,15,58.5,172.5,5.05,23.0,204.0,174.23,135.93
2016,12,24,14,30,0.0,97.0,4.9,23.0,97.0,74.83,55.67
2016,12,24,14,45,345.5,97.5,4.8,23.0,248.0,241.93,187.64
2016,12,24,15,0,691.0,98.0,4.7,23.0,399.0,350.68,264.12
2016,12,24,15,15,663.0,94.0,4.5,22.5,361.0,294.53,215.23
2016,12,24,15,30,635.0,90.0,4.3,22.0,323.0,241.1,168.82
2016,12,24,15,45,590.0,85.0,4.15,22.0,281.0,186.58,123.01
2016,12,24,16,0,545.0,80.0,4.0,22.0,239.0,137.3,84.43
2016,12,24,16,15,486.5,72.0,4.0,21.5,195.5,90.17,53.6
2016,12,24,16,30,428.0,64.0,4.0,21.0,152.0,51.36,38.93
2016,12,24,16,45,333.5,53.0,4.0,20.5,110.5,40.11,28.87
2016,12,24,17,0,239.0,42.0,4.0,20.0,69.0,31.65,20.88
2016,12,24,17,15,119.5,21.0,4.15,19.5,34.5,15.95,4.24
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,5.1,17.5,6.5,4.92,0.0
2016,12,25,8,0,0.0,13.0,5.2,18.0,13.0,9.87,2.01
2016,12,25,8,15,0.0,22.5,5.5,18.0,22.5,17.13,8.49
2016,12,25,8,30,0.0,32.0,5.8,18.0,32.0,24.41,14.83
2016,12,25,8,45,0.0,42.0,6.15,18.5,42.0,32.1,21.42
2016,12,25,9,0,0.0,52.0,6.5,19.0,52.0,39.8,27.93
2016,12,25,9,15,0.0,61.5,6.75,19.5,61.5,47.13,34.03
2016,12,25,9,30,0.0,71.0,7.0,20.0,71.0,54.8,40.31
2016,12,25,9,45,0.0,79.5,7.3,20.5,79.5,61.93,46.06
2016,12,25,10,0,0.0,88.0,7.6,21.0,88.0,69.06,51.76
2016,12,25,10,15,43.0,151.0,7.7,21.0,171.5,190.69,153.35
2016,12,25,10,30,86.0,214.0,7.8,21.0,255.0,308.53,249.41
2016,12,25,10,45,43.0,171.5,7.9,21.5,192.0,207.48,165.71
2016,12,25,11,0,0.0,129.0,8.0,22.0,129.0,104.09,79.61
2016,12,25,11,15,9.5,170.5,7.95,22.0,176.0,151.62,118.46
2016,12,25,11,30,19.0,212.0,7.9,22.0,223.0,199.95,157.47
2016,12,25,11,45,100.0,245.5,7.85,22.5,304.0,328.75,262.17
2016,12,25,12,0,181.0,279.0,7.8,23.0,385.0,453.95,360.95
2016,12,25,12,15,90.5,208.0,7.65,23.0,261.0,287.17,227.81
2016,12,25,12,30,0.0,137.0,7.5,23.0,137.0,108.6,82.45
2016,12,25,12,45,56.5,207.0,7.35,23.5,240.5,229.88,181.0
2016,12,25,13,0,113.0,277.0,7.2,24.0,344.0,339.88,267.91
2016,12,25,13,15,71.5,253.0,7.0,24.0,295.5,277.7,217.96
2016,12,25,13,30,30.0,229.0,6.8,24.0,247.0,220.43,171.93
2016,12,25,13,45,402.0,169.5,6.6,24.0,387.0,434.76,345.41
2016,12,25,14,0,774.0,110.0,6.4,24.0,527.0,577.72,455.37
2016,12,25,14,15,761.0,108.0,6.15,23.5,501.0,524.91,411.99
2016,12,25,14,30,748.0,106.0,5.9,23.0,475.0,472.03,368.11
2016,12,25,14,45,470.5,149.0,5.65,23.0,375.5,341.59,264.56
2016,12,25,15,0,193.0,192.0,5.4,23.0,276.0,231.15,178.6
2016,12,25,15,15,392.5,149.5,5.1,22.5,301.0,253.97,190.73
2016,12,25,15,30,592.0,107.0,4.8,22.0,326.0,245.84,174.51
2016,12,25,15,45,536.5,102.5,4.5,22.0,282.5,188.05,126.55
2016,12,25,16,0,481.0,98.0,4.2,22.0,239.0,140.69,89.88
2016,12,25,16,15,419.5,88.0,3.95,21.5,195.5,95.36,59.77
2016,12,25,16,30,358.0,78.0,3.7,21.0,152.0,57.56,44.29
2016,12,25,16,45,267.5,63.0,3.5,21.0,110.5,46.59,34.38
2016,12,25,17,0,177.0,48.0,3.3,21.0,69.0,35.28,23.88
2016,12,25,17,15,88.5,24.0,3.35,20.5,34.5,18.14,6.07
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,153.0,15.5,2.35,18.5,29.5,177.0,0.0
2016,12,26,8,0,306.0,31.0,2.6,19.0,59.0,354.58,268.51
2016,12,26,8,15,405.5,40.5,2.65,19.0,101.5,462.06,369.62
2016,12,26,8,30,505.0,50.0,2.7,19.0,144.0,574.6,462.1
2016,12,26,8,45,570.0,55.5,2.75,19.5,190.0,653.16,523.61
2016,12,26,9,0,635.0,61.0,2.8,20.0,236.0,732.29,582.47
2016,12,26,9,15,675.0,65.5,2.9,20.5,279.5,785.7,620.32
2016,12,26,9,30,715.0,70.0,3.0,21.0,323.0,830.73,650.89
2016,12,26,9,45,477.0,125.0,3.15,21.5,302.0,666.86,529.67
2016,12,26,10,0,239.0,180.0,3.3,22.0,281.0,475.3,379.6
2016,12,26,10,15,257.5,193.5,3.45,22.0,311.0,505.84,403.44
2016,12,26,10,30,276.0,207.0,3.6,22.0,341.0,535.21,425.15
2016,12,26,10,45,281.0,219.0,3.8,22.5,362.0,547.82,433.09
2016,12,26,11,0,286.0,231.0,4.0,23.0,383.0,559.02,440.05
2016,12,26,11,15,299.0,239.5,4.05,23.0,404.0,572.25,449.37
2016,12,26,11,30,312.0,248.0,4.1,23.0,425.0,583.77,457.41
2016,12,26,11,45,333.5,250.0,4.15,23.5,442.5,593.83,463.86
2016,12,26,12,0,355.0,252.0,4.2,24.0,460.0,601.73,468.68
2016,12,26,12,15,380.5,248.5,4.15,24.0,473.0,604.69,470.76
2016,12,26,12,30,406.0,245.0,4.1,24.0,486.0,605.02,470.88
2016,12,26,12,45,381.0,249.5,4.05,24.5,475.0,570.16,443.11
2016,12,26,13,0,356.0,254.0,4.0,25.0,464.0,535.75,415.83
2016,12,26,13,15,598.0,174.0,3.85,25.0,518.5,635.66,492.69
2016,12,26,13,30,840.0,94.0,3.7,25.0,573.0,687.92,532.07
2016,12,26,13,45,834.0,92.0,3.6,25.0,554.5,639.53,494.37
2016,12,26,14,0,828.0,90.0,3.5,25.0,536.0,589.8,455.46
2016,12,26,14,15,815.5,88.0,3.35,24.5,510.0,535.46,412.87
2016,12,26,14,30,803.0,86.0,3.2,24.0,484.0,480.88,368.89
2016,12,26,14,45,783.0,84.5,3.05,24.0,450.5,423.61,321.0
2016,12,26,15,0,763.0,83.0,2.9,24.0,417.0,367.4,272.91
2016,12,26,15,15,737.5,79.5,2.55,23.5,378.5,309.03,222.78
2016,12,26,15,30,712.0,76.0,2.2,23.0,340.0,250.92,172.62
2016,12,26,15,45,669.5,72.5,1.9,23.0,297.0,193.73,124.53
2016,12,26,16,0,627.0,69.0,1.6,23.0,254.0,141.32,83.41
2016,12,26,16,15,571.0,63.0,1.45,22.5,209.0,90.92,50.53
2016,12,26,16,30,515.0,57.0,1.3,22.0,164.0,47.42,35.39
2016,12,26,16,45,422.0,48.0,1.2,21.5,120.5,39.18,28.03
2016,12,26,17,0,329.0,39.0,1.1,21.0,77.0,31.99,21.22
2016,12,26,17,15,164.5,25.5,1.1,20.5,44.5,19.37,7.38
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,9.44,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,7,45,85.5,18.5,1.4,15.5,26.5,123.78,0.0
2016,12,27,8,0,171.0,37.0,1.6,16.0,53.0,250.76,190.41
2016,12,27,8,15,267.5,51.5,1.65,16.0,93.5,354.06,287.33
2016,12,27,8,30,364.0,66.0,1.7,16.0,134.0,464.12,379.22
2016,12,27,8,45,430.0,76.0,1.75,16.5,177.5,543.49,442.41
2016,12,27,9,0,496.0,86.0,1.8,17.0,221.0,624.88,504.26
2016,12,27,9,15,541.0,93.0,1.65,17.5,264.0,689.85,549.81
2016,12,27,9,30,586.0,100.0,1.5,18.0,307.0,749.07,588.97
2016,12,27,9,45,620.0,104.5,1.4,18.5,346.5,792.7,615.9
2016,12,27,10,0,654.0,109.0,1.3,19.0,386.0,833.83,640.21
2016,12,27,10,15,331.5,140.0,1.25,19.0,280.5,536.64,423.57
2016,12,27,10,30,9.0,171.0,1.2,19.0,175.0,158.26,123.64
2016,12,27,10,45,37.0,201.5,1.2,19.5,221.0,237.65,188.5
2016,12,27,11,0,65.0,232.0,1.2,20.0,267.0,297.49,234.92
2016,12,27,11,15,64.5,242.0,1.2,20.0,277.5,303.17,238.49
2016,12,27,11,30,64.0,252.0,1.2,20.0,288.0,308.75,242.29
2016,12,27,11,45,49.0,246.5,1.25,20.5,274.5,282.75,221.15
2016,12,27,12,0,34.0,241.0,1.3,21.0,261.0,258.21,201.28
2016,12,27,12,15,85.5,262.0,1.3,21.0,313.0,322.09,251.89
2016,12,27,12,30,137.0,283.0,1.3,21.0,365.0,400.69,311.75
2016,12,27,12,45,92.0,268.0,1.3,21.0,323.0,321.36,250.32
2016,12,27,13,0,47.0,253.0,1.3,21.0,281.0,264.69,206.07
2016,12,27,13,15,66.5,257.5,1.3,21.0,296.0,278.79,217.63
2016,12,27,13,30,86.0,262.0,1.3,21.0,311.0,290.93,227.22
2016,12,27,13,45,80.5,252.0,1.35,21.0,297.0,271.03,211.76
2016,12,27,14,0,75.0,242.0,1.4,21.0,283.0,251.9,196.94
2016,12,27,14,15,149.0,232.0,1.45,21.0,308.0,285.72,223.67
2016,12,27,14,30,223.0,222.0,1.5,21.0,333.0,300.81,234.63
2016,12,27,14,45,441.5,167.0,1.55,21.0,367.5,346.47,266.85
2016,12,27,15,0,660.0,112.0,1.6,21.0,402.0,355.67,267.16
2016,12,27,15,15,631.0,107.0,1.55,20.5,364.0,299.71,219.75
2016,12,27,15,30,602.0,102.0,1.5,20.0,326.0,246.65,174.57
2016,12,27,15,45,557.5,96.0,1.5,20.0,284.0,192.9,129.85
2016,12,27,16,0,513.0,90.0,1.5,20.0,242.0,144.41,91.78
2016,12,27,16,15,455.5,81.0,1.35,19.5,199.0,94.71,57.91
2016,12,27,16,30,398.0,72.0,1.2,19.0,156.0,55.46,42.86
2016,12,27,16,45,316.5,58.5,1.1,18.5,114.5,43.83,32.45
2016,12,27,17,0,235.0,45.0,1.0,18.0,73.0,33.76,23.09
2016,12,27,17,15,132.5,27.5,1.0,17.5,41.5,20.72,8.93
2016,12,27,17,30,30.0,10.0,1.0,17.0,10.0,7.87,0.0
2016,12,27,17,45,15.0,5.0,1.05,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,60.0,18.5,2.95,17.5,24.0,90.24,0.0
2016,12,28,8,0,120.0,37.0,3.3,18.0,48.0,189.82,142.5
2016,12,28,8,15,201.0,55.5,3.45,18.5,87.0,284.83,230.99
2016,12,28,8,30,282.0,74.0,3.6,19.0,126.0,401.38,328.87
2016,12,28,8,45,349.5,86.0,3.8,19.5,169.0,482.73,396.21
2016,12,28,9,0,417.0,98.0,4.0,20.0,212.0,566.3,462.18
2016,12,28,9,15,461.5,107.5,4.1,20.5,253.5,625.37,506.68
2016,12,28,9,30,506.0,117.0,4.2,21.0,295.0,684.12,549.55
2016,12,28,9,45,308.0,150.5,4.35,21.5,263.0,508.5,411.18
2016,12,28,10,0,110.0,184.0,4.5,22.0,231.0,329.35,264.56
2016,12,28,10,15,104.5,199.5,4.5,22.0,247.0,315.38,253.26
2016,12,28,10,30,99.0,215.0,4.5,22.0,263.0,323.16,258.48
2016,12,28,10,45,145.0,229.5,4.55,22.5,304.0,403.19,321.01
2016,12,28,11,0,191.0,244.0,4.6,23.0,345.0,459.11,363.75
2016,12,28,11,15,310.0,233.5,4.55,23.0,405.0,576.3,454.47
2016,12,28,11,30,429.0,223.0,4.5,23.0,465.0,688.2,538.2
2016,12,28,11,45,584.5,178.5,4.5,23.5,517.0,770.7,599.49
2016,12,28,12,0,740.0,134.0,4.5,24.0,569.0,854.37,657.1
2016,12,28,12,15,742.5,134.5,4.45,24.0,574.5,831.86,640.02
2016,12,28,12,30,745.0,135.0,4.4,24.0,580.0,806.51,621.85
2016,12,28,12,45,473.5,207.5,4.4,24.0,490.0,621.45,483.64
2016,12,28,13,0,202.0,280.0,4.4,24.0,400.0,428.25,334.12
2016,12,28,13,15,234.5,271.0,4.3,24.0,407.5,429.94,336.31
2016,12,28,13,30,267.0,262.0,4.2,24.0,415.0,442.79,345.91
2016,12,28,13,45,221.5,257.0,4.15,24.5,381.5,378.22,295.12
2016,12,28,14,0,176.0,252.0,4.1,25.0,348.0,331.77,258.13
2016,12,28,14,15,204.5,237.0,4.0,24.5,343.0,320.33,249.55
2016,12,28,14,30,233.0,222.0,3.9,24.0,338.0,306.07,238.13
2016,12,28,14,45,327.5,191.5,3.8,24.0,343.0,311.33,240.23
2016,12,28,15,0,422.0,161.0,3.7,24.0,348.0,304.78,231.37
2016,12,28,15,15,536.0,126.0,3.35,23.5,341.5,282.41,208.11
2016,12,28,15,30,650.0,91.0,3.0,23.0,335.0,250.81,175.44
2016,12,28,15,45,614.0,85.0,2.7,23.0,293.0,195.97,129.04
2016,12,28,16,0,578.0,79.0,2.4,23.0,251.0,145.29,88.77
2016,12,28,16,15,523.0,71.5,2.1,22.0,207.5,96.35,56.19
2016,12,28,16,30,468.0,64.0,1.8,21.0,164.0,54.28,41.5
2016,12,28,16,45,386.5,53.0,1.55,20.5,121.5,42.93,31.42
2016,12,28,17,0,305.0,42.0,1.3,20.0,79.0,32.02,21.45
2016,12,28,17,15,152.5,27.5,1.35,19.5,46.0,20.79,9.27
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,10.23,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,10.0,15.5,6.1,10.0,16.5,24.3,0.0
2016,12,29,8,0,20.0,31.0,6.1,10.0,33.0,56.86,39.9
2016,12,29,8,15,34.5,50.0,6.1,10.0,55.5,93.27,74.67
2016,12,29,8,30,49.0,69.0,6.1,10.0,78.0,127.87,106.23
2016,12,29,8,45,57.5,88.5,6.1,10.0,102.0,157.37,132.72
2016,12,29,9,0,66.0,108.0,6.1,10.0,126.0,186.47,158.33
2016,12,29,9,15,70.0,127.0,6.25,10.0,149.0,210.16,178.67
2016,12,29,9,30,74.0,146.0,6.4,10.0,172.0,233.56,198.39
2016,12,29,9,45,75.5,163.0,6.6,10.5,192.5,251.25,212.55
2016,12,29,10,0,77.0,180.0,6.8,11.0,213.0,268.75,226.33
2016,12,29,10,15,66.5,192.5,6.9,11.0,222.5,267.85,224.52
2016,12,29,10,30,56.0,205.0,7.0,11.0,232.0,267.02,222.81
2016,12,29,10,45,36.0,200.5,7.15,11.5,218.5,235.5,194.91
2016,12,29,11,0,16.0,196.0,7.3,12.0,205.0,185.88,152.06
2016,12,29,11,15,121.0,228.5,7.15,12.0,297.0,364.13,303.06
2016,12,29,11,30,226.0,261.0,7.0,12.0,389.0,495.79,411.86
2016,12,29,11,45,174.0,269.0,6.9,12.0,369.0,446.6,369.56
2016,12,29,12,0,122.0,277.0,6.8,12.0,349.0,399.13,328.99
2016,12,29,12,15,246.0,265.5,6.65,12.0,412.0,506.8,418.78
2016,12,29,12,30,370.0,254.0,6.5,12.0,475.0,585.94,483.81
2016,12,29,12,45,280.0,267.5,6.4,12.0,434.5,508.9,419.51
2016,12,29,13,0,190.0,281.0,6.3,12.0,394.0,420.32,346.17
2016,12,29,13,15,191.5,275.0,6.15,12.0,387.0,402.93,331.96
2016,12,29,13,30,193.0,269.0,6.0,12.0,380.0,385.18,317.24
2016,12,29,13,45,268.0,249.0,5.85,12.5,397.5,413.55,340.11
2016,12,29,14,0,343.0,229.0,5.7,13.0,415.0,420.8,345.12
2016,12,29,14,15,343.0,217.0,5.6,13.0,396.0,387.4,316.87
2016,12,29,14,30,343.0,205.0,5.5,13.0,377.0,353.76,288.04
2016,12,29,14,45,303.5,196.0,5.4,13.0,341.0,305.51,247.08
2016,12,29,15,0,264.0,187.0,5.3,13.0,305.0,261.43,209.52
2016,12,29,15,15,543.5,125.5,5.1,12.5,339.5,285.41,220.52
2016,12,29,15,30,823.0,64.0,4.9,12.0,374.0,274.79,197.79
2016,12,29,15,45,790.0,60.5,4.75,12.0,329.5,213.26,142.26
2016,12,29,16,0,757.0,57.0,4.6,12.0,285.0,155.31,93.38
2016,12,29,16,15,707.5,52.5,4.3,11.5,237.0,99.05,54.11
2016,12,29,16,30,658.0,48.0,4.0,11.0,189.0,48.85,38.4
2016,12,29,16,45,574.5,41.0,3.7,10.5,142.0,37.55,28.0
2016,12,29,17,0,491.0,34.0,3.4,10.0,95.0,28.61,19.49
2016,12,29,17,15,245.5,25.5,3.4,9.5,56.0,20.91,10.29
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,13.38,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,9.53,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,20.58,10.73
2016,12,30,8,15,0.0,44.5,1.75,7.0,44.5,42.74,31.0
2016,12,30,8,30,0.0,64.0,1.8,7.0,64.0,62.63,48.87
2016,12,30,8,45,7.5,82.5,1.85,7.5,85.0,86.88,70.58
2016,12,30,9,0,15.0,101.0,1.9,8.0,106.0,111.02,91.84
2016,12,30,9,15,22.0,118.5,1.95,8.5,126.0,133.37,111.14
2016,12,30,9,30,29.0,136.0,2.0,9.0,146.0,174.43,145.87
2016,12,30,9,45,21.0,145.5,2.1,9.5,153.0,153.67,127.35
2016,12,30,10,0,13.0,155.0,2.2,10.0,160.0,151.97,125.04
2016,12,30,10,15,61.0,185.5,2.15,10.0,214.5,252.97,210.82
2016,12,30,10,30,109.0,216.0,2.1,10.0,269.0,334.6,278.07
2016,12,30,10,45,156.0,229.5,2.1,10.0,310.0,414.31,342.07
2016,12,30,11,0,203.0,243.0,2.1,10.0,351.0,469.92,385.99
2016,12,30,11,15,132.5,246.5,2.05,10.0,318.0,397.2,325.41
2016,12,30,11,30,62.0,250.0,2.0,10.0,285.0,304.58,249.04
2016,12,30,11,45,32.5,214.0,2.0,10.0,232.5,231.06,188.71
2016,12,30,12,0,3.0,178.0,2.0,10.0,180.0,148.92,120.08
2016,12,30,12,15,52.0,229.0,2.0,10.0,260.5,257.16,210.84
2016,12,30,12,30,101.0,280.0,2.0,10.0,341.0,348.85,285.11
2016,12,30,12,45,57.0,246.0,2.0,10.0,280.5,270.22,220.42
2016,12,30,13,0,13.0,212.0,2.0,10.0,220.0,183.88,149.04
2016,12,30,13,15,6.5,144.0,2.05,10.0,148.0,118.53,95.01
2016,12,30,13,30,0.0,76.0,2.1,10.0,76.0,58.45,44.34
2016,12,30,13,45,0.0,114.0,2.2,10.0,114.0,88.62,70.03
2016,12,30,14,0,0.0,152.0,2.3,10.0,152.0,119.66,96.24
2016,12,30,14,15,0.0,105.5,2.35,10.0,105.5,81.63,64.25
2016,12,30,14,30,0.0,59.0,2.4,10.0,59.0,45.24,33.35
2016,12,30,14,45,0.0,43.0,2.5,10.0,43.0,32.9,22.82
2016,12,30,15,0,0.0,27.0,2.6,10.0,27.0,20.61,12.24
2016,12,30,15,15,0.0,24.5,2.55,9.5,24.5,18.68,10.64
2016,12,30,15,30,0.0,22.0,2.5,9.0,22.0,16.76,9.03
2016,12,30,15,45,0.0,19.0,2.45,9.0,19.0,14.46,7.04
2016,12,30,16,0,0.0,16.0,2.4,9.0,16.0,12.16,5.03
2016,12,30,16,15,0.0,13.0,2.15,8.5,13.0,9.87,3.03
2016,12,30,16,30,0.0,10.0,1.9,8.0,10.0,7.58,1.3
2016,12,30,16,45,0.0,7.5,1.7,8.0,7.5,5.68,0.0
2016,12,30,17,0,0.0,5.0,1.5,8.0,5.0,3.78,0.0
2016,12,30,17,15,0.0,2.5,1.55,8.0,2.5,1.89,0.0
2016,12,30,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
